Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,253.0,48.0,0.8,13.8,87.5,36.42,26.21
2018,1,11,16,30,167.0,37.0,0.8,13.2,54.0,28.7,18.3
2018,1,11,16,45,116.5,23.5,0.85,12.65,32.5,18.54,0.09
2018,1,11,17,0,66.0,10.0,0.9,12.1,11.0,9.83,0.0
2018,1,11,17,15,33.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,7,15,69.5,6.5,1.0,7.7,7.5,0.0,0.0
2018,1,12,7,30,139.0,13.0,1.1,8.2,15.0,46.84,0.0
2018,1,12,7,45,192.0,18.5,1.2,8.65,32.0,84.5,17.46
2018,1,12,8,0,245.0,24.0,1.3,9.1,49.0,119.02,84.53
2018,1,12,8,15,339.5,33.5,1.4,9.55,86.0,169.73,130.51
2018,1,12,8,30,434.0,43.0,1.5,10.0,123.0,225.89,179.19
2018,1,12,8,45,317.5,55.5,1.6,10.45,121.5,201.0,162.46
2018,1,12,9,0,201.0,68.0,1.7,10.9,120.0,165.37,134.85
2018,1,12,9,15,124.5,96.5,1.9,11.6,130.5,161.09,131.74
2018,1,12,9,30,48.0,125.0,2.1,12.3,141.0,152.69,124.3
2018,1,12,9,45,84.5,142.0,2.35,12.95,173.5,188.6,154.12
2018,1,12,10,0,121.0,159.0,2.6,13.6,206.0,229.97,187.91
2018,1,12,10,15,106.0,172.0,2.65,14.0,215.5,235.73,191.9
2018,1,12,10,30,91.0,185.0,2.7,14.4,225.0,236.36,191.74
2018,1,12,10,45,87.5,193.5,2.75,14.8,233.5,242.35,196.03
2018,1,12,11,0,84.0,202.0,2.8,15.2,242.0,248.03,200.02
2018,1,12,11,15,118.5,201.0,2.8,15.4,259.0,267.42,215.57
2018,1,12,11,30,153.0,200.0,2.8,15.6,276.0,282.52,227.54
2018,1,12,11,45,172.0,199.0,2.8,15.75,285.5,288.71,232.18
2018,1,12,12,0,191.0,198.0,2.8,15.9,295.0,294.05,236.1
2018,1,12,12,15,277.0,197.0,2.8,16.0,338.0,333.49,267.23
2018,1,12,12,30,363.0,196.0,2.8,16.1,381.0,367.07,292.93
2018,1,12,12,45,480.5,166.5,2.85,16.15,408.0,384.65,305.8
2018,1,12,13,0,598.0,137.0,2.9,16.2,435.0,395.58,312.65
2018,1,12,13,15,657.0,122.0,2.9,16.15,440.5,387.95,304.37
2018,1,12,13,30,716.0,107.0,2.9,16.1,446.0,375.56,291.63
2018,1,12,13,45,595.5,125.5,2.9,16.05,399.0,326.87,252.05
2018,1,12,14,0,475.0,144.0,2.9,16.0,352.0,283.11,216.99
2018,1,12,14,15,547.5,121.5,2.85,15.75,346.0,264.07,197.6
2018,1,12,14,30,620.0,99.0,2.8,15.5,340.0,238.91,172.11
2018,1,12,14,45,627.0,89.0,2.75,15.3,314.5,204.77,141.01
2018,1,12,15,0,634.0,79.0,2.7,15.1,289.0,169.1,109.2
2018,1,12,15,15,662.5,67.5,2.7,15.1,263.5,133.19,77.94
2018,1,12,15,30,691.0,56.0,2.7,15.1,238.0,96.79,50.42
2018,1,12,15,45,569.5,55.5,2.05,13.7,188.5,56.85,31.51
2018,1,12,16,0,448.0,55.0,1.4,12.3,139.0,40.8,30.78
2018,1,12,16,15,386.5,44.5,1.35,11.55,103.5,33.89,24.28
2018,1,12,16,30,325.0,34.0,1.3,10.8,68.0,26.69,16.98
2018,1,12,16,45,219.5,23.0,1.2,10.1,41.0,18.59,2.21
2018,1,12,17,0,114.0,12.0,1.1,9.4,14.0,11.8,0.0
2018,1,12,17,15,57.0,6.0,1.1,9.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,13,7,15,17.0,3.5,2.05,6.6,4.0,0.0,0.0
2018,1,13,7,30,34.0,7.0,2.1,6.9,8.0,15.25,0.0
2018,1,13,7,45,87.0,21.0,2.2,7.15,28.5,53.13,11.03
2018,1,13,8,0,140.0,35.0,2.3,7.4,49.0,92.27,66.21
2018,1,13,8,15,152.5,50.0,2.35,7.8,72.5,117.04,90.94
2018,1,13,8,30,165.0,65.0,2.4,8.2,96.0,142.07,114.06
2018,1,13,8,45,137.0,81.5,2.4,8.6,111.5,147.4,120.19
2018,1,13,9,0,109.0,98.0,2.4,9.0,127.0,155.67,128.03
2018,1,13,9,15,156.5,114.5,2.45,9.6,162.5,196.7,162.85
2018,1,13,9,30,204.0,131.0,2.5,10.2,198.0,244.36,202.57
2018,1,13,9,45,259.0,140.5,2.55,10.8,235.0,283.71,234.9
2018,1,13,10,0,314.0,150.0,2.6,11.4,272.0,324.04,267.51
2018,1,13,10,15,376.5,151.0,2.6,11.9,308.0,364.64,299.93
2018,1,13,10,30,439.0,152.0,2.6,12.4,344.0,400.22,327.85
2018,1,13,10,45,492.5,148.0,2.55,12.95,373.5,425.15,346.8
2018,1,13,11,0,546.0,144.0,2.5,13.5,403.0,448.9,364.49
2018,1,13,11,15,542.5,148.0,2.5,14.0,412.0,448.61,362.93
2018,1,13,11,30,539.0,152.0,2.5,14.5,421.0,446.5,359.98
2018,1,13,11,45,560.0,148.0,2.5,14.95,431.5,447.4,359.57
2018,1,13,12,0,581.0,144.0,2.5,15.4,442.0,447.94,358.65
2018,1,13,12,15,495.5,154.0,2.5,15.65,408.0,403.39,322.54
2018,1,13,12,30,410.0,164.0,2.5,15.9,374.0,361.48,288.56
2018,1,13,12,45,513.5,147.5,2.5,16.2,407.0,383.04,304.3
2018,1,13,13,0,617.0,131.0,2.5,16.5,440.0,399.98,315.27
2018,1,13,13,15,572.0,140.0,2.5,16.55,420.0,372.19,291.75
2018,1,13,13,30,527.0,149.0,2.5,16.6,400.0,344.08,268.11
2018,1,13,13,45,566.5,131.0,2.45,16.6,390.0,323.74,249.38
2018,1,13,14,0,606.0,113.0,2.4,16.6,380.0,298.57,225.99
2018,1,13,14,15,681.0,94.0,2.3,16.4,375.5,278.77,205.23
2018,1,13,14,30,756.0,75.0,2.2,16.2,371.0,254.49,179.74
2018,1,13,14,45,771.5,67.0,2.1,16.05,346.5,218.86,146.52
2018,1,13,15,0,787.0,59.0,2.0,15.9,322.0,180.68,111.84
2018,1,13,15,15,733.0,57.0,2.0,15.9,279.0,137.02,77.63
2018,1,13,15,30,679.0,55.0,2.0,15.9,236.0,97.1,50.45
2018,1,13,15,45,576.5,53.0,1.55,14.3,188.5,56.71,30.21
2018,1,13,16,0,474.0,51.0,1.1,12.7,141.0,36.88,27.28
2018,1,13,16,15,419.5,43.0,1.1,12.0,107.5,32.24,22.83
2018,1,13,16,30,365.0,35.0,1.1,11.3,74.0,27.47,17.76
2018,1,13,16,45,224.5,23.0,1.1,10.55,43.5,18.38,3.72
2018,1,13,17,0,84.0,11.0,1.1,9.8,13.0,10.81,0.0
2018,1,13,17,15,42.0,5.5,1.15,9.6,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,14,7,15,7.0,3.5,2.25,8.0,3.5,0.0,0.0
2018,1,14,7,30,14.0,7.0,2.3,8.3,7.0,10.34,0.0
2018,1,14,7,45,12.0,21.0,2.3,8.6,21.5,25.94,3.63
2018,1,14,8,0,10.0,35.0,2.3,8.9,36.0,41.85,28.09
2018,1,14,8,15,24.5,52.0,2.25,9.35,56.0,65.53,49.42
2018,1,14,8,30,39.0,69.0,2.2,9.8,76.0,89.54,70.51
2018,1,14,8,45,57.5,86.0,2.2,10.25,99.5,115.69,93.22
2018,1,14,9,0,76.0,103.0,2.2,10.7,123.0,142.52,116.24
2018,1,14,9,15,67.5,115.5,2.1,11.25,135.5,152.23,124.44
2018,1,14,9,30,59.0,128.0,2.0,11.8,148.0,161.46,131.94
2018,1,14,9,45,66.5,142.0,1.9,12.35,166.5,179.88,146.93
2018,1,14,10,0,74.0,156.0,1.8,12.9,185.0,198.27,161.62
2018,1,14,10,15,217.0,155.5,1.75,13.5,249.0,281.49,229.95
2018,1,14,10,30,360.0,155.0,1.7,14.1,313.0,357.28,290.3
2018,1,14,10,45,406.5,157.0,1.6,14.7,344.0,389.5,314.24
2018,1,14,11,0,453.0,159.0,1.5,15.3,375.0,415.62,333.22
2018,1,14,11,15,299.5,191.0,1.45,15.7,335.5,359.1,286.91
2018,1,14,11,30,146.0,223.0,1.4,16.1,296.0,303.0,241.02
2018,1,14,11,45,117.5,224.5,1.35,16.55,284.0,286.56,227.41
2018,1,14,12,0,89.0,226.0,1.3,17.0,272.0,267.95,211.98
2018,1,14,12,15,98.0,228.0,1.25,17.2,278.5,271.86,214.75
2018,1,14,12,30,107.0,230.0,1.2,17.4,285.0,275.13,216.88
2018,1,14,12,45,112.5,227.0,1.15,17.6,284.0,272.23,214.15
2018,1,14,13,0,118.0,224.0,1.1,17.8,283.0,267.36,209.88
2018,1,14,13,15,167.0,216.0,1.0,17.8,297.5,275.36,215.47
2018,1,14,13,30,216.0,208.0,0.9,17.8,312.0,280.34,218.14
2018,1,14,13,45,233.5,196.5,0.8,17.8,304.0,266.77,206.33
2018,1,14,14,0,251.0,185.0,0.7,17.8,296.0,251.95,193.31
2018,1,14,14,15,260.5,169.5,0.65,17.6,278.5,229.64,174.52
2018,1,14,14,30,270.0,154.0,0.6,17.4,261.0,206.29,154.62
2018,1,14,14,45,217.0,146.0,0.55,17.2,227.0,175.15,130.57
2018,1,14,15,0,164.0,138.0,0.5,17.0,193.0,150.31,112.14
2018,1,14,15,15,94.0,101.5,0.5,17.0,132.0,102.27,75.87
2018,1,14,15,30,24.0,65.0,0.5,17.0,71.0,62.96,46.51
2018,1,14,15,45,12.0,48.0,0.65,15.6,51.0,46.01,33.12
2018,1,14,16,0,0.0,31.0,0.8,14.2,31.0,29.92,20.99
2018,1,14,16,15,14.0,28.5,0.85,13.55,30.0,27.61,18.67
2018,1,14,16,30,28.0,26.0,0.9,12.9,29.0,23.54,14.43
2018,1,14,16,45,25.5,17.5,0.95,12.3,19.5,16.0,3.58
2018,1,14,17,0,23.0,9.0,1.0,11.7,10.0,8.85,0.0
2018,1,14,17,15,11.5,4.5,1.0,11.55,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.1,8.55,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.1,9.0,5.0,8.39,0.0
2018,1,15,7,45,7.0,9.5,1.1,9.45,9.5,11.22,0.0
2018,1,15,8,0,0.0,14.0,1.1,9.9,14.0,13.5,5.33
2018,1,15,8,15,0.0,19.5,1.25,10.45,19.5,18.81,10.31
2018,1,15,8,30,0.0,25.0,1.4,11.0,25.0,24.12,15.06
2018,1,15,8,45,1.5,39.0,1.5,11.55,39.5,38.28,27.34
2018,1,15,9,0,3.0,53.0,1.6,12.1,54.0,52.53,39.6
2018,1,15,9,15,30.0,93.0,1.55,12.6,103.0,109.36,87.89
2018,1,15,9,30,57.0,133.0,1.5,13.1,152.0,166.24,135.2
2018,1,15,9,45,185.5,141.5,1.5,13.6,212.5,243.94,199.3
2018,1,15,10,0,314.0,150.0,1.5,14.1,273.0,325.5,264.82
2018,1,15,10,15,458.0,135.0,1.5,14.65,329.5,392.63,317.64
2018,1,15,10,30,602.0,120.0,1.5,15.2,386.0,458.62,368.37
2018,1,15,10,45,589.0,127.0,1.55,15.75,398.0,460.44,368.35
2018,1,15,11,0,576.0,134.0,1.6,16.3,410.0,460.09,366.99
2018,1,15,11,15,537.0,150.0,1.55,16.5,413.5,450.76,358.55
2018,1,15,11,30,498.0,166.0,1.5,16.7,417.0,441.81,350.35
2018,1,15,11,45,483.0,174.0,1.45,16.9,420.5,436.06,344.8
2018,1,15,12,0,468.0,182.0,1.4,17.1,424.0,428.87,338.07
2018,1,15,12,15,406.5,196.5,1.25,17.05,407.0,403.23,317.03
2018,1,15,12,30,345.0,211.0,1.1,17.0,390.0,376.31,295.2
2018,1,15,12,45,345.0,208.0,1.0,16.95,385.0,364.44,285.29
2018,1,15,13,0,345.0,205.0,0.9,16.9,380.0,351.59,274.39
2018,1,15,13,15,271.5,207.0,0.8,16.75,342.5,311.6,242.97
2018,1,15,13,30,198.0,209.0,0.7,16.6,305.0,275.01,214.49
2018,1,15,13,45,163.0,200.5,0.6,16.45,277.0,246.57,192.17
2018,1,15,14,0,128.0,192.0,0.5,16.3,249.0,220.02,171.38
2018,1,15,14,15,104.5,179.5,0.5,16.05,224.0,195.48,152.3
2018,1,15,14,30,81.0,167.0,0.5,15.8,199.0,174.35,135.98
2018,1,15,14,45,64.5,148.0,0.45,15.6,172.0,149.48,116.35
2018,1,15,15,0,48.0,129.0,0.4,15.4,145.0,126.06,97.92
2018,1,15,15,15,92.5,118.0,0.4,15.4,144.5,115.91,87.71
2018,1,15,15,30,137.0,107.0,0.4,15.4,144.0,103.95,76.48
2018,1,15,15,45,116.0,91.0,0.55,14.65,119.0,81.45,60.39
2018,1,15,16,0,95.0,75.0,0.7,13.9,94.0,62.4,49.67
2018,1,15,16,15,73.5,58.0,0.65,13.6,70.5,49.06,37.46
2018,1,15,16,30,52.0,41.0,0.6,13.3,47.0,35.36,24.57
2018,1,15,16,45,33.0,25.5,0.55,13.0,28.5,22.47,8.55
2018,1,15,17,0,14.0,10.0,0.5,12.7,10.0,9.83,0.0
2018,1,15,17,15,7.0,5.0,0.6,12.35,5.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,7,15,5.5,3.5,0.4,11.9,3.5,0.0,0.0
2018,1,16,7,30,11.0,7.0,0.4,12.1,7.0,9.63,0.0
2018,1,16,7,45,5.5,13.0,0.4,12.3,13.0,14.21,0.37
2018,1,16,8,0,0.0,19.0,0.4,12.5,19.0,18.33,9.2
2018,1,16,8,15,0.0,27.5,0.5,12.75,27.5,26.54,16.72
2018,1,16,8,30,0.0,36.0,0.6,13.0,36.0,34.76,23.99
2018,1,16,8,45,0.5,50.0,0.7,13.25,50.0,48.55,35.91
2018,1,16,9,0,1.0,64.0,0.8,13.5,64.0,62.86,48.16
2018,1,16,9,15,15.0,85.5,0.7,13.9,90.5,91.3,72.15
2018,1,16,9,30,29.0,107.0,0.6,14.3,117.0,123.6,98.94
2018,1,16,9,45,39.0,129.5,0.5,14.7,144.0,152.42,122.29
2018,1,16,10,0,49.0,152.0,0.4,15.1,171.0,181.2,145.12
2018,1,16,10,15,88.5,169.0,0.4,15.4,207.0,219.5,175.65
2018,1,16,10,30,128.0,186.0,0.4,15.7,243.0,262.61,209.32
2018,1,16,10,45,162.5,196.5,0.4,15.95,272.5,291.36,231.24
2018,1,16,11,0,197.0,207.0,0.4,16.2,302.0,319.72,252.64
2018,1,16,11,15,157.0,213.5,0.4,16.4,290.5,302.62,238.34
2018,1,16,11,30,117.0,220.0,0.4,16.6,279.0,285.18,224.14
2018,1,16,11,45,79.5,207.0,0.45,16.8,247.5,246.72,193.98
2018,1,16,12,0,42.0,194.0,0.5,17.0,216.0,212.29,166.79
2018,1,16,12,15,49.5,201.5,0.55,17.1,227.5,221.92,174.52
2018,1,16,12,30,57.0,209.0,0.6,17.2,239.0,231.0,181.53
2018,1,16,12,45,36.0,178.5,0.7,17.3,197.5,189.63,148.91
2018,1,16,13,0,15.0,148.0,0.8,17.4,156.0,149.33,116.96
2018,1,16,13,15,23.5,148.0,0.85,17.35,160.0,152.15,119.44
2018,1,16,13,30,32.0,148.0,0.9,17.3,164.0,154.18,121.07
2018,1,16,13,45,17.0,129.0,1.0,17.25,137.5,129.97,101.73
2018,1,16,14,0,2.0,110.0,1.1,17.2,111.0,106.37,82.88
2018,1,16,14,15,31.5,127.0,1.1,17.0,140.0,129.31,101.2
2018,1,16,14,30,61.0,144.0,1.1,16.8,169.0,149.75,116.95
2018,1,16,14,45,52.0,117.0,1.15,16.65,137.0,120.51,93.2
2018,1,16,15,0,43.0,90.0,1.2,16.5,105.0,92.12,70.09
2018,1,16,15,15,45.0,93.0,1.2,16.5,107.0,92.09,69.99
2018,1,16,15,30,47.0,96.0,1.2,16.5,109.0,90.98,69.12
2018,1,16,15,45,30.5,80.5,0.95,15.5,88.5,73.64,55.8
2018,1,16,16,0,14.0,65.0,0.7,14.5,68.0,60.15,47.64
2018,1,16,16,15,7.5,47.5,0.75,13.95,49.0,44.65,33.62
2018,1,16,16,30,1.0,30.0,0.8,13.4,30.0,28.85,19.12
2018,1,16,16,45,6.0,19.0,0.85,12.85,19.0,18.22,6.71
2018,1,16,17,0,11.0,8.0,0.9,12.3,8.0,7.86,0.0
2018,1,16,17,15,5.5,4.0,0.9,12.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,0.95,9.2,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.0,9.8,7.0,11.41,0.0
2018,1,17,7,45,9.0,17.5,1.1,10.35,17.5,20.27,3.67
2018,1,17,8,0,0.0,28.0,1.2,10.9,28.0,27.3,16.57
2018,1,17,8,15,1.5,40.5,1.2,11.4,41.0,40.5,28.53
2018,1,17,8,30,3.0,53.0,1.2,11.9,54.0,53.63,40.08
2018,1,17,8,45,12.5,71.5,1.25,12.35,75.0,76.71,59.9
2018,1,17,9,0,22.0,90.0,1.3,12.8,96.0,103.51,82.65
2018,1,17,9,15,43.0,108.0,1.25,13.45,122.0,132.37,106.75
2018,1,17,9,30,64.0,126.0,1.2,14.1,148.0,161.85,130.97
2018,1,17,9,45,69.0,140.5,1.15,14.75,166.0,179.78,145.2
2018,1,17,10,0,74.0,155.0,1.1,15.4,184.0,197.57,159.09
2018,1,17,10,15,75.5,167.0,1.1,15.85,198.5,210.6,169.06
2018,1,17,10,30,77.0,179.0,1.1,16.3,213.0,223.37,178.69
2018,1,17,10,45,104.0,195.0,1.1,16.8,243.5,253.99,202.62
2018,1,17,11,0,131.0,211.0,1.1,17.3,274.0,288.23,228.88
2018,1,17,11,15,107.0,210.0,1.2,17.55,262.5,272.1,215.54
2018,1,17,11,30,83.0,209.0,1.3,17.8,251.0,252.66,199.83
2018,1,17,11,45,63.0,199.5,1.4,18.05,232.0,230.61,182.11
2018,1,17,12,0,43.0,190.0,1.5,18.3,213.0,209.01,164.7
2018,1,17,12,15,79.0,205.0,1.6,18.45,246.5,240.62,189.9
2018,1,17,12,30,115.0,220.0,1.7,18.6,280.0,272.04,214.4
2018,1,17,12,45,168.0,221.5,1.75,18.75,308.0,294.63,231.73
2018,1,17,13,0,221.0,223.0,1.8,18.9,336.0,314.36,246.44
2018,1,17,13,15,258.5,212.0,1.75,18.85,341.0,312.7,244.31
2018,1,17,13,30,296.0,201.0,1.7,18.8,346.0,307.85,239.42
2018,1,17,13,45,292.5,193.0,1.6,18.8,331.0,287.86,222.67
2018,1,17,14,0,289.0,185.0,1.5,18.8,316.0,267.45,205.48
2018,1,17,14,15,259.5,176.0,1.4,18.55,288.0,238.02,181.8
2018,1,17,14,30,230.0,167.0,1.3,18.3,260.0,210.26,159.53
2018,1,17,14,45,262.0,149.5,1.15,18.1,247.0,190.61,141.66
2018,1,17,15,0,294.0,132.0,1.0,17.9,234.0,168.13,121.26
2018,1,17,15,15,298.5,115.5,1.0,17.9,209.0,139.81,97.62
2018,1,17,15,30,303.0,99.0,1.0,17.9,184.0,107.68,72.11
2018,1,17,15,45,272.5,83.0,0.85,16.75,150.0,76.6,51.31
2018,1,17,16,0,242.0,67.0,0.7,15.6,116.0,49.41,38.04
2018,1,17,16,15,217.0,55.0,0.75,15.2,91.0,41.39,30.66
2018,1,17,16,30,192.0,43.0,0.8,14.8,66.0,33.07,22.69
2018,1,17,16,45,131.0,29.0,0.8,14.35,41.5,22.69,10.48
2018,1,17,17,0,70.0,15.0,0.8,13.9,17.0,14.74,0.0
2018,1,17,17,15,35.0,7.5,0.8,13.75,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,9.75,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,10.4,9.0,13.4,0.0
2018,1,18,7,45,9.5,22.5,1.8,11.05,22.5,27.1,7.71
2018,1,18,8,0,1.0,36.0,2.0,11.7,36.0,37.46,24.76
2018,1,18,8,15,8.0,53.0,2.1,12.05,54.5,57.62,42.69
2018,1,18,8,30,15.0,70.0,2.2,12.4,73.0,77.83,60.31
2018,1,18,8,45,23.5,84.0,2.3,12.8,90.0,99.03,78.6
2018,1,18,9,0,32.0,98.0,2.4,13.2,107.0,117.25,94.15
2018,1,18,9,15,118.0,117.0,2.4,13.55,156.0,182.93,149.29
2018,1,18,9,30,204.0,136.0,2.4,13.9,205.0,252.26,206.48
2018,1,18,9,45,130.5,143.5,2.4,14.3,189.5,219.46,178.86
2018,1,18,10,0,57.0,151.0,2.4,14.7,174.0,184.45,149.22
2018,1,18,10,15,70.0,161.5,2.5,14.95,191.5,201.9,163.43
2018,1,18,10,30,83.0,172.0,2.6,15.2,209.0,219.37,177.42
2018,1,18,10,45,172.0,189.0,2.7,15.5,271.0,289.59,234.52
2018,1,18,11,0,261.0,206.0,2.8,15.8,333.0,359.31,289.89
2018,1,18,11,15,299.5,207.0,2.9,15.9,357.0,379.21,305.27
2018,1,18,11,30,338.0,208.0,3.0,16.0,381.0,397.96,319.8
2018,1,18,11,45,261.5,220.0,3.1,16.1,355.0,364.23,292.11
2018,1,18,12,0,185.0,232.0,3.2,16.2,329.0,328.25,262.77
2018,1,18,12,15,120.0,227.5,3.25,16.2,290.5,286.01,228.66
2018,1,18,12,30,55.0,223.0,3.3,16.2,252.0,243.99,194.64
2018,1,18,12,45,41.0,207.5,3.4,16.25,229.0,220.1,175.46
2018,1,18,13,0,27.0,192.0,3.5,16.3,206.0,196.98,156.82
2018,1,18,13,15,14.5,161.0,3.5,16.2,168.5,160.9,127.7
2018,1,18,13,30,2.0,130.0,3.5,16.1,131.0,125.84,99.23
2018,1,18,13,45,24.0,123.5,3.5,16.0,134.5,127.05,100.18
2018,1,18,14,0,46.0,117.0,3.5,15.9,138.0,127.11,99.91
2018,1,18,14,15,32.0,112.5,3.45,15.6,126.5,116.56,91.48
2018,1,18,14,30,18.0,108.0,3.4,15.3,115.0,108.06,84.88
2018,1,18,14,45,18.0,106.0,3.35,15.0,112.5,105.05,82.51
2018,1,18,15,0,18.0,104.0,3.3,14.7,110.0,101.86,79.95
2018,1,18,15,15,12.0,77.0,3.3,14.7,81.0,75.39,57.97
2018,1,18,15,30,6.0,50.0,3.3,14.7,52.0,48.86,35.8
2018,1,18,15,45,3.0,34.0,2.95,13.95,35.0,32.96,22.47
2018,1,18,16,0,0.0,18.0,2.6,13.2,18.0,17.36,9.9
2018,1,18,16,15,0.0,15.5,2.55,12.95,15.5,14.94,7.61
2018,1,18,16,30,0.0,13.0,2.5,12.7,13.0,12.53,5.21
2018,1,18,16,45,0.0,8.5,2.4,12.4,8.5,8.19,0.45
2018,1,18,17,0,0.0,4.0,2.3,12.1,4.0,3.93,0.0
2018,1,18,17,15,0.0,2.0,2.35,11.95,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,7,15,3.0,2.0,1.15,6.55,2.0,0.0,0.0
2018,1,19,7,30,6.0,4.0,1.2,7.3,4.0,5.46,0.0
2018,1,19,7,45,27.0,20.0,1.2,8.1,22.5,31.72,10.99
2018,1,19,8,0,48.0,36.0,1.2,8.9,41.0,59.29,42.18
2018,1,19,8,15,259.5,47.0,1.4,9.3,95.5,159.16,124.53
2018,1,19,8,30,471.0,58.0,1.6,9.7,150.0,262.91,210.71
2018,1,19,8,45,567.0,61.0,1.75,10.1,197.5,319.9,259.5
2018,1,19,9,0,663.0,64.0,1.9,10.5,245.0,380.41,310.46
2018,1,19,9,15,700.0,67.5,1.9,10.75,284.0,416.52,340.9
2018,1,19,9,30,737.0,71.0,1.9,11.0,323.0,450.59,368.94
2018,1,19,9,45,763.0,73.5,1.9,11.25,358.0,479.04,391.79
2018,1,19,10,0,789.0,76.0,1.9,11.5,393.0,505.91,412.82
2018,1,19,10,15,807.0,78.5,1.95,11.65,423.0,526.65,428.93
2018,1,19,10,30,825.0,81.0,2.0,11.8,453.0,545.12,442.99
2018,1,19,10,45,836.5,82.5,2.0,11.95,476.0,556.49,451.11
2018,1,19,11,0,848.0,84.0,2.0,12.1,499.0,565.19,457.02
2018,1,19,11,15,855.0,85.0,2.0,12.15,515.0,568.09,458.51
2018,1,19,11,30,862.0,86.0,2.0,12.2,531.0,568.16,457.71
2018,1,19,11,45,864.5,87.0,2.05,12.3,539.0,562.9,452.84
2018,1,19,12,0,867.0,88.0,2.1,12.4,547.0,554.8,445.65
2018,1,19,12,15,868.0,88.0,2.15,12.4,548.0,542.1,434.91
2018,1,19,12,30,869.0,88.0,2.2,12.4,549.0,526.68,421.81
2018,1,19,12,45,804.5,100.5,2.25,12.35,523.0,489.46,391.6
2018,1,19,13,0,740.0,113.0,2.3,12.3,497.0,451.33,360.49
2018,1,19,13,15,770.5,100.5,2.4,12.25,491.0,432.95,344.33
2018,1,19,13,30,801.0,88.0,2.5,12.2,485.0,409.94,323.66
2018,1,19,13,45,794.0,89.0,2.55,12.15,468.5,382.18,298.67
2018,1,19,14,0,787.0,90.0,2.6,12.1,452.0,352.91,271.89
2018,1,19,14,15,744.0,91.0,2.6,11.95,416.5,309.18,233.85
2018,1,19,14,30,701.0,92.0,2.6,11.8,381.0,268.8,198.36
2018,1,19,14,45,608.0,92.5,2.6,11.6,328.0,218.54,156.72
2018,1,19,15,0,515.0,93.0,2.6,11.4,275.0,174.81,121.5
2018,1,19,15,15,570.0,82.5,2.6,11.4,263.0,149.13,96.33
2018,1,19,15,30,625.0,72.0,2.6,11.4,251.0,117.91,69.0
2018,1,19,15,45,458.0,64.5,2.15,10.5,184.5,72.37,42.64
2018,1,19,16,0,291.0,57.0,1.7,9.6,118.0,42.54,32.87
2018,1,19,16,15,188.0,39.5,1.65,9.0,75.5,28.88,20.35
2018,1,19,16,30,85.0,22.0,1.6,8.4,33.0,18.58,10.76
2018,1,19,16,45,42.5,13.5,1.5,7.8,19.0,11.6,3.43
2018,1,19,17,0,0.0,5.0,1.4,7.2,5.0,4.91,0.0
2018,1,19,17,15,0.0,2.5,1.45,7.1,2.5,2.46,0.0
2018,1,19,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,7,15,27.0,5.0,1.6,3.25,5.5,0.0,0.0
2018,1,20,7,30,54.0,10.0,1.8,4.1,11.0,23.69,0.0
2018,1,20,7,45,142.5,24.5,1.95,4.95,38.0,80.84,38.32
2018,1,20,8,0,231.0,39.0,2.1,5.8,65.0,134.65,101.24
2018,1,20,8,15,409.0,43.5,2.3,6.45,114.5,211.53,167.56
2018,1,20,8,30,587.0,48.0,2.5,7.1,164.0,298.92,242.16
2018,1,20,8,45,664.0,50.0,2.7,7.7,210.0,347.95,285.63
2018,1,20,9,0,741.0,52.0,2.9,8.3,256.0,401.92,332.18
2018,1,20,9,15,776.0,54.5,3.0,8.85,296.0,438.24,363.31
2018,1,20,9,30,811.0,57.0,3.1,9.4,336.0,473.85,392.95
2018,1,20,9,45,835.5,58.5,3.2,9.9,372.0,499.47,413.95
2018,1,20,10,0,860.0,60.0,3.3,10.4,408.0,525.82,434.89
2018,1,20,10,15,875.0,62.0,3.35,10.75,438.0,545.59,450.22
2018,1,20,10,30,890.0,64.0,3.4,11.1,468.0,562.9,463.24
2018,1,20,10,45,900.0,65.5,3.4,11.45,491.5,574.23,471.17
2018,1,20,11,0,910.0,67.0,3.4,11.8,515.0,582.73,476.67
2018,1,20,11,15,916.0,68.5,3.45,12.0,531.5,586.04,478.35
2018,1,20,11,30,922.0,70.0,3.5,12.2,548.0,586.34,477.54
2018,1,20,11,45,924.5,70.0,3.5,12.4,556.0,580.1,471.41
2018,1,20,12,0,927.0,70.0,3.5,12.6,564.0,570.87,462.81
2018,1,20,12,15,921.5,72.0,3.5,12.7,563.5,556.54,450.17
2018,1,20,12,30,916.0,74.0,3.5,12.8,563.0,539.47,435.16
2018,1,20,12,45,905.5,76.0,3.5,12.9,554.5,517.37,415.95
2018,1,20,13,0,895.0,78.0,3.5,13.0,546.0,492.99,394.61
2018,1,20,13,15,888.5,77.5,3.45,13.0,531.5,465.85,370.73
2018,1,20,13,30,882.0,77.0,3.4,13.0,517.0,436.62,344.68
2018,1,20,13,45,871.5,75.5,3.3,12.95,495.0,401.3,313.31
2018,1,20,14,0,861.0,74.0,3.2,12.9,473.0,365.92,281.26
2018,1,20,14,15,846.5,72.0,3.1,12.75,444.5,327.57,246.43
2018,1,20,14,30,832.0,70.0,3.0,12.6,416.0,288.46,210.53
2018,1,20,14,45,812.0,67.5,2.9,12.45,382.0,247.09,172.84
2018,1,20,15,0,792.0,65.0,2.8,12.3,348.0,205.88,135.77
2018,1,20,15,15,760.0,62.0,2.8,12.3,309.0,162.88,99.2
2018,1,20,15,30,728.0,59.0,2.8,12.3,270.0,121.63,67.29
2018,1,20,15,45,678.5,54.5,2.05,10.95,227.5,80.09,41.54
2018,1,20,16,0,629.0,50.0,1.3,9.6,185.0,42.58,32.93
2018,1,20,16,15,484.5,45.5,1.25,8.8,135.5,33.02,24.13
2018,1,20,16,30,340.0,41.0,1.2,8.0,86.0,31.64,22.39
2018,1,20,16,45,255.5,29.5,1.2,7.25,56.0,23.39,13.15
2018,1,20,17,0,171.0,18.0,1.2,6.5,26.0,14.61,0.0
2018,1,20,17,15,85.5,9.0,1.2,6.3,13.0,8.85,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,7,15,30.0,5.5,1.05,4.9,6.5,0.0,0.0
2018,1,21,7,30,60.0,11.0,1.2,5.4,13.0,26.32,0.0
2018,1,21,7,45,175.5,25.5,1.3,5.9,43.0,92.52,46.86
2018,1,21,8,0,291.0,40.0,1.4,6.4,73.0,156.2,117.61
2018,1,21,8,15,421.5,46.5,1.4,6.9,118.0,220.27,174.01
2018,1,21,8,30,552.0,53.0,1.4,7.4,163.0,292.07,235.62
2018,1,21,8,45,616.5,56.5,1.4,7.9,206.0,338.82,276.44
2018,1,21,9,0,681.0,60.0,1.4,8.4,249.0,385.44,316.09
2018,1,21,9,15,686.0,68.0,1.45,9.05,282.0,414.14,340.24
2018,1,21,9,30,691.0,76.0,1.5,9.7,315.0,438.97,360.48
2018,1,21,9,45,747.5,74.0,1.5,10.35,357.0,475.92,389.56
2018,1,21,10,0,804.0,72.0,1.5,11.0,399.0,514.17,418.73
2018,1,21,10,15,819.0,74.0,1.55,11.35,428.0,533.15,432.99
2018,1,21,10,30,834.0,76.0,1.6,11.7,457.0,549.79,445.25
2018,1,21,10,45,793.0,89.5,1.6,12.0,466.0,544.88,440.21
2018,1,21,11,0,752.0,103.0,1.6,12.3,475.0,537.46,433.26
2018,1,21,11,15,563.5,153.5,1.65,12.35,437.5,479.46,386.7
2018,1,21,11,30,375.0,204.0,1.7,12.4,400.0,417.91,337.02
2018,1,21,11,45,341.5,214.0,1.75,12.5,394.5,404.88,326.4
2018,1,21,12,0,308.0,224.0,1.8,12.6,389.0,391.14,314.87
2018,1,21,12,15,282.0,230.0,1.85,12.6,381.5,377.0,303.25
2018,1,21,12,30,256.0,236.0,1.9,12.6,374.0,362.63,291.43
2018,1,21,12,45,219.5,237.0,1.9,12.6,354.0,337.16,270.8
2018,1,21,13,0,183.0,238.0,1.9,12.6,334.0,314.15,252.15
2018,1,21,13,15,138.5,228.5,1.85,12.55,300.0,278.99,223.92
2018,1,21,13,30,94.0,219.0,1.8,12.5,266.0,246.29,197.74
2018,1,21,13,45,222.0,199.5,1.75,12.45,304.5,272.16,217.15
2018,1,21,14,0,350.0,180.0,1.7,12.4,343.0,288.6,227.26
2018,1,21,14,15,340.0,171.0,1.6,12.25,321.5,262.77,204.94
2018,1,21,14,30,330.0,162.0,1.5,12.1,300.0,237.0,182.69
2018,1,21,14,45,246.5,155.5,1.35,11.95,254.0,196.31,150.68
2018,1,21,15,0,163.0,149.0,1.2,11.8,208.0,164.32,126.69
2018,1,21,15,15,108.5,130.0,1.2,11.8,167.5,130.96,101.02
2018,1,21,15,30,54.0,111.0,1.2,11.8,127.0,105.33,82.08
2018,1,21,15,45,54.5,97.0,0.95,11.05,111.0,89.19,69.08
2018,1,21,16,0,55.0,83.0,0.7,10.3,95.0,72.89,56.52
2018,1,21,16,15,38.0,65.5,0.7,10.1,73.0,57.59,45.9
2018,1,21,16,30,21.0,48.0,0.7,9.9,51.0,42.96,32.2
2018,1,21,16,45,19.5,32.0,0.7,9.65,34.0,29.17,18.06
2018,1,21,17,0,18.0,16.0,0.7,9.4,17.0,14.46,0.0
2018,1,21,17,15,9.0,8.0,0.75,9.3,8.5,7.86,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
