Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,22,7,15,45.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,1,22,7,30,91.0,14.0,2.0,10.4,17.0,37.45,0.0
2018,1,22,7,45,164.0,22.0,2.05,10.7,37.5,84.87,43.88
2018,1,22,8,0,237.0,30.0,2.1,11.0,58.0,128.03,94.61
2018,1,22,8,15,320.0,40.0,2.1,11.25,94.5,176.88,138.06
2018,1,22,8,30,403.0,50.0,2.1,11.5,131.0,230.61,184.81
2018,1,22,8,45,234.0,49.5,2.1,11.8,99.0,164.45,133.31
2018,1,22,9,0,65.0,49.0,2.1,12.1,67.0,81.54,64.46
2018,1,22,9,15,32.5,65.0,2.1,12.35,74.0,80.46,63.61
2018,1,22,9,30,0.0,81.0,2.1,12.6,81.0,78.91,61.93
2018,1,22,9,45,6.0,110.5,2.1,12.9,113.0,111.9,89.64
2018,1,22,10,0,12.0,140.0,2.1,13.2,145.0,145.09,117.08
2018,1,22,10,15,19.5,141.5,2.15,13.45,150.0,150.13,121.0
2018,1,22,10,30,27.0,143.0,2.2,13.7,155.0,158.6,127.81
2018,1,22,10,45,30.5,149.5,2.25,13.95,164.0,166.65,134.17
2018,1,22,11,0,34.0,156.0,2.3,14.2,173.0,174.62,140.43
2018,1,22,11,15,29.5,153.0,2.3,14.3,168.0,168.31,134.97
2018,1,22,11,30,25.0,150.0,2.3,14.4,163.0,162.04,129.61
2018,1,22,11,45,98.5,191.0,2.35,14.55,244.0,245.68,198.13
2018,1,22,12,0,172.0,232.0,2.4,14.7,325.0,323.86,260.35
2018,1,22,12,15,250.5,225.5,2.35,14.75,361.0,356.98,286.32
2018,1,22,12,30,329.0,219.0,2.3,14.8,397.0,384.46,307.52
2018,1,22,12,45,188.5,192.5,2.25,14.8,294.0,280.16,224.29
2018,1,22,13,0,48.0,166.0,2.2,14.8,191.0,182.66,145.58
2018,1,22,13,15,77.0,187.0,2.1,14.7,226.5,213.35,170.56
2018,1,22,13,30,106.0,208.0,2.0,14.6,262.0,241.31,192.59
2018,1,22,13,45,81.0,192.5,1.9,14.55,232.5,213.15,169.8
2018,1,22,14,0,56.0,177.0,1.8,14.5,203.0,186.31,148.31
2018,1,22,14,15,63.5,161.5,1.7,14.3,189.5,171.49,136.13
2018,1,22,14,30,71.0,146.0,1.6,14.1,176.0,156.15,123.28
2018,1,22,14,45,166.5,123.5,1.55,13.9,186.5,150.56,115.3
2018,1,22,15,0,262.0,101.0,1.5,13.7,197.0,141.1,102.99
2018,1,22,15,15,274.0,86.5,1.5,13.7,177.0,114.09,79.15
2018,1,22,15,30,286.0,72.0,1.5,13.7,157.0,88.94,57.8
2018,1,22,15,45,239.5,59.0,1.15,12.65,123.0,60.29,37.85
2018,1,22,16,0,193.0,46.0,0.8,11.6,89.0,36.06,23.39
2018,1,22,16,15,196.5,39.5,0.8,11.0,75.0,28.64,20.07
2018,1,22,16,30,200.0,33.0,0.8,10.4,61.0,24.52,16.04
2018,1,22,16,45,137.0,23.5,0.85,9.85,39.5,17.8,9.06
2018,1,22,17,0,74.0,14.0,0.9,9.3,18.0,10.78,0.0
2018,1,22,17,15,37.0,7.0,0.9,9.05,9.0,6.88,0.0
2018,1,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,23,7,15,33.5,6.5,0.6,6.8,7.5,0.0,0.0
2018,1,23,7,30,67.0,13.0,0.6,7.0,15.0,30.36,0.0
2018,1,23,7,45,137.0,27.0,0.65,7.15,40.5,84.47,46.91
2018,1,23,8,0,207.0,41.0,0.7,7.3,66.0,130.44,98.49
2018,1,23,8,15,232.0,56.0,0.7,7.6,94.5,162.28,128.48
2018,1,23,8,30,257.0,71.0,0.7,7.9,123.0,195.24,158.14
2018,1,23,8,45,226.0,85.0,0.7,8.15,138.5,197.62,162.02
2018,1,23,9,0,195.0,99.0,0.7,8.4,154.0,203.56,167.99
2018,1,23,9,15,169.5,113.0,0.75,8.85,166.0,204.4,169.02
2018,1,23,9,30,144.0,127.0,0.8,9.3,178.0,208.98,172.66
2018,1,23,9,45,187.5,135.0,0.85,9.7,208.0,246.85,203.9
2018,1,23,10,0,231.0,143.0,0.9,10.1,238.0,280.13,230.82
2018,1,23,10,15,379.0,139.5,1.0,10.6,309.0,364.82,299.29
2018,1,23,10,30,527.0,136.0,1.1,11.1,380.0,445.64,362.64
2018,1,23,10,45,689.5,112.0,1.2,11.6,447.5,516.41,417.18
2018,1,23,11,0,852.0,88.0,1.3,12.1,515.0,582.87,467.33
2018,1,23,11,15,860.5,88.5,1.3,12.55,531.5,586.36,467.97
2018,1,23,11,30,869.0,89.0,1.3,13.0,548.0,586.98,466.92
2018,1,23,11,45,874.0,89.0,1.3,13.45,557.0,582.2,461.74
2018,1,23,12,0,879.0,89.0,1.3,13.9,566.0,574.51,454.29
2018,1,23,12,15,881.0,88.5,1.15,14.1,567.5,561.8,442.34
2018,1,23,12,30,883.0,88.0,1.0,14.3,569.0,546.3,428.12
2018,1,23,12,45,882.0,87.0,0.9,14.55,562.5,526.06,410.44
2018,1,23,13,0,881.0,86.0,0.8,14.8,556.0,503.28,390.59
2018,1,23,13,15,875.5,84.5,0.7,14.85,541.5,475.53,367.0
2018,1,23,13,30,870.0,83.0,0.6,14.9,527.0,445.71,341.41
2018,1,23,13,45,861.0,81.5,0.5,14.95,505.5,412.58,312.85
2018,1,23,14,0,852.0,80.0,0.4,15.0,484.0,377.91,282.57
2018,1,23,14,15,812.0,82.0,0.4,14.9,448.5,335.29,246.93
2018,1,23,14,30,772.0,84.0,0.4,14.8,413.0,293.83,211.81
2018,1,23,14,45,757.0,78.5,0.35,14.7,380.0,252.91,176.0
2018,1,23,15,0,742.0,73.0,0.3,14.6,347.0,211.87,140.2
2018,1,23,15,15,730.5,68.5,0.3,14.6,313.5,172.41,106.49
2018,1,23,15,30,719.0,64.0,0.3,14.6,280.0,132.95,75.16
2018,1,23,15,45,649.0,61.5,0.3,14.0,234.5,88.52,46.71
2018,1,23,16,0,579.0,59.0,0.3,13.4,189.0,52.85,32.0
2018,1,23,16,15,458.0,50.5,0.3,13.05,139.5,36.85,27.2
2018,1,23,16,30,337.0,42.0,0.3,12.7,90.0,31.82,22.33
2018,1,23,16,45,257.0,31.0,0.3,12.35,60.0,24.15,14.41
2018,1,23,17,0,177.0,20.0,0.3,12.0,30.0,16.04,0.0
2018,1,23,17,15,88.5,10.0,0.3,11.8,15.0,9.83,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.3,5.9,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.3,6.5,8.0,11.38,0.0
2018,1,24,7,45,8.5,16.0,1.35,7.1,16.5,18.13,6.52
2018,1,24,8,0,0.0,25.0,1.4,7.7,25.0,24.13,14.6
2018,1,24,8,15,0.0,35.5,1.55,8.2,35.5,34.29,23.81
2018,1,24,8,30,0.0,46.0,1.7,8.7,46.0,44.5,32.91
2018,1,24,8,45,0.0,60.5,1.9,9.2,60.5,59.15,45.7
2018,1,24,9,0,0.0,75.0,2.1,9.7,75.0,73.71,58.24
2018,1,24,9,15,9.5,102.0,2.2,10.0,105.5,106.1,85.93
2018,1,24,9,30,19.0,129.0,2.3,10.3,136.0,138.81,113.51
2018,1,24,9,45,107.5,149.0,2.4,10.65,193.0,215.43,178.18
2018,1,24,10,0,196.0,169.0,2.5,11.0,250.0,285.07,235.79
2018,1,24,10,15,333.5,163.5,2.65,11.4,313.5,360.93,298.06
2018,1,24,10,30,471.0,158.0,2.8,11.8,377.0,439.16,360.89
2018,1,24,10,45,437.5,173.5,2.95,12.25,385.0,437.14,357.77
2018,1,24,11,0,404.0,189.0,3.1,12.7,393.0,433.06,353.32
2018,1,24,11,15,306.5,214.0,3.3,13.0,371.5,396.56,322.76
2018,1,24,11,30,209.0,239.0,3.5,13.3,350.0,359.89,291.93
2018,1,24,11,45,178.0,244.0,3.7,13.65,339.5,344.15,278.59
2018,1,24,12,0,147.0,249.0,3.9,14.0,329.0,328.29,265.1
2018,1,24,12,15,110.5,244.0,4.0,14.05,304.5,297.81,240.19
2018,1,24,12,30,74.0,239.0,4.1,14.1,280.0,270.73,218.02
2018,1,24,12,45,81.5,236.0,4.15,14.15,280.5,268.75,216.43
2018,1,24,13,0,89.0,233.0,4.2,14.2,281.0,266.22,214.29
2018,1,24,13,15,82.0,223.0,4.25,14.05,266.5,249.99,201.2
2018,1,24,13,30,75.0,213.0,4.3,13.9,252.0,234.03,188.32
2018,1,24,13,45,43.5,187.0,4.3,13.75,209.5,194.18,156.07
2018,1,24,14,0,12.0,161.0,4.3,13.6,167.0,157.75,126.63
2018,1,24,14,15,7.0,130.5,4.15,13.35,134.0,126.99,101.45
2018,1,24,14,30,2.0,100.0,4.0,13.1,101.0,96.65,76.4
2018,1,24,14,45,13.0,100.5,3.9,12.85,105.5,99.43,78.61
2018,1,24,15,0,24.0,101.0,3.8,12.6,110.0,99.69,78.52
2018,1,24,15,15,36.0,92.5,3.8,12.6,104.5,92.2,71.66
2018,1,24,15,30,48.0,84.0,3.8,12.6,99.0,83.58,63.86
2018,1,24,15,45,81.0,84.0,3.5,12.1,104.5,79.16,59.33
2018,1,24,16,0,114.0,84.0,3.2,11.6,110.0,73.13,55.3
2018,1,24,16,15,94.5,67.0,3.15,11.4,85.5,56.47,44.81
2018,1,24,16,30,75.0,50.0,3.1,11.2,61.0,42.92,32.18
2018,1,24,16,45,55.0,34.5,3.05,11.05,41.0,30.14,19.65
2018,1,24,17,0,35.0,19.0,3.0,10.9,21.0,17.06,0.0
2018,1,24,17,15,17.5,9.5,3.1,10.6,10.5,9.34,0.0
2018,1,24,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,7,15,3.0,5.5,1.0,6.4,5.5,0.0,0.0
2018,1,25,7,30,6.0,11.0,1.1,6.9,11.0,12.41,0.0
2018,1,25,7,45,84.0,28.0,1.15,7.4,38.0,65.56,38.54
2018,1,25,8,0,162.0,45.0,1.2,7.9,65.0,115.31,87.5
2018,1,25,8,15,273.0,58.5,1.35,8.2,108.5,181.79,144.69
2018,1,25,8,30,384.0,72.0,1.5,8.5,152.0,249.52,202.74
2018,1,25,8,45,336.0,71.5,1.65,8.75,153.0,237.39,195.47
2018,1,25,9,0,288.0,71.0,1.8,9.0,154.0,221.85,184.29
2018,1,25,9,15,177.5,80.0,1.95,9.25,133.5,177.02,147.18
2018,1,25,9,30,67.0,89.0,2.1,9.5,113.0,128.28,105.36
2018,1,25,9,45,238.0,102.0,2.2,9.75,199.5,238.16,199.34
2018,1,25,10,0,409.0,115.0,2.3,10.0,286.0,354.23,295.32
2018,1,25,10,15,619.5,99.0,2.35,10.25,379.0,460.94,381.67
2018,1,25,10,30,830.0,83.0,2.4,10.5,472.0,566.17,464.38
2018,1,25,10,45,712.5,101.5,2.5,10.8,447.0,523.23,428.99
2018,1,25,11,0,595.0,120.0,2.6,11.1,422.0,475.51,390.34
2018,1,25,11,15,406.5,113.0,2.65,11.25,322.5,355.12,293.33
2018,1,25,11,30,218.0,106.0,2.7,11.4,223.0,237.22,195.79
2018,1,25,11,45,148.0,135.5,2.75,11.55,215.5,221.52,181.7
2018,1,25,12,0,78.0,165.0,2.8,11.7,208.0,207.31,168.63
2018,1,25,12,15,192.5,196.5,2.85,11.75,302.5,297.98,243.24
2018,1,25,12,30,307.0,228.0,2.9,11.8,397.0,385.52,312.93
2018,1,25,12,45,461.5,188.5,2.95,11.9,439.5,418.39,338.82
2018,1,25,13,0,616.0,149.0,3.0,12.0,482.0,443.15,357.44
2018,1,25,13,15,699.5,128.0,3.05,11.95,497.0,443.11,355.64
2018,1,25,13,30,783.0,107.0,3.1,11.9,512.0,436.94,348.21
2018,1,25,13,45,629.5,133.5,3.1,11.85,450.5,375.35,297.78
2018,1,25,14,0,476.0,160.0,3.1,11.8,389.0,320.54,253.39
2018,1,25,14,15,513.5,144.5,3.05,11.65,378.5,299.45,233.52
2018,1,25,14,30,551.0,129.0,3.0,11.5,368.0,274.72,209.75
2018,1,25,14,45,420.0,120.0,2.9,11.4,294.0,210.06,157.82
2018,1,25,15,0,289.0,111.0,2.8,11.3,220.0,155.45,115.34
2018,1,25,15,15,270.0,112.0,2.8,11.3,205.0,141.7,103.61
2018,1,25,15,30,251.0,113.0,2.8,11.3,190.0,125.75,90.94
2018,1,25,15,45,271.5,96.5,2.15,10.45,169.0,99.65,69.93
2018,1,25,16,0,292.0,80.0,1.5,9.6,148.0,67.67,47.67
2018,1,25,16,15,280.5,65.5,1.4,9.15,119.5,48.76,38.37
2018,1,25,16,30,269.0,51.0,1.3,8.7,91.0,38.69,28.88
2018,1,25,16,45,203.0,39.5,1.2,8.2,63.5,30.69,20.64
2018,1,25,17,0,137.0,28.0,1.1,7.7,36.0,22.36,3.05
2018,1,25,17,15,70.5,15.0,1.1,7.65,19.0,14.74,0.0
2018,1,25,17,30,4.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,7,15,51.0,8.5,0.85,5.45,10.5,0.0,0.0
2018,1,26,7,30,102.0,17.0,0.9,6.0,21.0,44.19,0.0
2018,1,26,7,45,261.0,28.5,0.95,6.55,57.0,126.65,79.76
2018,1,26,8,0,420.0,40.0,1.0,7.1,93.0,204.19,155.83
2018,1,26,8,15,488.0,48.0,1.1,7.45,133.0,252.79,200.56
2018,1,26,8,30,556.0,56.0,1.2,7.8,173.0,304.67,246.64
2018,1,26,8,45,600.0,62.5,1.3,8.2,214.0,347.06,284.04
2018,1,26,9,0,644.0,69.0,1.4,8.6,255.0,390.26,320.99
2018,1,26,9,15,708.5,69.5,1.4,9.0,301.5,437.19,359.56
2018,1,26,9,30,773.0,70.0,1.4,9.4,348.0,483.51,396.57
2018,1,26,9,45,800.0,71.5,1.45,9.85,384.5,512.98,419.65
2018,1,26,10,0,827.0,73.0,1.5,10.3,421.0,540.85,441.0
2018,1,26,10,15,844.0,74.0,1.5,10.6,451.0,560.66,455.66
2018,1,26,10,30,861.0,75.0,1.5,10.9,481.0,578.1,468.2
2018,1,26,10,45,873.0,76.0,1.5,11.25,505.0,590.1,476.26
2018,1,26,11,0,885.0,77.0,1.5,11.6,529.0,597.63,480.83
2018,1,26,11,15,892.0,77.5,1.5,11.8,545.5,600.79,482.2
2018,1,26,11,30,899.0,78.0,1.5,12.0,562.0,601.0,481.26
2018,1,26,11,45,902.0,78.0,1.5,12.2,570.5,595.43,475.87
2018,1,26,12,0,905.0,78.0,1.5,12.4,579.0,586.9,468.16
2018,1,26,12,15,903.0,79.0,1.5,12.45,579.5,573.72,457.03
2018,1,26,12,30,901.0,80.0,1.5,12.5,580.0,557.76,443.59
2018,1,26,12,45,896.0,80.5,1.5,12.55,573.0,537.08,426.33
2018,1,26,13,0,891.0,81.0,1.5,12.6,566.0,513.94,406.85
2018,1,26,13,15,835.5,93.0,1.5,12.5,538.5,475.49,375.53
2018,1,26,13,30,780.0,105.0,1.5,12.4,511.0,438.2,344.8
2018,1,26,13,45,752.5,106.0,1.5,12.3,485.0,400.86,313.54
2018,1,26,14,0,725.0,107.0,1.5,12.2,459.0,364.82,282.7
2018,1,26,14,15,766.0,92.0,1.45,11.95,445.0,338.76,258.02
2018,1,26,14,30,807.0,77.0,1.4,11.7,431.0,306.16,227.01
2018,1,26,14,45,724.0,83.5,1.35,11.45,382.5,255.31,184.17
2018,1,26,15,0,641.0,90.0,1.3,11.2,334.0,211.75,148.0
2018,1,26,15,15,513.5,96.5,1.3,11.2,279.0,166.91,113.84
2018,1,26,15,30,386.0,103.0,1.3,11.2,224.0,131.62,89.66
2018,1,26,15,45,373.5,90.0,1.05,10.3,193.0,99.53,65.63
2018,1,26,16,0,361.0,77.0,0.8,9.4,162.0,68.3,46.31
2018,1,26,16,15,317.0,64.0,0.85,8.85,127.5,47.42,37.27
2018,1,26,16,30,273.0,51.0,0.9,8.3,93.0,38.55,28.89
2018,1,26,16,45,197.0,38.0,0.95,7.8,63.0,29.31,19.69
2018,1,26,17,0,121.0,25.0,1.0,7.3,33.0,19.67,4.15
2018,1,26,17,15,69.0,14.0,1.0,7.05,17.5,13.76,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.05,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,7,15,38.5,8.0,0.9,4.95,9.5,7.86,0.0
2018,1,27,7,30,77.0,16.0,0.9,5.6,19.0,36.66,0.0
2018,1,27,7,45,163.5,30.0,0.95,6.2,47.5,99.84,64.56
2018,1,27,8,0,250.0,44.0,1.0,6.8,76.0,150.86,116.1
2018,1,27,8,15,284.5,57.0,1.1,7.45,107.0,185.77,148.53
2018,1,27,8,30,319.0,70.0,1.2,8.1,138.0,222.48,181.4
2018,1,27,8,45,405.0,77.5,1.3,8.8,183.0,276.99,227.9
2018,1,27,9,0,491.0,85.0,1.4,9.5,228.0,337.61,278.36
2018,1,27,9,15,565.5,85.0,1.6,10.15,272.5,385.87,318.22
2018,1,27,9,30,640.0,85.0,1.8,10.8,317.0,435.58,358.53
2018,1,27,9,45,703.0,82.5,1.95,11.5,361.0,477.26,391.53
2018,1,27,10,0,766.0,80.0,2.1,12.2,405.0,517.7,422.95
2018,1,27,10,15,816.5,74.0,2.25,12.55,442.5,548.12,446.66
2018,1,27,10,30,867.0,68.0,2.4,12.9,480.0,574.84,467.28
2018,1,27,10,45,877.0,69.0,2.5,13.25,503.0,586.07,475.21
2018,1,27,11,0,887.0,70.0,2.6,13.6,526.0,594.54,480.92
2018,1,27,11,15,893.5,70.5,2.75,13.8,542.5,597.55,482.78
2018,1,27,11,30,900.0,71.0,2.9,14.0,559.0,597.61,482.26
2018,1,27,11,45,903.0,71.5,3.0,14.25,568.0,592.66,477.5
2018,1,27,12,0,906.0,72.0,3.1,14.5,577.0,584.75,470.33
2018,1,27,12,15,906.0,73.0,3.15,14.65,578.5,572.73,459.84
2018,1,27,12,30,906.0,74.0,3.2,14.8,580.0,557.86,446.94
2018,1,27,12,45,867.5,83.0,3.25,14.9,563.5,528.46,422.54
2018,1,27,13,0,829.0,92.0,3.3,15.0,547.0,497.28,396.54
2018,1,27,13,15,744.0,111.0,3.3,15.0,511.5,452.73,359.92
2018,1,27,13,30,659.0,130.0,3.3,15.0,476.0,411.14,325.49
2018,1,27,13,45,685.5,117.0,3.3,15.0,464.0,387.17,304.17
2018,1,27,14,0,712.0,104.0,3.3,15.0,452.0,360.0,279.45
2018,1,27,14,15,775.5,86.0,3.25,14.85,445.5,339.18,258.32
2018,1,27,14,30,839.0,68.0,3.2,14.7,439.0,310.3,229.48
2018,1,27,14,45,819.5,66.5,3.1,14.55,405.5,269.05,191.96
2018,1,27,15,0,800.0,65.0,3.0,14.4,372.0,227.87,154.63
2018,1,27,15,15,771.5,62.0,3.0,14.4,333.0,184.1,116.41
2018,1,27,15,30,743.0,59.0,3.0,14.4,294.0,141.71,81.6
2018,1,27,15,45,696.5,55.5,2.35,13.3,251.0,99.13,51.87
2018,1,27,16,0,650.0,52.0,1.7,12.2,208.0,60.24,32.11
2018,1,27,16,15,538.0,48.5,1.65,11.4,160.0,34.15,25.04
2018,1,27,16,30,426.0,45.0,1.6,10.6,112.0,33.67,24.32
2018,1,27,16,45,326.5,35.5,1.5,9.8,77.0,27.61,18.18
2018,1,27,17,0,227.0,26.0,1.4,9.0,42.0,21.28,6.65
2018,1,27,17,15,123.5,14.5,1.4,8.8,22.0,14.25,0.0
2018,1,27,17,30,20.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.45,8.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,28,7,15,60.5,9.0,1.7,6.25,11.5,8.85,0.0
2018,1,28,7,30,121.0,18.0,1.7,6.5,23.0,50.9,0.0
2018,1,28,7,45,279.0,29.0,1.7,6.75,60.0,135.74,90.22
2018,1,28,8,0,437.0,40.0,1.7,7.0,97.0,212.71,164.03
2018,1,28,8,15,531.5,46.0,1.7,7.45,142.0,270.27,215.84
2018,1,28,8,30,626.0,52.0,1.7,7.9,187.0,332.76,270.44
2018,1,28,8,45,678.0,56.5,1.7,8.3,231.5,376.62,309.02
2018,1,28,9,0,730.0,61.0,1.7,8.7,276.0,424.21,349.3
2018,1,28,9,15,767.5,63.0,1.75,9.45,318.0,462.35,380.55
2018,1,28,9,30,805.0,65.0,1.8,10.2,360.0,499.87,410.34
2018,1,28,9,45,833.0,66.0,1.9,10.95,397.5,530.19,433.86
2018,1,28,10,0,861.0,67.0,2.0,11.7,435.0,558.87,455.51
2018,1,28,10,15,876.5,68.5,2.05,12.3,466.0,576.75,468.44
2018,1,28,10,30,892.0,70.0,2.1,12.9,497.0,594.6,481.0
2018,1,28,10,45,903.0,71.0,2.15,13.55,521.5,606.64,488.77
2018,1,28,11,0,914.0,72.0,2.2,14.2,546.0,615.82,494.2
2018,1,28,11,15,921.0,73.0,2.25,14.65,563.0,619.68,495.83
2018,1,28,11,30,928.0,74.0,2.3,15.1,580.0,620.48,495.06
2018,1,28,11,45,932.0,74.0,2.35,15.5,589.5,615.4,489.89
2018,1,28,12,0,936.0,74.0,2.4,15.9,599.0,607.25,482.29
2018,1,28,12,15,936.0,74.5,2.45,16.1,600.5,594.32,471.28
2018,1,28,12,30,936.0,75.0,2.5,16.3,602.0,578.45,457.83
2018,1,28,12,45,934.5,75.5,2.5,16.5,596.5,558.92,441.16
2018,1,28,13,0,933.0,76.0,2.5,16.7,591.0,536.65,422.09
2018,1,28,13,15,928.0,75.0,2.5,16.7,576.5,508.65,398.58
2018,1,28,13,30,923.0,74.0,2.5,16.7,562.0,478.34,372.77
2018,1,28,13,45,914.5,72.5,2.5,16.7,540.0,443.98,343.23
2018,1,28,14,0,906.0,71.0,2.5,16.7,518.0,407.85,311.62
2018,1,28,14,15,891.5,70.0,2.45,16.5,489.0,368.58,277.05
2018,1,28,14,30,877.0,69.0,2.4,16.3,460.0,328.35,241.08
2018,1,28,14,45,857.0,67.0,2.35,16.15,425.0,282.38,200.2
2018,1,28,15,0,837.0,65.0,2.3,16.0,390.0,238.94,161.31
2018,1,28,15,15,809.0,62.5,2.3,16.0,350.0,193.95,122.21
2018,1,28,15,30,781.0,60.0,2.3,16.0,310.0,150.25,86.34
2018,1,28,15,45,619.0,59.5,1.75,14.55,240.0,96.07,51.52
2018,1,28,16,0,457.0,59.0,1.2,13.1,170.0,58.89,34.11
2018,1,28,16,15,253.0,49.0,1.15,12.3,108.5,35.39,26.09
2018,1,28,16,30,49.0,39.0,1.1,11.5,47.0,34.68,25.18
2018,1,28,16,45,28.5,27.0,1.1,10.75,31.5,24.42,15.49
2018,1,28,17,0,8.0,15.0,1.1,10.0,16.0,14.59,3.7
2018,1,28,17,15,6.5,8.0,1.1,9.8,8.5,7.86,0.0
2018,1,28,17,30,5.0,1.0,1.1,9.6,1.0,0.0,0.0
2018,1,28,17,45,2.5,0.5,1.1,9.4,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.5,2.0,7.5,4.5,4.42,0.0
2018,1,29,7,30,0.0,9.0,2.0,7.8,9.0,8.85,0.0
2018,1,29,7,45,0.0,19.0,2.05,8.1,19.0,18.34,8.37
2018,1,29,8,0,0.0,29.0,2.1,8.4,29.0,28.0,18.02
2018,1,29,8,15,0.0,40.5,2.05,8.9,40.5,39.17,28.04
2018,1,29,8,30,0.0,52.0,2.0,9.4,52.0,50.65,38.19
2018,1,29,8,45,0.0,66.0,2.0,9.9,66.0,64.73,50.42
2018,1,29,9,0,0.0,80.0,2.0,10.4,80.0,78.73,62.39
2018,1,29,9,15,3.0,96.5,2.0,11.05,97.5,96.81,77.61
2018,1,29,9,30,6.0,113.0,2.0,11.7,115.0,114.94,92.64
2018,1,29,9,45,13.0,124.0,1.95,12.35,129.5,129.53,104.54
2018,1,29,10,0,20.0,135.0,1.9,13.0,144.0,144.31,116.46
2018,1,29,10,15,15.0,149.5,1.9,13.7,156.5,155.95,125.4
2018,1,29,10,30,10.0,164.0,1.9,14.4,169.0,167.37,134.05
2018,1,29,10,45,47.0,194.0,1.95,15.1,218.5,223.15,179.25
2018,1,29,11,0,84.0,224.0,2.0,15.8,268.0,275.02,220.23
2018,1,29,11,15,92.5,228.5,2.0,16.2,278.0,283.13,225.97
2018,1,29,11,30,101.0,233.0,2.0,16.6,288.0,290.94,231.6
2018,1,29,11,45,61.5,210.5,2.0,16.95,244.0,243.44,193.12
2018,1,29,12,0,22.0,188.0,2.0,17.3,200.0,195.16,153.95
2018,1,29,12,15,44.5,211.0,1.9,17.2,236.0,230.99,182.79
2018,1,29,12,30,67.0,234.0,1.8,17.1,272.0,263.68,208.54
2018,1,29,12,45,74.5,236.5,1.7,17.0,278.5,267.37,211.23
2018,1,29,13,0,82.0,239.0,1.6,16.9,285.0,270.42,213.5
2018,1,29,13,15,56.5,207.5,1.45,16.5,239.0,225.35,178.01
2018,1,29,13,30,31.0,176.0,1.3,16.1,193.0,181.97,143.73
2018,1,29,13,45,29.5,180.5,1.15,15.75,196.0,183.62,145.33
2018,1,29,14,0,28.0,185.0,1.0,15.4,199.0,185.03,146.59
2018,1,29,14,15,120.5,180.5,1.15,15.25,235.5,208.82,164.48
2018,1,29,14,30,213.0,176.0,1.3,15.1,272.0,224.43,174.54
2018,1,29,14,45,205.0,168.5,1.45,14.95,255.0,207.16,159.95
2018,1,29,15,0,197.0,161.0,1.6,14.8,238.0,188.02,143.93
2018,1,29,15,15,131.5,143.0,1.6,14.8,192.0,150.29,115.02
2018,1,29,15,30,66.0,125.0,1.6,14.8,146.0,121.27,93.81
2018,1,29,15,45,83.0,110.0,1.35,13.85,133.0,102.03,77.67
2018,1,29,16,0,100.0,95.0,1.1,12.9,120.0,84.0,63.48
2018,1,29,16,15,87.5,78.0,1.05,12.2,96.5,64.79,52.25
2018,1,29,16,30,75.0,61.0,1.0,11.5,73.0,51.44,40.01
2018,1,29,16,45,57.5,43.5,1.0,10.85,51.0,37.38,26.77
2018,1,29,17,0,40.0,26.0,1.0,10.2,29.0,22.95,10.19
2018,1,29,17,15,24.0,13.5,1.0,9.9,15.0,13.27,0.0
2018,1,29,17,30,8.0,1.0,1.0,9.6,1.0,0.0,0.0
2018,1,29,17,45,4.0,0.5,1.0,9.3,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,15,72.5,9.0,1.05,7.85,12.5,26.47,0.0
2018,1,30,7,30,145.0,18.0,1.2,8.5,25.0,68.42,0.0
2018,1,30,7,45,265.5,31.0,1.4,9.2,60.5,135.52,92.89
2018,1,30,8,0,386.0,44.0,1.6,9.9,96.0,201.4,154.96
2018,1,30,8,15,437.5,52.5,1.6,10.35,133.0,244.03,194.07
2018,1,30,8,30,489.0,61.0,1.6,10.8,170.0,288.91,233.82
2018,1,30,8,45,466.5,76.5,1.55,11.3,198.0,309.59,252.86
2018,1,30,9,0,444.0,92.0,1.5,11.8,226.0,325.7,267.06
2018,1,30,9,15,447.5,106.0,1.55,12.5,257.0,352.62,289.01
2018,1,30,9,30,451.0,120.0,1.6,13.2,288.0,378.17,309.06
2018,1,30,9,45,414.5,140.5,1.6,13.95,306.5,387.43,315.15
2018,1,30,10,0,378.0,161.0,1.6,14.7,325.0,393.66,318.53
2018,1,30,10,15,439.0,160.0,1.6,15.25,363.5,430.68,346.99
2018,1,30,10,30,500.0,159.0,1.6,15.8,402.0,467.6,374.65
2018,1,30,10,45,576.0,145.5,1.65,16.35,438.5,501.98,400.43
2018,1,30,11,0,652.0,132.0,1.7,16.9,475.0,533.18,423.44
2018,1,30,11,15,749.0,111.0,1.65,17.3,516.5,566.84,447.94
2018,1,30,11,30,846.0,90.0,1.6,17.7,558.0,597.4,469.57
2018,1,30,11,45,872.0,86.0,1.55,18.1,575.0,601.18,470.45
2018,1,30,12,0,898.0,82.0,1.5,18.5,592.0,601.08,468.55
2018,1,30,12,15,880.5,86.0,1.45,18.75,587.5,582.36,452.89
2018,1,30,12,30,863.0,90.0,1.4,19.0,583.0,561.38,435.58
2018,1,30,12,45,838.0,95.5,1.35,19.3,569.5,535.48,414.38
2018,1,30,13,0,813.0,101.0,1.3,19.6,556.0,508.02,391.84
2018,1,30,13,15,852.5,89.5,1.3,19.65,556.5,493.32,379.15
2018,1,30,13,30,892.0,78.0,1.3,19.7,557.0,475.68,363.47
2018,1,30,13,45,887.0,76.5,1.3,19.75,537.0,443.59,336.51
2018,1,30,14,0,882.0,75.0,1.3,19.8,517.0,409.57,307.48
2018,1,30,14,15,875.0,72.0,1.35,19.6,490.0,371.7,275.23
2018,1,30,14,30,868.0,69.0,1.4,19.4,463.0,332.4,241.01
2018,1,30,14,45,834.5,69.5,1.45,19.2,425.0,285.24,200.7
2018,1,30,15,0,801.0,70.0,1.5,19.0,387.0,241.77,163.16
2018,1,30,15,15,774.5,66.5,1.5,19.0,347.5,197.41,125.09
2018,1,30,15,30,748.0,63.0,1.5,19.0,308.0,154.26,89.77
2018,1,30,15,45,723.5,57.5,1.25,17.35,268.0,110.95,58.26
2018,1,30,16,0,699.0,52.0,1.0,15.7,228.0,69.21,34.51
2018,1,30,16,15,558.5,51.5,1.0,14.9,174.5,36.09,26.45
2018,1,30,16,30,418.0,51.0,1.0,14.1,121.0,38.55,28.38
2018,1,30,16,45,334.0,39.0,1.05,13.3,84.0,30.25,20.49
2018,1,30,17,0,250.0,27.0,1.1,12.5,47.0,21.52,9.91
2018,1,30,17,15,143.0,16.0,1.05,12.3,25.5,15.73,0.0
2018,1,30,17,30,36.0,5.0,1.0,12.1,4.0,0.0,0.0
2018,1,30,17,45,18.0,2.5,1.0,11.95,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.5,1.1,7.85,16.0,37.7,0.0
2018,1,31,7,30,223.0,21.0,1.2,8.7,32.0,94.31,0.0
2018,1,31,7,45,366.5,29.5,1.25,9.6,70.5,167.43,116.41
2018,1,31,8,0,510.0,38.0,1.3,10.5,109.0,240.91,184.68
2018,1,31,8,15,591.0,43.5,1.2,11.0,154.5,293.11,231.37
2018,1,31,8,30,672.0,49.0,1.1,11.5,200.0,352.73,282.39
2018,1,31,8,45,720.0,52.5,1.0,12.05,245.0,398.31,320.68
2018,1,31,9,0,768.0,56.0,0.9,12.6,290.0,444.6,357.89
2018,1,31,9,15,799.0,59.0,0.95,13.2,332.0,481.96,387.59
2018,1,31,9,30,830.0,62.0,1.0,13.8,374.0,518.38,415.64
2018,1,31,9,45,835.0,66.5,1.05,14.35,406.5,540.91,432.43
2018,1,31,10,0,840.0,71.0,1.1,14.9,439.0,560.94,446.93
2018,1,31,10,15,780.5,87.5,1.25,15.3,448.0,554.05,441.43
2018,1,31,10,30,721.0,104.0,1.4,15.7,457.0,544.11,433.46
2018,1,31,10,45,814.5,89.5,1.5,16.05,506.0,586.29,465.53
2018,1,31,11,0,908.0,75.0,1.6,16.4,555.0,626.01,494.83
2018,1,31,11,15,920.0,74.0,1.7,16.65,573.5,630.89,497.72
2018,1,31,11,30,932.0,73.0,1.8,16.9,592.0,632.72,498.52
2018,1,31,11,45,935.5,73.5,1.9,17.15,601.5,627.97,494.29
2018,1,31,12,0,939.0,74.0,2.0,17.4,611.0,620.12,487.64
2018,1,31,12,15,928.5,77.0,2.05,17.6,609.5,603.83,474.32
2018,1,31,12,30,918.0,80.0,2.1,17.8,608.0,584.85,458.84
2018,1,31,12,45,901.0,83.0,2.2,17.95,596.5,559.93,438.96
2018,1,31,13,0,884.0,86.0,2.3,18.1,585.0,532.95,417.15
2018,1,31,13,15,821.0,99.0,2.35,18.15,553.5,490.97,383.55
2018,1,31,13,30,758.0,112.0,2.4,18.2,522.0,449.04,349.69
2018,1,31,13,45,785.5,98.0,2.45,18.25,508.5,423.54,327.65
2018,1,31,14,0,813.0,84.0,2.5,18.3,495.0,393.03,300.79
2018,1,31,14,15,822.0,76.0,2.4,18.15,472.0,358.1,269.75
2018,1,31,14,30,831.0,68.0,2.3,18.0,449.0,320.8,236.04
2018,1,31,14,45,817.0,64.5,2.25,17.85,415.5,279.11,198.8
2018,1,31,15,0,803.0,61.0,2.2,17.7,382.0,237.05,161.08
2018,1,31,15,15,779.5,61.5,2.2,17.7,347.5,196.69,125.54
2018,1,31,15,30,756.0,62.0,2.2,17.7,313.0,157.25,92.51
2018,1,31,15,45,648.5,65.0,1.65,16.3,259.5,110.43,60.76
2018,1,31,16,0,541.0,68.0,1.1,14.9,206.0,75.66,43.39
2018,1,31,16,15,428.0,61.5,1.1,14.1,157.5,44.7,34.2
2018,1,31,16,30,315.0,55.0,1.1,13.3,109.0,41.13,30.79
2018,1,31,16,45,251.5,42.5,1.1,12.5,77.5,32.46,22.57
2018,1,31,17,0,188.0,30.0,1.1,11.7,46.0,23.42,12.05
2018,1,31,17,15,112.0,18.0,1.15,11.55,25.5,17.69,0.0
2018,1,31,17,30,36.0,6.0,1.2,11.4,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.2,11.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,7,15,64.5,9.5,1.05,9.4,13.0,25.34,0.0
2018,2,1,7,30,129.0,19.0,1.1,10.1,26.0,66.69,0.0
2018,2,1,7,45,196.5,33.5,1.2,10.75,55.5,117.63,82.6
2018,2,1,8,0,264.0,48.0,1.3,11.4,85.0,164.12,126.54
2018,2,1,8,15,307.5,61.0,1.25,11.95,119.5,203.83,162.02
2018,2,1,8,30,351.0,74.0,1.2,12.5,154.0,245.87,198.46
2018,2,1,8,45,387.5,86.0,1.2,13.05,191.0,285.36,231.92
2018,2,1,9,0,424.0,98.0,1.2,13.6,228.0,325.86,265.2
2018,2,1,9,15,455.5,107.0,1.25,14.3,264.5,361.06,293.35
2018,2,1,9,30,487.0,116.0,1.3,15.0,301.0,396.33,320.83
2018,2,1,9,45,510.0,124.5,1.35,15.7,334.5,426.07,343.31
2018,2,1,10,0,533.0,133.0,1.4,16.4,368.0,454.91,364.6
2018,2,1,10,15,585.0,130.0,1.5,16.95,404.5,489.88,390.92
