Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,1.6,9.1,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,1.7,9.4,11.0,11.68,0.0
2018,4,4,6,15,27.5,29.0,1.9,9.9,32.5,42.66,24.76
2018,4,4,6,30,52.0,47.0,2.1,10.4,54.0,78.26,59.22
2018,4,4,6,45,117.0,64.5,2.3,10.95,89.5,127.05,101.84
2018,4,4,7,0,182.0,82.0,2.5,11.5,125.0,188.18,154.82
2018,4,4,7,15,274.0,96.5,2.5,12.05,179.0,258.95,215.32
2018,4,4,7,30,366.0,111.0,2.5,12.6,233.0,345.45,287.22
2018,4,4,7,45,402.0,126.0,2.45,13.1,280.5,397.55,329.11
2018,4,4,8,0,438.0,141.0,2.4,13.6,328.0,451.38,371.23
2018,4,4,8,15,518.5,143.0,2.4,14.2,390.5,522.08,426.07
2018,4,4,8,30,599.0,145.0,2.4,14.8,453.0,600.44,484.95
2018,4,4,8,45,668.5,139.5,2.35,15.35,513.0,662.8,530.21
2018,4,4,9,0,738.0,134.0,2.3,15.9,573.0,726.73,574.8
2018,4,4,9,15,593.0,192.0,2.3,16.35,560.5,687.69,541.21
2018,4,4,9,30,448.0,250.0,2.3,16.8,548.0,642.97,503.26
2018,4,4,9,45,373.0,289.5,2.3,17.25,547.0,621.06,483.78
2018,4,4,10,0,298.0,329.0,2.3,17.7,546.0,602.89,466.64
2018,4,4,10,15,371.5,319.0,2.3,18.0,600.5,655.5,505.56
2018,4,4,10,30,445.0,309.0,2.3,18.3,655.0,714.82,547.88
2018,4,4,10,45,565.0,268.5,2.3,18.65,720.0,776.07,592.41
2018,4,4,11,0,685.0,228.0,2.3,19.0,785.0,838.22,636.55
2018,4,4,11,15,643.0,253.5,2.3,19.2,784.0,822.81,623.02
2018,4,4,11,30,601.0,279.0,2.3,19.4,783.0,804.18,608.09
2018,4,4,11,45,598.0,282.5,2.25,19.6,787.0,796.23,601.44
2018,4,4,12,0,595.0,286.0,2.2,19.8,791.0,786.21,593.31
2018,4,4,12,15,760.0,203.0,2.2,19.85,847.5,827.83,625.67
2018,4,4,12,30,925.0,120.0,2.2,19.9,904.0,859.14,646.62
2018,4,4,12,45,925.5,118.0,2.25,19.95,895.0,835.49,630.71
2018,4,4,13,0,926.0,116.0,2.3,20.0,886.0,809.05,613.36
2018,4,4,13,15,779.0,180.5,2.4,19.95,819.0,735.91,562.46
2018,4,4,13,30,632.0,245.0,2.5,19.9,752.0,668.07,511.82
2018,4,4,13,45,559.0,265.5,2.6,19.8,704.0,614.91,472.81
2018,4,4,14,0,486.0,286.0,2.7,19.7,656.0,564.96,435.44
2018,4,4,14,15,372.5,301.5,2.7,19.55,578.0,493.24,381.0
2018,4,4,14,30,259.0,317.0,2.7,19.4,500.0,427.59,330.76
2018,4,4,14,45,295.5,294.0,2.75,19.2,492.5,411.23,318.77
2018,4,4,15,0,332.0,271.0,2.8,19.0,485.0,391.42,303.22
2018,4,4,15,15,285.5,258.5,2.8,19.0,433.5,343.55,265.65
2018,4,4,15,30,239.0,246.0,2.8,19.0,382.0,299.77,231.25
2018,4,4,15,45,245.5,223.5,2.7,18.3,353.0,268.15,205.79
2018,4,4,16,0,252.0,201.0,2.6,17.6,324.0,235.87,179.23
2018,4,4,16,15,168.5,179.5,2.45,17.05,258.0,190.03,144.72
2018,4,4,16,30,85.0,158.0,2.3,16.5,192.0,152.77,118.02
2018,4,4,16,45,97.5,138.0,2.2,15.9,171.5,126.37,96.48
2018,4,4,17,0,110.0,118.0,2.1,15.3,151.0,103.05,78.38
2018,4,4,17,15,90.0,96.5,1.9,14.55,120.0,78.91,64.55
2018,4,4,17,30,70.0,75.0,1.7,13.8,89.0,62.51,49.86
2018,4,4,17,45,48.0,54.5,1.5,13.1,63.0,48.43,36.86
2018,4,4,18,0,26.0,34.0,1.3,12.4,37.0,31.02,20.14
2018,4,4,18,15,18.0,20.0,1.35,12.15,21.5,18.38,0.0
2018,4,4,18,30,10.0,6.0,1.4,11.9,6.0,5.9,0.0
2018,4,4,18,45,5.0,3.0,1.4,11.65,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.35,9.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.4,9.6,4.0,6.57,0.0
2018,4,5,6,15,4.5,5.5,1.55,10.1,5.5,6.88,0.0
2018,4,5,6,30,0.0,7.0,1.7,10.6,7.0,6.74,0.03
2018,4,5,6,45,0.0,8.5,1.85,11.1,8.5,8.19,1.38
2018,4,5,7,0,0.0,10.0,2.0,11.6,10.0,9.64,2.68
2018,4,5,7,15,0.0,19.5,1.95,11.9,19.5,18.81,10.64
2018,4,5,7,30,0.0,29.0,1.9,12.2,29.0,27.99,18.54
2018,4,5,7,45,18.5,80.5,1.85,12.45,88.5,92.43,73.83
2018,4,5,8,0,37.0,132.0,1.8,12.7,148.0,160.39,130.66
2018,4,5,8,15,43.0,167.0,1.8,13.3,187.5,203.1,164.93
2018,4,5,8,30,49.0,202.0,1.8,13.9,227.0,245.87,198.5
2018,4,5,8,45,149.5,231.0,1.8,14.5,318.5,360.09,290.24
2018,4,5,9,0,250.0,260.0,1.8,15.1,410.0,479.67,382.1
2018,4,5,9,15,312.0,266.0,1.85,15.7,466.5,538.99,425.71
2018,4,5,9,30,374.0,272.0,1.9,16.3,523.0,600.11,470.11
2018,4,5,9,45,226.5,278.0,1.9,16.9,432.5,488.05,381.82
2018,4,5,10,0,79.0,284.0,1.9,17.5,342.0,355.6,277.24
2018,4,5,10,15,67.5,291.5,1.85,17.75,342.5,352.91,274.6
2018,4,5,10,30,56.0,299.0,1.8,18.0,343.0,349.76,271.03
2018,4,5,10,45,43.5,285.0,1.7,18.25,319.5,323.33,249.94
2018,4,5,11,0,31.0,271.0,1.6,18.5,296.0,297.03,229.08
2018,4,5,11,15,45.5,308.5,1.75,18.6,346.5,346.17,266.65
2018,4,5,11,30,60.0,346.0,1.9,18.7,397.0,394.55,302.85
2018,4,5,11,45,84.5,378.0,2.05,18.75,450.0,444.95,340.61
2018,4,5,12,0,109.0,410.0,2.2,18.8,503.0,493.94,376.91
2018,4,5,12,15,63.5,342.0,2.3,18.6,396.0,386.07,296.54
2018,4,5,12,30,18.0,274.0,2.4,18.4,289.0,279.65,215.57
2018,4,5,12,45,17.5,272.0,2.55,18.2,286.5,276.39,213.75
2018,4,5,13,0,17.0,270.0,2.7,18.0,284.0,273.1,211.57
2018,4,5,13,15,22.0,288.0,2.7,17.8,306.0,292.78,227.12
2018,4,5,13,30,27.0,306.0,2.7,17.6,328.0,310.37,240.97
2018,4,5,13,45,20.5,277.5,2.75,17.35,294.0,279.0,217.12
2018,4,5,14,0,14.0,249.0,2.8,17.1,260.0,246.79,192.54
2018,4,5,14,15,19.0,257.0,2.7,16.75,271.0,255.89,200.28
2018,4,5,14,30,24.0,265.0,2.6,16.4,282.0,264.29,207.35
2018,4,5,14,45,17.5,239.0,2.55,16.1,251.0,235.23,184.97
2018,4,5,15,0,11.0,213.0,2.5,15.8,220.0,206.86,163.06
2018,4,5,15,15,7.5,188.5,2.5,15.8,193.0,181.79,143.43
2018,4,5,15,30,4.0,164.0,2.5,15.8,166.0,157.15,124.0
2018,4,5,15,45,3.0,148.0,2.2,15.05,149.5,141.42,111.88
2018,4,5,16,0,2.0,132.0,1.9,14.3,133.0,125.84,99.74
2018,4,5,16,15,3.5,125.0,1.75,14.0,126.5,118.95,94.41
2018,4,5,16,30,5.0,118.0,1.6,13.7,120.0,111.77,88.73
2018,4,5,16,45,12.0,101.5,1.45,13.4,105.5,96.66,76.09
2018,4,5,17,0,19.0,85.0,1.3,13.1,91.0,78.42,60.84
2018,4,5,17,15,9.5,68.0,1.2,12.85,71.0,64.2,51.96
2018,4,5,17,30,0.0,51.0,1.1,12.6,51.0,48.69,37.9
2018,4,5,17,45,0.0,37.0,0.95,12.35,37.0,35.62,25.82
2018,4,5,18,0,0.0,23.0,0.8,12.1,23.0,22.2,13.02
2018,4,5,18,15,5.0,13.5,0.75,12.0,13.5,13.11,0.0
2018,4,5,18,30,10.0,4.0,0.7,11.9,4.0,3.93,0.0
2018,4,5,18,45,5.0,2.0,0.65,11.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,1.9,11.75,2.5,2.46,0.0
2018,4,6,6,0,0.0,5.0,2.0,11.9,5.0,4.91,0.0
2018,4,6,6,15,0.0,9.5,2.15,12.0,9.5,9.16,1.4
2018,4,6,6,30,0.0,14.0,2.3,12.1,14.0,13.5,5.69
2018,4,6,6,45,0.0,16.5,2.45,12.25,16.5,15.91,7.96
2018,4,6,7,0,0.0,19.0,2.6,12.4,19.0,18.32,10.14
2018,4,6,7,15,0.0,16.5,2.75,12.6,16.5,15.91,8.09
2018,4,6,7,30,0.0,14.0,2.9,12.8,14.0,13.5,6.0
2018,4,6,7,45,0.0,25.0,3.05,13.05,25.0,24.13,15.08
2018,4,6,8,0,0.0,36.0,3.2,13.3,36.0,34.76,24.08
2018,4,6,8,15,0.0,60.0,3.35,13.7,60.0,57.99,43.59
2018,4,6,8,30,0.0,84.0,3.5,14.1,84.0,81.25,62.83
2018,4,6,8,45,0.0,99.0,3.6,14.5,99.0,96.03,74.78
2018,4,6,9,0,0.0,114.0,3.7,14.9,114.0,110.9,86.68
2018,4,6,9,15,0.5,134.5,3.8,15.25,135.0,131.66,103.3
2018,4,6,9,30,1.0,155.0,3.9,15.6,156.0,152.43,119.75
2018,4,6,9,45,1.5,158.5,3.95,15.95,159.5,156.15,122.33
2018,4,6,10,0,2.0,162.0,4.0,16.3,163.0,159.9,124.96
2018,4,6,10,15,1.5,147.5,3.9,16.5,148.5,144.96,112.64
2018,4,6,10,30,1.0,133.0,3.8,16.7,134.0,130.17,100.51
2018,4,6,10,45,1.0,132.5,3.75,16.85,133.5,129.64,99.91
2018,4,6,11,0,1.0,132.0,3.7,17.0,133.0,129.1,99.31
2018,4,6,11,15,4.5,165.5,3.65,17.05,169.5,164.87,127.9
2018,4,6,11,30,8.0,199.0,3.6,17.1,206.0,200.52,156.06
2018,4,6,11,45,10.5,225.5,3.6,17.1,234.5,228.26,177.77
2018,4,6,12,0,13.0,252.0,3.6,17.1,263.0,255.73,199.17
2018,4,6,12,15,14.5,257.5,3.65,17.2,270.0,261.68,203.7
2018,4,6,12,30,16.0,263.0,3.7,17.3,277.0,267.47,208.19
2018,4,6,12,45,22.5,295.5,3.7,17.35,314.5,302.94,235.79
2018,4,6,13,0,29.0,328.0,3.7,17.4,352.0,337.45,262.36
2018,4,6,13,15,21.0,285.5,3.7,17.4,303.0,289.75,225.54
2018,4,6,13,30,13.0,243.0,3.7,17.4,254.0,242.59,188.99
2018,4,6,13,45,17.5,246.5,3.65,17.4,260.5,247.92,193.54
2018,4,6,14,0,22.0,250.0,3.6,17.4,267.0,250.75,196.02
2018,4,6,14,15,28.5,260.0,3.55,17.3,281.0,261.63,204.91
2018,4,6,14,30,35.0,270.0,3.5,17.2,295.0,271.55,213.01
2018,4,6,14,45,20.5,220.0,3.4,17.15,234.5,219.39,172.13
2018,4,6,15,0,6.0,170.0,3.3,17.1,174.0,165.12,129.22
2018,4,6,15,15,21.5,176.0,3.3,17.1,188.5,173.33,136.14
2018,4,6,15,30,37.0,182.0,3.3,17.1,203.0,182.01,143.13
2018,4,6,15,45,28.0,161.5,3.1,16.9,176.5,158.21,124.26
2018,4,6,16,0,19.0,141.0,2.9,16.7,150.0,138.38,108.64
2018,4,6,16,15,26.5,124.0,2.75,16.55,135.5,120.16,93.67
2018,4,6,16,30,34.0,107.0,2.6,16.4,121.0,104.21,80.38
2018,4,6,16,45,17.5,68.5,2.5,16.3,75.5,66.57,49.91
2018,4,6,17,0,1.0,30.0,2.4,16.2,30.0,29.0,19.0
2018,4,6,17,15,0.5,20.0,2.25,16.05,20.0,19.29,11.56
2018,4,6,17,30,0.0,10.0,2.1,15.9,10.0,9.64,2.9
2018,4,6,17,45,0.0,8.0,1.9,15.75,8.0,7.71,1.09
2018,4,6,18,0,0.0,6.0,1.7,15.6,6.0,5.78,0.0
2018,4,6,18,15,0.0,3.5,1.7,15.5,3.5,3.37,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.4,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.65,15.35,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.95,13.7,3.5,3.44,0.0
2018,4,7,6,0,0.0,7.0,2.9,13.6,7.0,6.75,0.0
2018,4,7,6,15,0.0,13.0,2.95,13.7,13.0,12.53,4.14
2018,4,7,6,30,0.0,19.0,3.0,13.8,19.0,18.33,9.68
2018,4,7,6,45,0.0,28.5,3.1,13.9,28.5,27.5,17.73
2018,4,7,7,0,0.0,38.0,3.2,14.0,38.0,36.69,25.74
2018,4,7,7,15,11.0,70.5,3.3,14.15,74.5,74.83,58.38
2018,4,7,7,30,22.0,103.0,3.4,14.3,111.0,119.72,96.32
2018,4,7,7,45,70.0,139.0,3.45,14.5,169.0,189.32,154.88
2018,4,7,8,0,118.0,175.0,3.5,14.7,227.0,269.73,221.0
2018,4,7,8,15,141.5,199.5,3.5,15.0,269.0,315.56,257.4
2018,4,7,8,30,165.0,224.0,3.5,15.3,311.0,362.33,293.97
2018,4,7,8,45,161.0,243.5,3.55,15.6,334.5,383.55,309.31
2018,4,7,9,0,157.0,263.0,3.6,15.9,358.0,403.93,323.86
2018,4,7,9,15,190.0,278.0,3.55,16.2,401.0,448.16,357.66
2018,4,7,9,30,223.0,293.0,3.5,16.5,444.0,493.17,391.41
2018,4,7,9,45,203.5,312.5,3.45,16.8,456.0,499.36,393.86
2018,4,7,10,0,184.0,332.0,3.4,17.1,468.0,504.02,395.32
2018,4,7,10,15,321.0,312.5,3.45,17.3,561.0,608.62,476.44
2018,4,7,10,30,458.0,293.0,3.5,17.5,654.0,714.15,555.52
2018,4,7,10,45,530.5,280.5,3.55,17.75,709.5,763.75,591.34
2018,4,7,11,0,603.0,268.0,3.6,18.0,765.0,813.07,626.81
2018,4,7,11,15,714.0,221.0,3.65,18.1,819.5,858.27,660.66
2018,4,7,11,30,825.0,174.0,3.7,18.2,874.0,897.64,687.53
2018,4,7,11,45,795.5,185.0,3.8,18.3,864.5,873.03,670.05
2018,4,7,12,0,766.0,196.0,3.9,18.4,855.0,847.82,652.6
2018,4,7,12,15,715.5,222.0,3.95,18.4,836.5,816.26,630.25
2018,4,7,12,30,665.0,248.0,4.0,18.4,818.0,783.57,605.62
2018,4,7,12,45,669.0,246.0,4.05,18.4,814.0,766.52,593.58
2018,4,7,13,0,673.0,244.0,4.1,18.4,810.0,747.32,579.77
2018,4,7,13,15,743.0,211.5,4.15,18.3,824.5,745.44,580.12
2018,4,7,13,30,813.0,179.0,4.2,18.2,839.0,738.72,576.48
2018,4,7,13,45,814.5,171.0,4.25,18.1,815.5,702.5,549.75
2018,4,7,14,0,816.0,163.0,4.3,18.0,792.0,664.27,521.18
2018,4,7,14,15,807.0,159.5,4.3,17.75,760.0,622.15,488.99
2018,4,7,14,30,798.0,156.0,4.3,17.5,728.0,576.52,453.47
2018,4,7,14,45,787.0,151.0,4.3,17.3,690.0,529.95,416.23
2018,4,7,15,0,776.0,146.0,4.3,17.1,652.0,483.03,377.73
2018,4,7,15,15,756.0,142.5,4.3,17.1,608.0,433.6,336.09
2018,4,7,15,30,736.0,139.0,4.3,17.1,564.0,385.08,294.3
2018,4,7,15,45,711.5,133.0,4.2,16.4,515.5,334.07,250.54
2018,4,7,16,0,687.0,127.0,4.1,15.7,467.0,284.91,207.73
2018,4,7,16,15,655.0,120.5,3.95,15.3,416.5,235.8,165.13
2018,4,7,16,30,623.0,114.0,3.8,14.9,366.0,189.76,126.35
2018,4,7,16,45,574.5,105.5,3.7,14.5,313.0,143.46,90.93
2018,4,7,17,0,526.0,97.0,3.6,14.1,260.0,101.55,64.03
2018,4,7,17,15,457.0,86.5,3.2,13.5,208.5,63.1,50.86
2018,4,7,17,30,388.0,76.0,2.8,12.9,157.0,56.45,44.77
2018,4,7,17,45,290.0,61.0,2.45,12.3,112.0,46.53,35.46
2018,4,7,18,0,192.0,46.0,2.1,11.7,67.0,36.09,25.03
2018,4,7,18,15,105.5,27.5,1.95,11.3,38.0,22.74,0.91
2018,4,7,18,30,19.0,9.0,1.8,10.9,9.0,8.85,0.0
2018,4,7,18,45,9.5,4.5,1.65,10.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,5,45,30.0,10.5,1.55,8.15,12.0,18.14,0.0
2018,4,8,6,0,60.0,21.0,1.6,8.7,24.0,48.13,0.0
2018,4,8,6,15,183.5,37.5,1.95,9.3,62.5,126.21,92.57
2018,4,8,6,30,307.0,54.0,2.3,9.9,101.0,202.13,160.94
2018,4,8,6,45,410.0,64.0,2.65,10.5,152.5,272.57,223.25
2018,4,8,7,0,513.0,74.0,3.0,11.1,204.0,354.51,294.12
2018,4,8,7,15,573.0,81.5,3.1,11.45,257.5,417.6,348.04
2018,4,8,7,30,633.0,89.0,3.2,11.8,311.0,484.42,403.35
2018,4,8,7,45,675.5,94.0,3.3,12.2,364.5,540.9,448.73
2018,4,8,8,0,718.0,99.0,3.4,12.6,418.0,598.91,494.05
2018,4,8,8,15,747.5,102.5,3.4,13.0,469.0,647.35,530.44
2018,4,8,8,30,777.0,106.0,3.4,13.4,520.0,693.06,563.2
2018,4,8,8,45,799.0,109.0,3.4,13.85,567.5,734.96,591.71
2018,4,8,9,0,821.0,112.0,3.4,14.3,615.0,775.64,618.87
2018,4,8,9,15,839.5,114.0,3.35,14.65,658.5,810.92,641.67
2018,4,8,9,30,858.0,116.0,3.3,15.0,702.0,844.29,662.85
2018,4,8,9,45,874.0,116.5,3.3,15.35,740.0,871.78,679.93
2018,4,8,10,0,890.0,117.0,3.3,15.7,778.0,892.28,692.06
2018,4,8,10,15,897.0,119.0,3.3,16.0,807.5,908.64,701.48
2018,4,8,10,30,904.0,121.0,3.3,16.3,837.0,922.05,708.93
2018,4,8,10,45,908.0,123.5,3.35,16.6,859.5,930.29,713.25
2018,4,8,11,0,912.0,126.0,3.4,16.9,882.0,935.38,715.55
2018,4,8,11,15,914.0,127.0,3.4,17.15,895.5,934.02,713.35
2018,4,8,11,30,916.0,128.0,3.4,17.4,909.0,929.51,709.18
2018,4,8,11,45,916.0,129.0,3.4,17.6,915.0,920.15,701.94
2018,4,8,12,0,916.0,130.0,3.4,17.8,921.0,907.72,692.76
2018,4,8,12,15,916.0,130.0,3.4,17.95,919.5,891.32,681.09
2018,4,8,12,30,916.0,130.0,3.4,18.1,918.0,872.01,667.5
2018,4,8,12,45,915.0,128.0,3.35,18.2,908.0,847.18,649.98
2018,4,8,13,0,914.0,126.0,3.3,18.3,898.0,819.68,630.65
2018,4,8,13,15,909.0,125.5,3.3,18.35,880.0,788.11,608.82
2018,4,8,13,30,904.0,125.0,3.3,18.4,862.0,754.32,585.35
2018,4,8,13,45,896.5,124.5,3.25,18.4,836.5,716.81,557.69
2018,4,8,14,0,889.0,124.0,3.2,18.4,811.0,677.59,527.89
2018,4,8,14,15,879.0,122.0,3.2,18.35,778.0,631.97,493.16
2018,4,8,14,30,869.0,120.0,3.2,18.3,745.0,586.9,458.0
2018,4,8,14,45,855.5,117.0,3.15,18.25,705.5,538.29,419.17
2018,4,8,15,0,842.0,114.0,3.1,18.2,666.0,489.38,379.14
2018,4,8,15,15,824.0,111.5,3.1,18.2,621.5,438.98,337.01
2018,4,8,15,30,806.0,109.0,3.1,18.2,577.0,389.18,294.33
2018,4,8,15,45,782.0,105.5,3.05,17.8,528.0,337.4,249.74
2018,4,8,16,0,758.0,102.0,3.0,17.4,479.0,283.76,203.11
2018,4,8,16,15,723.0,98.0,2.9,16.95,426.5,232.47,158.78
2018,4,8,16,30,688.0,94.0,2.8,16.5,374.0,184.43,118.36
2018,4,8,16,45,639.5,88.0,2.7,16.1,320.0,136.67,81.73
2018,4,8,17,0,591.0,82.0,2.6,15.7,266.0,94.02,54.65
2018,4,8,17,15,520.5,74.0,2.35,14.85,214.0,54.81,43.25
2018,4,8,17,30,450.0,66.0,2.1,14.0,162.0,49.1,38.1
2018,4,8,17,45,345.5,54.5,1.9,13.15,116.0,41.09,30.62
2018,4,8,18,0,241.0,43.0,1.7,12.3,70.0,33.43,22.87
2018,4,8,18,15,137.0,26.5,1.65,11.9,40.0,21.04,2.73
2018,4,8,18,30,33.0,10.0,1.6,11.5,10.0,9.83,0.0
2018,4,8,18,45,16.5,5.0,1.55,11.05,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,9,5,45,32.0,10.5,0.9,9.15,12.5,18.78,0.0
2018,4,9,6,0,64.0,21.0,0.9,9.6,25.0,49.75,2.29
2018,4,9,6,15,111.0,38.0,1.05,10.35,52.5,94.39,69.05
2018,4,9,6,30,158.0,55.0,1.2,11.1,80.0,136.83,107.99
2018,4,9,6,45,186.0,74.5,1.4,11.8,114.5,178.18,144.71
2018,4,9,7,0,214.0,94.0,1.6,12.5,149.0,221.57,182.29
2018,4,9,7,15,246.0,113.0,1.65,13.0,190.0,268.44,221.76
2018,4,9,7,30,278.0,132.0,1.7,13.5,231.0,317.43,261.84
2018,4,9,7,45,269.5,156.5,1.8,14.0,264.5,349.45,286.73
2018,4,9,8,0,261.0,181.0,1.9,14.5,298.0,379.84,309.64
2018,4,9,8,15,236.0,205.0,1.85,15.05,320.0,396.57,320.58
2018,4,9,8,30,211.0,229.0,1.8,15.6,342.0,402.39,322.88
2018,4,9,8,45,257.5,245.5,1.75,16.2,395.5,468.24,372.3
2018,4,9,9,0,304.0,262.0,1.7,16.8,449.0,527.47,415.18
2018,4,9,9,15,406.5,250.0,1.7,17.4,518.5,610.17,475.97
2018,4,9,9,30,509.0,238.0,1.7,18.0,588.0,688.68,531.92
2018,4,9,9,45,602.0,217.5,1.7,18.55,652.0,754.94,577.9
2018,4,9,10,0,695.0,197.0,1.7,19.1,716.0,820.1,621.76
2018,4,9,10,15,699.5,206.0,1.65,19.6,745.5,838.67,631.01
2018,4,9,10,30,704.0,215.0,1.6,20.1,775.0,854.68,638.98
2018,4,9,10,45,761.0,193.5,1.55,20.6,814.0,882.95,655.08
2018,4,9,11,0,818.0,172.0,1.5,21.1,853.0,906.4,667.68
2018,4,9,11,15,853.0,158.0,1.45,21.45,878.5,918.41,673.17
2018,4,9,11,30,888.0,144.0,1.4,21.8,904.0,923.66,674.46
2018,4,9,11,45,888.0,144.5,1.35,22.15,909.0,913.87,666.21
2018,4,9,12,0,888.0,145.0,1.3,22.5,914.0,901.14,656.36
2018,4,9,12,15,884.0,146.5,1.3,22.8,911.0,883.14,644.09
2018,4,9,12,30,880.0,148.0,1.3,23.1,908.0,864.27,631.4
2018,4,9,12,45,897.0,136.0,1.3,23.4,903.0,843.03,617.23
2018,4,9,13,0,914.0,124.0,1.3,23.7,898.0,820.22,602.09
2018,4,9,13,15,897.0,128.5,1.25,23.95,875.5,784.5,577.94
2018,4,9,13,30,880.0,133.0,1.2,24.2,853.0,747.23,552.84
2018,4,9,13,45,774.0,173.0,1.15,24.4,792.0,680.11,504.44
2018,4,9,14,0,668.0,213.0,1.1,24.6,731.0,619.37,459.97
2018,4,9,14,15,669.5,201.5,1.0,24.7,703.0,581.18,432.19
2018,4,9,14,30,671.0,190.0,0.9,24.8,675.0,541.62,402.69
2018,4,9,14,45,562.0,215.5,0.8,24.9,607.0,478.46,355.23
2018,4,9,15,0,453.0,241.0,0.7,25.0,539.0,422.7,313.19
2018,4,9,15,15,429.5,229.0,0.7,25.0,496.5,378.68,280.19
2018,4,9,15,30,406.0,217.0,0.7,25.0,454.0,336.46,247.82
2018,4,9,15,45,408.5,198.0,0.7,24.85,419.5,298.43,217.72
2018,4,9,16,0,411.0,179.0,0.7,24.7,385.0,259.97,186.6
2018,4,9,16,15,387.5,162.0,0.75,24.1,339.5,217.2,153.05
2018,4,9,16,30,364.0,145.0,0.8,23.5,294.0,176.79,121.58
2018,4,9,16,45,244.0,113.5,0.8,22.85,207.5,121.4,83.2
2018,4,9,17,0,124.0,82.0,0.8,22.2,121.0,79.13,55.61
2018,4,9,17,15,160.5,74.5,0.85,21.25,115.0,60.14,46.72
2018,4,9,17,30,197.0,67.0,0.9,20.3,109.0,53.34,40.8
2018,4,9,17,45,111.5,41.5,0.95,19.35,64.0,34.04,23.8
2018,4,9,18,0,26.0,16.0,1.0,18.4,19.0,14.99,6.94
2018,4,9,18,15,13.0,9.0,1.05,17.85,10.5,8.56,0.0
2018,4,9,18,30,0.0,2.0,1.1,17.3,2.0,1.97,0.0
2018,4,9,18,45,0.0,1.0,1.1,16.75,1.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,5,45,3.5,9.0,1.45,12.1,9.0,9.79,0.0
2018,4,10,6,0,7.0,18.0,1.5,12.3,18.0,20.86,1.69
2018,4,10,6,15,22.0,37.0,1.65,12.75,40.0,49.48,34.22
2018,4,10,6,30,37.0,56.0,1.8,13.2,62.0,77.15,58.92
2018,4,10,6,45,46.5,73.5,2.0,13.65,84.0,101.13,80.08
2018,4,10,7,0,56.0,91.0,2.2,14.1,106.0,125.81,101.45
2018,4,10,7,15,39.0,104.5,2.3,14.5,116.0,131.9,106.51
2018,4,10,7,30,22.0,118.0,2.4,14.9,126.0,136.65,109.98
2018,4,10,7,45,27.5,131.0,2.45,15.3,142.5,153.66,123.78
2018,4,10,8,0,33.0,144.0,2.5,15.7,159.0,171.11,137.7
2018,4,10,8,15,93.5,183.5,2.6,16.0,232.5,264.67,214.27
2018,4,10,8,30,154.0,223.0,2.7,16.3,306.0,354.4,285.59
2018,4,10,8,45,114.5,237.5,2.75,16.65,302.5,342.64,273.87
2018,4,10,9,0,75.0,252.0,2.8,17.0,299.0,320.14,254.17
2018,4,10,9,15,99.5,281.0,2.85,17.2,347.5,371.36,293.8
2018,4,10,9,30,124.0,310.0,2.9,17.4,396.0,431.17,338.97
2018,4,10,9,45,140.5,335.0,2.95,17.6,437.0,471.79,368.79
2018,4,10,10,0,157.0,360.0,3.0,17.8,478.0,512.09,398.11
2018,4,10,10,15,181.5,374.0,3.0,17.95,515.5,547.24,423.68
2018,4,10,10,30,206.0,388.0,3.0,18.1,553.0,582.01,448.74
2018,4,10,10,45,165.0,392.0,2.95,18.25,526.5,547.82,421.4
2018,4,10,11,0,124.0,396.0,2.9,18.4,500.0,512.87,393.84
2018,4,10,11,15,109.5,405.0,2.85,18.4,498.0,500.8,384.2
2018,4,10,11,30,95.0,414.0,2.8,18.4,496.0,494.19,378.45
2018,4,10,11,45,84.5,393.0,2.75,18.4,466.0,460.93,353.53
2018,4,10,12,0,74.0,372.0,2.7,18.4,436.0,428.07,328.94
2018,4,10,12,15,76.5,391.5,2.7,18.25,457.5,446.06,342.5
2018,4,10,12,30,79.0,411.0,2.7,18.1,479.0,463.32,355.28
2018,4,10,12,45,93.5,410.0,2.75,18.0,490.0,469.72,360.65
2018,4,10,13,0,108.0,409.0,2.8,17.9,501.0,475.1,365.33
2018,4,10,13,15,135.5,406.0,2.8,17.75,519.0,486.36,374.67
2018,4,10,13,30,163.0,403.0,2.8,17.6,537.0,495.56,382.36
2018,4,10,13,45,98.5,333.0,2.85,17.45,413.0,379.75,295.08
2018,4,10,14,0,34.0,263.0,2.9,17.3,289.0,270.68,211.03
2018,4,10,14,15,19.0,219.0,2.9,17.05,233.5,220.85,172.56
2018,4,10,14,30,4.0,175.0,2.9,16.8,178.0,170.08,132.62
2018,4,10,14,45,27.0,207.5,2.95,16.6,225.5,208.81,164.16
2018,4,10,15,0,50.0,240.0,3.0,16.4,273.0,246.09,194.0
2018,4,10,15,15,64.0,247.0,3.0,16.4,286.5,253.89,200.15
2018,4,10,15,30,78.0,254.0,3.0,16.4,300.0,259.55,204.5
2018,4,10,15,45,57.0,224.0,3.1,15.95,256.0,221.26,174.75
2018,4,10,16,0,36.0,194.0,3.2,15.5,212.0,185.32,146.81
2018,4,10,16,15,31.0,163.0,3.2,15.25,177.5,154.5,122.2
2018,4,10,16,30,26.0,132.0,3.2,15.0,143.0,124.47,97.97
2018,4,10,16,45,13.0,81.5,3.2,14.8,87.0,79.64,61.38
2018,4,10,17,0,0.0,31.0,3.2,14.6,31.0,29.92,19.95
2018,4,10,17,15,0.5,24.5,2.95,14.15,24.5,23.64,14.61
2018,4,10,17,30,1.0,18.0,2.7,13.7,18.0,17.36,9.9
2018,4,10,17,45,0.5,20.5,2.45,13.25,20.5,19.77,11.88
2018,4,10,18,0,0.0,23.0,2.2,12.8,23.0,22.2,13.44
2018,4,10,18,15,2.5,14.5,2.1,12.3,14.5,13.99,2.13
2018,4,10,18,30,5.0,6.0,2.0,11.8,6.0,5.9,0.0
2018,4,10,18,45,2.5,3.0,1.85,11.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,11,5,15,1.0,0.5,1.8,8.55,0.5,0.0,0.0
2018,4,11,5,30,2.0,1.0,1.7,8.7,1.0,0.0,0.0
2018,4,11,5,45,2.0,6.0,1.65,8.9,6.0,6.44,0.0
2018,4,11,6,0,2.0,11.0,1.6,9.1,11.0,11.25,0.0
2018,4,11,6,15,1.0,17.5,1.75,9.45,17.5,17.25,8.64
2018,4,11,6,30,0.0,24.0,1.9,9.8,24.0,23.16,14.17
2018,4,11,6,45,54.5,46.0,2.1,10.2,60.5,76.25,60.23
2018,4,11,7,0,109.0,68.0,2.3,10.6,97.0,130.83,107.8
2018,4,11,7,15,272.5,93.0,2.25,10.9,187.0,268.95,225.55
2018,4,11,7,30,436.0,118.0,2.2,11.2,277.0,404.93,337.62
2018,4,11,7,45,374.5,141.5,2.2,11.55,292.5,408.62,338.75
2018,4,11,8,0,313.0,165.0,2.2,11.9,308.0,397.82,328.47
2018,4,11,8,15,244.5,193.5,2.15,12.2,313.0,390.87,320.39
2018,4,11,8,30,176.0,222.0,2.1,12.5,318.0,369.85,300.95
2018,4,11,8,45,265.5,237.5,2.0,12.75,396.5,467.01,377.42
2018,4,11,9,0,355.0,253.0,1.9,13.0,475.0,559.83,447.52
2018,4,11,9,15,337.5,275.5,1.95,13.35,497.5,576.25,457.08
2018,4,11,9,30,320.0,298.0,2.0,13.7,520.0,590.5,465.53
2018,4,11,9,45,232.5,329.5,2.1,14.05,495.0,544.66,427.92
2018,4,11,10,0,145.0,361.0,2.2,14.4,470.0,503.15,393.42
2018,4,11,10,15,223.5,365.5,2.4,14.55,541.0,575.57,449.64
2018,4,11,10,30,302.0,370.0,2.6,14.7,612.0,655.48,509.54
2018,4,11,10,45,325.0,374.5,2.8,14.9,641.5,678.51,526.15
2018,4,11,11,0,348.0,379.0,3.0,15.1,671.0,700.39,542.3
2018,4,11,11,15,348.5,385.5,3.2,15.05,682.0,703.0,544.45
2018,4,11,11,30,349.0,392.0,3.4,15.0,693.0,704.22,545.76
2018,4,11,11,45,377.0,386.0,3.55,14.95,713.0,715.54,555.13
2018,4,11,12,0,405.0,380.0,3.7,14.9,733.0,725.02,563.1
2018,4,11,12,15,396.0,381.0,3.85,14.85,726.0,708.24,551.07
2018,4,11,12,30,387.0,382.0,4.0,14.8,719.0,690.49,538.4
2018,4,11,12,45,352.5,386.0,4.15,14.75,690.0,654.46,511.59
2018,4,11,13,0,318.0,390.0,4.3,14.7,661.0,618.98,485.21
2018,4,11,13,15,257.0,396.0,4.3,14.6,612.0,566.63,444.91
2018,4,11,13,30,196.0,402.0,4.3,14.5,563.0,518.48,407.52
2018,4,11,13,45,148.0,384.5,4.35,14.4,504.0,460.32,362.89
2018,4,11,14,0,100.0,367.0,4.4,14.3,445.0,407.83,322.16
2018,4,11,14,15,191.5,336.5,4.4,14.1,478.5,426.21,338.68
2018,4,11,14,30,283.0,306.0,4.4,13.9,512.0,436.28,347.75
2018,4,11,14,45,472.0,240.0,4.35,13.7,562.0,456.96,364.88
2018,4,11,15,0,661.0,174.0,4.3,13.5,612.0,462.54,367.97
2018,4,11,15,15,504.0,206.0,4.3,13.5,527.0,392.31,310.44
2018,4,11,15,30,347.0,238.0,4.3,13.5,442.0,338.44,266.95
2018,4,11,15,45,330.5,218.5,4.25,13.3,400.0,296.86,232.36
2018,4,11,16,0,314.0,199.0,4.2,13.1,358.0,256.8,198.67
2018,4,11,16,15,349.5,171.5,4.1,12.9,331.0,223.41,168.49
2018,4,11,16,30,385.0,144.0,4.0,12.7,304.0,181.73,131.25
2018,4,11,16,45,251.0,131.0,3.9,12.5,229.5,137.62,100.36
2018,4,11,17,0,117.0,118.0,3.8,12.3,155.0,107.31,81.94
2018,4,11,17,15,58.5,90.5,3.7,12.0,109.0,80.83,63.11
2018,4,11,17,30,0.0,63.0,3.6,11.7,63.0,59.19,47.52
2018,4,11,17,45,32.0,49.0,3.45,11.35,53.0,45.04,34.45
2018,4,11,18,0,64.0,35.0,3.3,11.0,43.0,30.93,21.16
2018,4,11,18,15,40.5,22.5,3.5,10.8,26.5,20.1,6.73
2018,4,11,18,30,17.0,10.0,3.7,10.6,10.0,9.83,0.0
2018,4,11,18,45,8.5,5.0,3.85,10.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.55,4.9,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.6,5.5,2.0,0.0,0.0
2018,4,12,5,45,81.5,16.0,1.7,6.1,21.5,38.24,0.0
2018,4,12,6,0,158.0,30.0,1.8,6.7,41.0,100.0,51.17
2018,4,12,6,15,284.0,43.0,2.1,7.25,83.5,172.26,133.45
2018,4,12,6,30,410.0,56.0,2.4,7.8,126.0,252.27,205.03
2018,4,12,6,45,488.5,64.5,2.75,8.4,176.5,318.01,264.08
2018,4,12,7,0,567.0,73.0,3.1,9.0,227.0,389.75,326.74
2018,4,12,7,15,618.5,80.0,3.2,9.35,280.5,450.54,378.67
2018,4,12,7,30,670.0,87.0,3.3,9.7,334.0,514.3,431.36
2018,4,12,7,45,706.0,92.0,3.4,10.05,387.0,568.5,474.85
2018,4,12,8,0,742.0,97.0,3.5,10.4,440.0,623.69,517.94
2018,4,12,8,15,766.5,101.5,3.55,10.8,490.5,670.78,553.26
2018,4,12,8,30,791.0,106.0,3.6,11.2,541.0,714.88,584.32
2018,4,12,8,45,808.5,111.0,3.6,11.55,588.0,755.98,612.54
2018,4,12,9,0,826.0,116.0,3.6,11.9,635.0,795.57,639.23
2018,4,12,9,15,835.5,121.5,3.6,12.2,676.0,827.39,660.03
2018,4,12,9,30,845.0,127.0,3.6,12.5,717.0,856.89,679.02
2018,4,12,9,45,849.5,133.0,3.55,12.8,751.5,880.13,693.13
2018,4,12,10,0,854.0,139.0,3.5,13.1,786.0,900.58,705.23
2018,4,12,10,15,861.5,141.5,3.5,13.3,815.5,917.07,715.14
2018,4,12,10,30,869.0,144.0,3.5,13.5,845.0,930.68,723.11
2018,4,12,10,45,874.0,146.0,3.45,13.7,867.0,938.56,726.84
2018,4,12,11,0,879.0,148.0,3.4,13.9,889.0,943.38,728.58
2018,4,12,11,15,835.5,170.5,3.45,14.05,884.0,922.86,713.61
2018,4,12,11,30,792.0,193.0,3.5,14.2,879.0,899.25,696.73
2018,4,12,11,45,811.0,187.0,3.55,14.3,893.5,899.65,696.99
2018,4,12,12,0,830.0,181.0,3.6,14.4,908.0,896.95,695.0
2018,4,12,12,15,744.5,216.0,3.7,14.45,867.0,844.46,658.19
2018,4,12,12,30,659.0,251.0,3.8,14.5,826.0,790.36,618.09
2018,4,12,12,45,420.5,296.5,3.9,14.55,662.0,625.25,492.44
2018,4,12,13,0,182.0,342.0,4.0,14.6,498.0,469.66,370.02
2018,4,12,13,15,378.0,300.0,4.1,14.5,615.5,567.24,449.88
2018,4,12,13,30,574.0,258.0,4.2,14.4,733.0,652.11,517.1
2018,4,12,13,45,522.0,268.5,4.25,14.35,690.5,604.4,479.7
2018,4,12,14,0,470.0,279.0,4.3,14.3,648.0,558.58,444.02
2018,4,12,14,15,423.0,285.5,4.3,14.2,607.5,514.87,409.65
2018,4,12,14,30,376.0,292.0,4.3,14.1,567.0,476.65,379.17
2018,4,12,14,45,420.0,267.0,4.3,13.95,559.0,455.31,362.53
2018,4,12,15,0,464.0,242.0,4.3,13.8,551.0,432.36,343.67
2018,4,12,15,15,471.0,223.5,4.3,13.8,519.5,394.95,312.44
2018,4,12,15,30,478.0,205.0,4.3,13.8,488.0,356.46,279.6
2018,4,12,15,45,555.5,172.0,4.2,13.4,474.5,327.53,252.53
2018,4,12,16,0,633.0,139.0,4.1,13.0,461.0,290.09,216.83
2018,4,12,16,15,626.0,128.0,3.95,12.7,418.5,245.05,176.39
2018,4,12,16,30,619.0,117.0,3.8,12.4,376.0,200.52,137.09
2018,4,12,16,45,573.0,109.0,3.65,12.1,323.5,154.63,100.58
2018,4,12,17,0,527.0,101.0,3.5,11.8,271.0,112.93,71.81
2018,4,12,17,15,463.0,90.0,3.15,11.2,219.5,73.31,51.69
2018,4,12,17,30,399.0,79.0,2.8,10.6,168.0,58.15,46.82
2018,4,12,17,45,308.5,64.5,2.45,10.0,122.5,48.76,38.01
2018,4,12,18,0,218.0,50.0,2.1,9.4,77.0,38.87,28.33
2018,4,12,18,15,125.5,31.5,2.0,9.0,45.5,25.98,11.67
2018,4,12,18,30,33.0,13.0,1.9,8.6,14.0,12.78,0.0
2018,4,12,18,45,16.5,6.5,1.85,8.25,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,4,13,5,45,77.5,16.5,1.6,5.5,22.0,37.93,0.0
2018,4,13,6,0,150.0,31.0,1.7,6.2,42.0,100.31,58.08
2018,4,13,6,15,264.5,45.0,1.9,6.9,84.0,168.33,131.42
2018,4,13,6,30,379.0,59.0,2.1,7.6,126.0,244.06,198.95
2018,4,13,6,45,460.5,68.5,2.35,8.35,177.0,311.07,258.46
2018,4,13,7,0,542.0,78.0,2.6,9.1,228.0,384.59,321.9
2018,4,13,7,15,596.0,85.0,2.85,9.85,281.5,445.97,373.67
2018,4,13,7,30,650.0,92.0,3.1,10.6,335.0,510.51,426.36
2018,4,13,7,45,689.5,96.5,3.35,11.4,388.0,565.72,470.02
2018,4,13,8,0,729.0,101.0,3.6,12.2,441.0,622.19,513.47
2018,4,13,8,15,756.0,105.5,3.7,12.75,492.0,670.64,549.56
2018,4,13,8,30,783.0,110.0,3.8,13.3,543.0,716.09,581.33
2018,4,13,8,45,804.0,112.5,3.85,13.85,590.0,756.93,608.93
2018,4,13,9,0,825.0,115.0,3.9,14.4,637.0,796.45,635.18
2018,4,13,9,15,843.5,116.5,3.85,14.8,680.0,831.26,657.57
2018,4,13,9,30,862.0,118.0,3.8,15.2,723.0,864.15,678.33
2018,4,13,9,45,878.0,117.5,3.75,15.6,760.5,885.77,690.87
2018,4,13,10,0,894.0,117.0,3.7,16.0,798.0,909.88,705.21
2018,4,13,10,15,901.0,119.0,3.7,16.35,827.0,926.09,714.37
2018,4,13,10,30,908.0,121.0,3.7,16.7,856.0,939.33,721.58
2018,4,13,10,45,913.0,122.5,3.65,17.05,878.0,947.22,724.87
2018,4,13,11,0,918.0,124.0,3.6,17.4,900.0,951.98,726.15
2018,4,13,11,15,919.0,125.5,3.6,17.65,913.5,950.0,723.54
2018,4,13,11,30,920.0,127.0,3.6,17.9,927.0,944.87,718.95
2018,4,13,11,45,918.0,129.0,3.55,18.2,931.5,934.49,710.46
2018,4,13,12,0,916.0,131.0,3.5,18.5,936.0,921.09,700.07
2018,4,13,12,15,915.0,131.5,3.5,18.65,934.0,904.14,688.09
2018,4,13,12,30,914.0,132.0,3.5,18.8,932.0,884.34,674.24
2018,4,13,12,45,911.0,131.5,3.45,19.0,921.5,859.22,656.36
2018,4,13,13,0,908.0,131.0,3.4,19.2,911.0,831.55,636.77
2018,4,13,13,15,893.5,134.5,3.35,19.3,889.0,796.62,612.33
2018,4,13,13,30,879.0,138.0,3.3,19.4,867.0,760.05,586.69
2018,4,13,13,45,882.5,132.0,3.25,19.45,845.5,725.61,561.66
2018,4,13,14,0,886.0,126.0,3.2,19.5,824.0,688.81,534.01
2018,4,13,14,15,875.5,125.0,3.15,19.5,791.0,643.84,499.81
2018,4,13,14,30,865.0,124.0,3.1,19.5,758.0,599.44,465.3
2018,4,13,14,45,848.0,121.5,3.0,19.45,716.5,549.51,425.84
2018,4,13,15,0,831.0,119.0,2.9,19.4,675.0,499.62,385.53
2018,4,13,15,15,816.5,116.5,2.9,19.4,632.5,451.08,345.39
2018,4,13,15,30,802.0,114.0,2.9,19.4,590.0,402.83,304.44
2018,4,13,15,45,778.5,110.0,2.65,19.05,541.0,350.77,259.89
2018,4,13,16,0,755.0,106.0,2.4,18.7,492.0,296.75,213.26
2018,4,13,16,15,726.0,100.5,2.15,18.25,440.5,245.36,168.88
2018,4,13,16,30,697.0,95.0,1.9,17.8,389.0,196.62,127.5
2018,4,13,16,45,657.0,88.5,1.65,17.35,336.0,148.5,89.52
2018,4,13,17,0,617.0,82.0,1.4,16.9,283.0,104.56,59.6
2018,4,13,17,15,556.5,73.0,1.3,15.95,230.0,62.39,39.25
2018,4,13,17,30,496.0,64.0,1.2,15.0,177.0,46.02,35.32
2018,4,13,17,45,406.5,53.0,1.15,14.1,129.5,39.73,29.5
2018,4,13,18,0,317.0,42.0,1.1,13.2,82.0,33.04,22.97
2018,4,13,18,15,195.0,28.0,1.1,12.7,49.0,21.91,9.58
2018,4,13,18,30,73.0,14.0,1.1,12.2,16.0,13.76,0.0
2018,4,13,18,45,36.5,7.0,1.1,11.7,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
