Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.95,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,1.1,9.2,25.5,49.73,0.0
2018,4,14,6,0,224.0,31.0,1.1,9.8,49.0,126.43,78.6
2018,4,14,6,15,335.5,42.0,1.2,10.55,91.5,192.54,148.75
2018,4,14,6,30,447.0,53.0,1.3,11.3,134.0,268.71,215.59
2018,4,14,6,45,518.5,61.5,1.4,12.05,184.5,332.99,271.59
2018,4,14,7,0,590.0,70.0,1.5,12.8,235.0,402.82,330.25
2018,4,14,7,15,638.0,76.0,1.45,13.5,288.0,461.69,377.72
2018,4,14,7,30,686.0,82.0,1.4,14.2,341.0,523.23,425.25
2018,4,14,7,45,720.0,86.5,1.3,14.9,393.5,576.31,464.05
2018,4,14,8,0,754.0,91.0,1.2,15.6,446.0,627.78,500.08
2018,4,14,8,15,779.0,95.0,1.1,16.3,496.5,675.33,530.85
2018,4,14,8,30,804.0,99.0,1.0,17.0,547.0,722.35,559.56
2018,4,14,8,45,823.0,101.5,0.9,17.75,593.5,762.22,582.17
2018,4,14,9,0,842.0,104.0,0.8,18.5,640.0,800.65,603.11
2018,4,14,9,15,858.5,105.5,0.8,19.1,682.5,834.22,622.15
2018,4,14,9,30,875.0,107.0,0.8,19.7,725.0,861.07,636.57
2018,4,14,9,45,888.5,107.5,0.75,20.3,761.5,886.78,649.3
2018,4,14,10,0,902.0,108.0,0.7,20.9,798.0,909.98,660.25
2018,4,14,10,15,910.5,108.5,0.75,21.2,827.0,926.07,669.33
2018,4,14,10,30,919.0,109.0,0.8,21.5,856.0,939.22,676.73
2018,4,14,10,45,925.5,109.5,0.8,21.85,878.5,947.54,680.12
2018,4,14,11,0,932.0,110.0,0.8,22.2,901.0,952.72,681.71
2018,4,14,11,15,936.0,111.0,0.85,22.4,916.5,952.96,681.76
2018,4,14,11,30,940.0,112.0,0.9,22.6,932.0,949.99,679.95
2018,4,14,11,45,942.0,111.5,0.95,22.8,938.0,940.53,674.21
2018,4,14,12,0,944.0,111.0,1.0,23.0,944.0,927.93,666.63
2018,4,14,12,15,943.0,111.5,1.1,23.1,942.0,910.67,657.24
2018,4,14,12,30,942.0,112.0,1.2,23.2,940.0,890.47,645.9
2018,4,14,12,45,938.5,112.5,1.3,23.3,929.5,865.4,631.28
2018,4,14,13,0,935.0,113.0,1.4,23.4,919.0,837.72,614.79
2018,4,14,13,15,931.0,112.0,1.5,23.4,900.5,805.75,595.46
2018,4,14,13,30,927.0,111.0,1.6,23.4,882.0,771.48,574.31
2018,4,14,13,45,920.5,109.5,1.7,23.35,856.0,732.9,549.96
2018,4,14,14,0,914.0,108.0,1.8,23.3,830.0,692.52,522.18
2018,4,14,14,15,904.5,106.0,1.9,23.15,796.5,648.25,490.89
2018,4,14,14,30,895.0,104.0,2.0,23.0,763.0,602.81,457.76
2018,4,14,14,45,883.0,102.0,2.1,22.85,724.0,555.09,421.86
2018,4,14,15,0,871.0,100.0,2.2,22.7,685.0,506.83,384.36
2018,4,14,15,15,855.5,97.5,2.2,22.7,640.5,452.72,340.88
2018,4,14,15,30,840.0,95.0,2.2,22.7,596.0,402.25,298.93
2018,4,14,15,45,818.5,92.0,2.35,22.05,547.5,349.88,255.47
2018,4,14,16,0,797.0,89.0,2.5,21.4,499.0,298.89,212.02
2018,4,14,16,15,767.0,86.0,2.5,20.75,447.0,247.55,168.05
2018,4,14,16,30,737.0,83.0,2.5,20.1,395.0,198.93,126.97
2018,4,14,16,45,695.5,78.5,2.5,19.45,342.0,146.76,85.82
2018,4,14,17,0,654.0,74.0,2.5,18.8,289.0,102.28,55.56
2018,4,14,17,15,580.5,68.5,2.3,17.8,234.0,60.7,36.16
2018,4,14,17,30,507.0,63.0,2.1,16.8,179.0,44.89,34.07
2018,4,14,17,45,425.0,53.5,1.95,15.8,133.5,39.99,29.53
2018,4,14,18,0,343.0,44.0,1.8,14.8,88.0,34.84,24.4
2018,4,14,18,15,202.5,28.5,1.8,14.4,51.5,22.26,10.37
2018,4,14,18,30,62.0,13.0,1.8,14.0,15.0,12.78,0.0
2018,4,14,18,45,31.0,6.5,1.75,13.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,1.65,9.6,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,1.8,9.8,3.0,0.0,0.0
2018,4,15,5,45,54.0,16.5,1.95,10.0,20.5,31.77,0.0
2018,4,15,6,0,100.0,30.0,2.1,10.2,38.0,78.54,50.23
2018,4,15,6,15,180.0,46.0,2.3,10.7,74.0,138.55,107.6
2018,4,15,6,30,260.0,62.0,2.5,11.2,110.0,198.9,160.98
2018,4,15,6,45,408.0,70.0,2.75,11.7,173.0,289.41,238.92
2018,4,15,7,0,556.0,78.0,3.0,12.2,236.0,396.21,328.96
2018,4,15,7,15,619.0,82.5,3.05,12.75,292.0,460.75,382.41
2018,4,15,7,30,682.0,87.0,3.1,13.3,348.0,529.11,437.3
2018,4,15,7,45,718.5,91.5,3.15,13.85,401.5,583.75,479.64
2018,4,15,8,0,755.0,96.0,3.2,14.4,455.0,639.38,521.5
2018,4,15,8,15,757.5,105.5,3.25,14.9,498.5,676.97,547.96
2018,4,15,8,30,760.0,115.0,3.3,15.4,542.0,712.55,571.83
2018,4,15,8,45,801.0,113.0,3.4,15.85,596.0,760.52,604.83
2018,4,15,9,0,842.0,111.0,3.5,16.3,650.0,811.14,639.16
2018,4,15,9,15,856.0,113.5,3.6,16.65,691.5,843.71,660.3
2018,4,15,9,30,870.0,116.0,3.7,17.0,733.0,874.12,679.91
2018,4,15,9,45,879.5,118.0,3.85,17.35,768.0,892.91,691.54
2018,4,15,10,0,889.0,120.0,4.0,17.7,803.0,913.96,704.89
2018,4,15,10,15,897.0,121.5,4.05,17.85,832.5,930.37,715.02
2018,4,15,10,30,905.0,123.0,4.1,18.0,862.0,943.87,723.24
2018,4,15,10,45,910.0,124.0,4.2,18.2,883.5,951.13,727.39
2018,4,15,11,0,915.0,125.0,4.3,18.4,905.0,955.29,729.55
2018,4,15,11,15,918.0,125.5,4.4,18.45,918.5,954.01,728.62
2018,4,15,11,30,921.0,126.0,4.5,18.5,932.0,949.58,725.87
2018,4,15,11,45,923.0,125.5,4.6,18.5,938.0,940.15,719.89
2018,4,15,12,0,925.0,125.0,4.7,18.5,944.0,927.65,711.86
2018,4,15,12,15,924.0,124.5,4.8,18.45,941.0,909.57,700.11
2018,4,15,12,30,923.0,124.0,4.9,18.4,938.0,888.64,686.36
2018,4,15,12,45,921.0,122.5,5.0,18.35,927.0,863.17,669.34
2018,4,15,13,0,919.0,121.0,5.1,18.3,916.0,835.11,650.39
2018,4,15,13,15,912.5,121.0,5.15,18.1,896.5,802.59,628.19
2018,4,15,13,30,906.0,121.0,5.2,17.9,877.0,767.96,604.31
2018,4,15,13,45,897.0,120.0,5.3,17.7,850.0,728.77,576.81
2018,4,15,14,0,888.0,119.0,5.4,17.5,823.0,688.01,546.12
2018,4,15,14,15,782.5,153.0,5.4,17.15,755.0,617.48,490.86
2018,4,15,14,30,677.0,187.0,5.4,16.8,687.0,552.37,439.15
2018,4,15,14,45,620.0,187.0,5.45,16.45,626.5,491.21,390.73
2018,4,15,15,0,563.0,187.0,5.5,16.1,566.0,434.09,344.68
2018,4,15,15,15,577.0,171.5,5.5,16.1,538.0,398.09,313.97
2018,4,15,15,30,591.0,156.0,5.5,16.1,510.0,360.16,280.76
2018,4,15,15,45,359.5,181.0,5.45,15.05,391.0,274.23,213.43
2018,4,15,16,0,128.0,206.0,5.4,14.0,272.0,218.14,172.46
2018,4,15,16,15,165.0,187.0,5.3,13.55,263.0,201.95,157.74
2018,4,15,16,30,202.0,168.0,5.2,13.1,254.0,181.97,139.38
2018,4,15,16,45,175.5,142.0,5.1,12.6,209.5,144.63,109.52
2018,4,15,17,0,149.0,116.0,5.0,12.1,165.0,110.38,83.08
2018,4,15,17,15,74.5,76.5,4.7,11.65,101.0,67.88,51.42
2018,4,15,17,30,0.0,37.0,4.4,11.2,37.0,35.72,26.62
2018,4,15,17,45,0.0,27.5,4.15,10.75,27.5,26.54,18.16
2018,4,15,18,0,0.0,18.0,3.9,10.3,18.0,17.36,9.61
2018,4,15,18,15,2.0,11.5,3.7,10.05,11.5,11.09,2.73
2018,4,15,18,30,4.0,5.0,3.5,9.8,5.0,4.91,0.0
2018,4,15,18,45,2.0,2.5,3.35,9.55,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.15,7.3,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.2,7.6,1.0,0.0,0.0
2018,4,16,5,45,1.0,7.5,1.3,7.95,7.5,7.66,0.0
2018,4,16,6,0,1.0,14.0,1.4,8.3,14.0,13.84,4.94
2018,4,16,6,15,78.0,32.5,1.55,8.5,47.0,73.35,55.7
2018,4,16,6,30,155.0,51.0,1.7,8.7,80.0,132.03,107.09
2018,4,16,6,45,176.5,66.0,1.85,8.95,109.0,165.89,137.64
2018,4,16,7,0,198.0,81.0,2.0,9.2,138.0,201.27,168.9
2018,4,16,7,15,311.0,99.0,2.2,9.35,209.5,302.65,255.28
2018,4,16,7,30,424.0,117.0,2.4,9.5,281.0,404.18,339.64
2018,4,16,7,45,237.5,89.0,2.55,9.65,183.0,264.93,223.55
2018,4,16,8,0,51.0,61.0,2.7,9.8,85.0,99.4,80.99
2018,4,16,8,15,36.0,113.5,2.85,9.95,131.5,140.6,115.07
2018,4,16,8,30,21.0,166.0,3.0,10.1,178.0,180.08,146.79
2018,4,16,8,45,12.0,163.5,3.2,10.25,170.5,170.42,137.96
2018,4,16,9,0,3.0,161.0,3.4,10.4,163.0,160.46,128.98
2018,4,16,9,15,6.0,177.0,3.5,10.45,181.0,178.85,143.89
2018,4,16,9,30,9.0,193.0,3.6,10.5,199.0,197.32,158.71
2018,4,16,9,45,29.5,181.0,3.7,10.55,203.5,207.44,167.54
2018,4,16,10,0,50.0,169.0,3.8,10.6,208.0,213.11,172.82
2018,4,16,10,15,66.0,164.5,3.85,10.6,217.5,228.03,185.38
2018,4,16,10,30,82.0,160.0,3.9,10.6,227.0,237.44,193.47
2018,4,16,10,45,83.5,262.0,3.95,10.65,332.0,342.81,276.6
2018,4,16,11,0,85.0,364.0,4.0,10.7,437.0,440.85,351.74
2018,4,16,11,15,53.0,293.0,4.0,10.65,338.5,338.42,270.63
2018,4,16,11,30,21.0,222.0,4.0,10.6,240.0,237.66,189.79
2018,4,16,11,45,69.0,292.0,4.0,10.6,353.0,348.21,279.39
2018,4,16,12,0,117.0,362.0,4.0,10.6,466.0,459.7,366.82
2018,4,16,12,15,157.0,393.0,4.0,10.55,532.0,519.43,413.09
2018,4,16,12,30,197.0,424.0,4.0,10.5,598.0,576.49,456.88
2018,4,16,12,45,130.5,345.0,4.0,10.5,460.0,439.81,351.14
2018,4,16,13,0,64.0,266.0,4.0,10.5,322.0,306.5,245.78
2018,4,16,13,15,103.0,277.0,4.0,10.45,364.5,343.26,276.5
2018,4,16,13,30,142.0,288.0,4.0,10.4,407.0,376.62,303.72
2018,4,16,13,45,292.5,293.0,4.0,10.4,528.5,475.77,384.29
2018,4,16,14,0,443.0,298.0,4.0,10.4,650.0,562.9,452.94
2018,4,16,14,15,484.0,275.0,4.0,10.3,645.5,546.84,440.45
2018,4,16,14,30,525.0,252.0,4.0,10.2,641.0,526.81,424.83
2018,4,16,14,45,633.5,200.5,4.0,10.15,646.0,512.11,413.23
2018,4,16,15,0,742.0,149.0,4.0,10.1,651.0,487.35,392.19
2018,4,16,15,15,583.5,182.5,4.0,10.1,561.5,412.31,330.14
2018,4,16,15,30,425.0,216.0,4.0,10.1,472.0,350.63,279.47
2018,4,16,15,45,568.0,165.0,3.95,9.9,477.5,331.73,259.55
2018,4,16,16,0,711.0,114.0,3.9,9.7,483.0,297.15,224.03
2018,4,16,16,15,709.5,102.0,3.8,9.5,438.5,248.73,179.43
2018,4,16,16,30,708.0,90.0,3.7,9.3,394.0,200.22,135.23
2018,4,16,16,45,686.5,82.0,3.6,9.15,345.0,152.51,94.62
2018,4,16,17,0,665.0,74.0,3.5,9.0,296.0,107.01,60.57
2018,4,16,17,15,583.5,69.0,3.2,8.65,239.0,64.71,38.95
2018,4,16,17,30,502.0,64.0,2.9,8.3,182.0,45.36,35.74
2018,4,16,17,45,431.5,53.0,2.55,8.0,136.5,39.07,29.75
2018,4,16,18,0,361.0,42.0,2.2,7.7,91.0,32.35,23.1
2018,4,16,18,15,242.0,30.0,2.05,7.45,56.5,24.13,13.27
2018,4,16,18,30,123.0,18.0,1.9,7.2,22.0,17.69,0.0
2018,4,16,18,45,61.5,9.0,1.7,6.95,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.0,0.85,4.6,3.0,0.0,0.0
2018,4,17,5,30,28.0,6.0,0.8,5.0,6.0,5.9,0.0
2018,4,17,5,45,143.0,20.5,0.8,5.4,32.5,74.01,0.0
2018,4,17,6,0,258.0,35.0,0.8,5.8,59.0,147.24,105.11
2018,4,17,6,15,364.0,46.5,0.9,6.3,104.0,212.56,168.89
2018,4,17,6,30,470.0,58.0,1.0,6.8,149.0,289.57,237.02
2018,4,17,6,45,536.5,66.5,1.1,7.3,200.5,353.34,293.07
2018,4,17,7,0,603.0,75.0,1.2,7.8,252.0,422.08,351.35
2018,4,17,7,15,651.0,81.0,1.25,8.4,306.0,481.96,400.22
2018,4,17,7,30,699.0,87.0,1.3,9.0,360.0,544.45,449.34
2018,4,17,7,45,732.5,92.0,1.4,9.6,413.5,598.51,490.59
2018,4,17,8,0,766.0,97.0,1.5,10.2,467.0,653.3,531.22
2018,4,17,8,15,791.0,101.0,1.55,10.8,518.0,698.66,562.35
2018,4,17,8,30,816.0,105.0,1.6,11.4,569.0,746.13,594.03
2018,4,17,8,45,834.5,108.0,1.65,11.95,616.0,786.5,620.11
2018,4,17,9,0,853.0,111.0,1.7,12.5,663.0,825.36,644.8
2018,4,17,9,15,868.5,113.0,1.7,12.9,705.5,858.84,665.26
2018,4,17,9,30,884.0,115.0,1.7,13.3,748.0,890.2,684.08
2018,4,17,9,45,897.0,115.0,1.65,13.75,784.5,910.07,694.19
2018,4,17,10,0,910.0,115.0,1.6,14.2,821.0,932.29,705.95
2018,4,17,10,15,916.5,117.5,1.6,14.5,850.5,948.61,714.75
2018,4,17,10,30,923.0,120.0,1.6,14.8,880.0,961.9,721.67
2018,4,17,10,45,927.0,122.0,1.55,15.1,901.5,969.3,724.09
2018,4,17,11,0,931.0,124.0,1.5,15.4,923.0,973.52,724.57
2018,4,17,11,15,933.5,125.0,1.5,15.65,937.0,972.17,722.45
2018,4,17,11,30,936.0,126.0,1.5,15.9,951.0,967.63,718.45
2018,4,17,11,45,937.0,126.5,1.5,16.1,956.5,958.08,711.48
2018,4,17,12,0,938.0,127.0,1.5,16.3,962.0,945.44,702.65
2018,4,17,12,15,937.5,127.0,1.5,16.45,960.0,927.98,690.91
2018,4,17,12,30,937.0,127.0,1.5,16.6,958.0,907.6,677.37
2018,4,17,12,45,935.5,125.5,1.5,16.75,947.5,882.16,660.52
2018,4,17,13,0,934.0,124.0,1.5,16.9,937.0,854.05,641.94
2018,4,17,13,15,927.0,125.0,1.5,16.95,918.0,821.59,620.6
2018,4,17,13,30,920.0,126.0,1.5,17.0,899.0,787.01,597.74
2018,4,17,13,45,909.5,126.5,1.5,17.05,871.5,747.61,571.23
2018,4,17,14,0,899.0,127.0,1.5,17.1,844.0,706.71,541.69
2018,4,17,14,15,888.0,125.5,1.55,17.0,810.0,662.4,509.8
2018,4,17,14,30,877.0,124.0,1.6,16.9,776.0,614.73,474.62
2018,4,17,14,45,863.5,122.0,1.6,16.8,736.5,566.5,437.66
2018,4,17,15,0,850.0,120.0,1.6,16.7,697.0,517.98,399.42
2018,4,17,15,15,833.5,116.5,1.6,16.7,652.0,466.74,357.9
2018,4,17,15,30,817.0,113.0,1.6,16.7,607.0,415.96,315.59
2018,4,17,15,45,795.0,109.5,1.8,16.35,558.0,364.01,272.21
2018,4,17,16,0,773.0,106.0,2.0,16.0,509.0,310.03,226.07
2018,4,17,16,15,735.5,101.0,1.95,15.65,453.0,255.98,179.51
2018,4,17,16,30,698.0,96.0,1.9,15.3,397.0,205.44,136.43
2018,4,17,16,45,660.5,88.5,1.8,14.95,344.0,156.47,96.62
2018,4,17,17,0,623.0,81.0,1.7,14.6,291.0,111.39,64.07
2018,4,17,17,15,565.5,74.5,1.6,13.7,240.0,70.62,42.6
2018,4,17,17,30,508.0,68.0,1.5,12.8,189.0,48.77,38.15
2018,4,17,17,45,419.5,57.5,1.35,11.9,141.0,43.11,32.9
2018,4,17,18,0,331.0,47.0,1.2,11.0,93.0,35.85,25.9
2018,4,17,18,15,212.5,32.5,1.25,10.5,57.5,25.38,14.46
2018,4,17,18,30,94.0,18.0,1.3,10.0,22.0,17.69,0.0
2018,4,17,18,45,47.0,9.0,1.3,9.5,11.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.9,6.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,7.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,7.5,0.85,7.4,7.5,7.23,0.0
2018,4,18,6,0,0.0,13.0,0.8,7.7,13.0,12.53,4.4
2018,4,18,6,15,0.0,19.0,1.0,8.05,19.0,18.33,10.04
2018,4,18,6,30,0.0,25.0,1.2,8.4,25.0,24.12,15.31
2018,4,18,6,45,0.0,28.5,1.35,8.8,28.5,27.5,18.38
2018,4,18,7,0,0.0,32.0,1.5,9.2,32.0,30.89,21.34
2018,4,18,7,15,0.0,42.5,1.45,9.45,42.5,41.04,30.11
2018,4,18,7,30,0.0,53.0,1.4,9.7,53.0,51.2,38.76
2018,4,18,7,45,0.0,47.5,1.35,9.95,47.5,45.89,34.02
2018,4,18,8,0,0.0,42.0,1.3,10.2,42.0,40.57,29.31
2018,4,18,8,15,0.0,73.0,1.3,10.55,73.0,70.59,54.67
2018,4,18,8,30,0.0,104.0,1.3,10.9,104.0,101.02,79.87
2018,4,18,8,45,0.0,101.0,1.25,11.25,101.0,97.95,76.89
2018,4,18,9,0,0.0,98.0,1.2,11.6,98.0,94.95,74.08
2018,4,18,9,15,0.5,114.5,1.2,11.95,115.0,111.66,87.59
2018,4,18,9,30,1.0,131.0,1.2,12.3,132.0,128.4,100.92
2018,4,18,9,45,8.0,185.5,1.25,12.65,192.0,188.72,149.42
2018,4,18,10,0,15.0,240.0,1.3,13.0,252.0,249.45,196.97
2018,4,18,10,15,75.0,314.0,1.35,13.3,376.0,384.89,302.6
2018,4,18,10,30,135.0,388.0,1.4,13.6,500.0,521.9,404.35
2018,4,18,10,45,247.5,385.0,1.5,13.85,596.0,624.97,480.99
2018,4,18,11,0,360.0,382.0,1.6,14.1,692.0,720.65,550.64
2018,4,18,11,15,410.0,372.0,1.65,14.3,730.5,755.41,574.85
2018,4,18,11,30,460.0,362.0,1.7,14.5,769.0,783.74,595.12
2018,4,18,11,45,368.5,393.5,1.8,14.65,720.5,722.02,549.52
2018,4,18,12,0,277.0,425.0,1.9,14.8,672.0,664.48,506.84
2018,4,18,12,15,217.0,435.0,2.0,14.95,628.5,612.28,468.5
2018,4,18,12,30,157.0,445.0,2.1,15.1,585.0,564.1,432.4
2018,4,18,12,45,152.5,438.5,2.15,15.2,573.0,547.25,420.47
2018,4,18,13,0,148.0,432.0,2.2,15.3,561.0,530.29,408.2
2018,4,18,13,15,111.0,406.5,2.3,15.4,502.0,471.0,364.06
2018,4,18,13,30,74.0,381.0,2.4,15.5,443.0,415.38,322.23
2018,4,18,13,45,149.0,381.5,2.45,15.6,502.0,461.02,358.73
2018,4,18,14,0,224.0,382.0,2.5,15.7,561.0,502.11,390.58
2018,4,18,14,15,313.0,340.5,2.55,15.6,580.0,505.14,394.56
2018,4,18,14,30,402.0,299.0,2.6,15.5,599.0,500.74,392.47
2018,4,18,14,45,451.0,267.0,2.65,15.45,587.5,478.11,375.3
2018,4,18,15,0,500.0,235.0,2.7,15.4,576.0,450.78,353.73
2018,4,18,15,15,615.0,180.0,2.7,15.4,572.0,426.77,333.34
2018,4,18,15,30,730.0,125.0,2.7,15.4,568.0,391.54,302.13
2018,4,18,15,45,772.5,106.5,2.7,15.0,541.5,355.64,269.31
2018,4,18,16,0,815.0,88.0,2.7,14.6,515.0,311.67,228.61
2018,4,18,16,15,794.5,84.5,2.6,14.2,466.0,261.1,183.39
2018,4,18,16,30,774.0,81.0,2.5,13.8,417.0,212.25,140.15
2018,4,18,16,45,737.0,75.5,2.45,13.45,362.5,161.28,97.96
2018,4,18,17,0,700.0,70.0,2.4,13.1,308.0,110.55,60.38
2018,4,18,17,15,644.0,64.5,2.1,12.15,254.5,66.48,36.69
2018,4,18,17,30,588.0,59.0,1.8,11.2,201.0,40.65,31.11
2018,4,18,17,45,503.0,51.0,1.55,10.3,151.5,36.87,27.56
2018,4,18,18,0,418.0,43.0,1.3,9.4,102.0,32.92,23.55
2018,4,18,18,15,280.5,30.5,1.3,8.9,63.0,24.22,14.0
2018,4,18,18,30,143.0,18.0,1.3,8.4,24.0,17.69,0.0
2018,4,18,18,45,71.5,9.0,1.3,7.9,12.0,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.5,1.45,5.45,3.5,0.0,0.0
2018,4,19,5,30,40.0,7.0,1.7,6.0,7.0,17.17,0.0
2018,4,19,5,45,106.5,18.5,1.95,6.6,27.5,62.44,0.0
2018,4,19,6,0,173.0,30.0,2.2,7.2,48.0,111.18,81.41
2018,4,19,6,15,305.0,43.0,2.35,7.85,96.0,186.13,148.94
2018,4,19,6,30,437.0,56.0,2.5,8.5,144.0,276.31,227.78
2018,4,19,6,45,552.0,60.5,2.65,9.2,205.0,358.15,298.9
2018,4,19,7,0,667.0,65.0,2.8,9.9,266.0,449.28,375.8
2018,4,19,7,15,708.0,70.0,2.95,10.55,319.5,504.29,421.44
2018,4,19,7,30,749.0,75.0,3.1,11.2,373.0,564.01,469.26
2018,4,19,7,45,777.0,79.5,3.2,11.9,426.0,616.08,509.29
2018,4,19,8,0,805.0,84.0,3.3,12.6,479.0,668.36,547.56
2018,4,19,8,15,825.5,87.0,3.4,13.15,528.5,713.3,578.82
2018,4,19,8,30,846.0,90.0,3.5,13.7,578.0,757.33,608.88
2018,4,19,8,45,861.5,93.5,3.55,14.2,624.5,796.77,635.0
2018,4,19,9,0,877.0,97.0,3.6,14.7,671.0,829.78,656.13
2018,4,19,9,15,890.5,99.0,3.6,15.1,713.0,862.19,676.65
2018,4,19,9,30,904.0,101.0,3.6,15.5,755.0,892.38,695.43
2018,4,19,9,45,914.5,102.5,3.6,15.9,791.0,916.98,710.14
2018,4,19,10,0,925.0,104.0,3.6,16.3,827.0,938.88,722.98
2018,4,19,10,15,931.0,105.5,3.65,16.55,855.5,953.88,731.79
2018,4,19,10,30,937.0,107.0,3.7,16.8,884.0,965.83,738.64
2018,4,19,10,45,941.0,108.5,3.7,17.05,905.5,972.82,741.87
2018,4,19,11,0,945.0,110.0,3.7,17.3,927.0,976.6,743.05
2018,4,19,11,15,948.0,111.0,3.7,17.45,941.0,975.72,741.49
2018,4,19,11,30,951.0,112.0,3.7,17.6,955.0,971.6,737.88
2018,4,19,11,45,938.0,118.5,3.75,17.8,954.5,955.5,726.39
2018,4,19,12,0,925.0,125.0,3.8,18.0,954.0,936.5,713.08
2018,4,19,12,15,936.0,120.0,3.85,18.1,957.0,924.24,704.79
2018,4,19,12,30,947.0,115.0,3.9,18.2,960.0,908.73,694.27
2018,4,19,12,45,941.5,115.5,3.95,18.25,947.5,881.78,675.95
2018,4,19,13,0,936.0,116.0,4.0,18.3,935.0,852.31,655.9
2018,4,19,13,15,884.5,135.5,4.0,18.35,897.0,803.31,621.65
2018,4,19,13,30,833.0,155.0,4.0,18.4,859.0,754.59,587.39
2018,4,19,13,45,876.5,132.5,3.95,18.4,853.5,734.39,573.22
2018,4,19,14,0,920.0,110.0,3.9,18.4,848.0,709.08,554.51
2018,4,19,14,15,911.5,108.0,3.85,18.3,815.0,665.14,520.95
2018,4,19,14,30,903.0,106.0,3.8,18.2,782.0,619.96,485.83
2018,4,19,14,45,891.5,104.0,3.75,18.15,743.0,572.13,447.79
2018,4,19,15,0,880.0,102.0,3.7,18.1,704.0,523.72,408.36
2018,4,19,15,15,862.0,100.5,3.7,18.1,658.5,468.96,363.17
2018,4,19,15,30,844.0,99.0,3.7,18.1,613.0,418.06,319.8
2018,4,19,15,45,825.0,96.0,3.5,17.8,565.0,366.26,274.91
2018,4,19,16,0,806.0,93.0,3.3,17.5,517.0,315.59,230.16
2018,4,19,16,15,777.0,89.0,3.15,17.15,464.5,262.95,183.97
2018,4,19,16,30,748.0,85.0,3.0,16.8,412.0,212.93,140.5
2018,4,19,16,45,708.5,80.0,2.8,16.45,358.0,159.74,96.86
2018,4,19,17,0,669.0,75.0,2.6,16.1,304.0,113.99,63.44
2018,4,19,17,15,611.5,69.0,2.4,15.2,251.0,70.96,39.87
2018,4,19,17,30,554.0,63.0,2.2,14.3,198.0,43.9,33.6
2018,4,19,17,45,467.5,54.0,1.95,13.4,149.0,39.39,29.44
2018,4,19,18,0,381.0,45.0,1.7,12.5,100.0,34.64,24.77
2018,4,19,18,15,252.5,32.0,1.7,11.95,62.5,25.52,15.11
2018,4,19,18,30,124.0,19.0,1.7,11.4,25.0,15.06,0.0
2018,4,19,18,45,62.0,9.5,1.7,10.85,12.5,9.34,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.1,7.65,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.1,8.3,10.0,23.17,0.0
2018,4,20,5,45,166.0,23.0,1.1,8.95,38.0,87.83,8.15
2018,4,20,6,0,277.0,37.0,1.1,9.6,66.0,158.23,117.23
2018,4,20,6,15,391.5,46.5,1.15,10.25,113.0,228.16,180.8
2018,4,20,6,30,506.0,56.0,1.2,10.9,160.0,309.08,250.82
2018,4,20,6,45,573.0,62.5,1.2,11.6,212.5,372.87,305.39
2018,4,20,7,0,640.0,69.0,1.2,12.3,265.0,441.66,361.86
2018,4,20,7,15,684.0,74.0,1.25,13.1,318.5,499.86,407.92
2018,4,20,7,30,728.0,79.0,1.3,13.9,372.0,557.88,452.18
2018,4,20,7,45,759.5,82.5,1.35,14.7,424.5,610.4,490.62
2018,4,20,8,0,791.0,86.0,1.4,15.5,477.0,663.39,527.48
2018,4,20,8,15,813.5,89.5,1.55,16.15,527.5,709.9,558.95
2018,4,20,8,30,836.0,93.0,1.7,16.8,578.0,755.65,589.38
2018,4,20,8,45,853.0,95.5,1.85,17.5,624.0,794.84,614.63
2018,4,20,9,0,870.0,98.0,2.0,18.2,670.0,827.67,635.21
2018,4,20,9,15,884.0,99.0,2.15,18.65,711.0,859.22,655.4
2018,4,20,9,30,898.0,100.0,2.3,19.1,752.0,888.61,674.01
2018,4,20,9,45,910.5,99.0,2.4,19.6,787.5,912.14,688.03
2018,4,20,10,0,923.0,98.0,2.5,20.1,823.0,933.11,700.36
2018,4,20,10,15,929.0,100.0,2.6,20.5,851.5,948.64,709.37
2018,4,20,10,30,935.0,102.0,2.7,20.9,880.0,961.13,716.46
2018,4,20,10,45,939.5,103.0,2.85,21.3,901.5,968.06,720.39
2018,4,20,11,0,944.0,104.0,3.0,21.7,923.0,971.8,722.32
2018,4,20,11,15,946.0,105.0,3.05,21.9,936.0,970.05,720.46
2018,4,20,11,30,948.0,106.0,3.1,22.1,949.0,965.08,716.64
2018,4,20,11,45,947.5,106.5,3.15,22.35,953.5,954.18,708.86
2018,4,20,12,0,947.0,107.0,3.2,22.6,958.0,940.2,699.17
2018,4,20,12,15,946.5,107.0,3.25,22.7,955.5,922.7,687.61
2018,4,20,12,30,946.0,107.0,3.3,22.8,953.0,902.26,674.14
2018,4,20,12,45,944.0,106.0,3.3,22.85,942.5,876.79,657.11
2018,4,20,13,0,942.0,105.0,3.3,22.9,932.0,848.67,638.28
2018,4,20,13,15,937.5,104.5,3.35,22.9,913.5,816.57,617.07
2018,4,20,13,30,933.0,104.0,3.4,22.9,895.0,782.21,594.16
2018,4,20,13,45,926.5,103.0,3.45,22.85,869.0,743.89,568.39
2018,4,20,14,0,920.0,102.0,3.5,22.8,843.0,703.77,540.27
2018,4,20,14,15,911.5,101.0,3.55,22.6,810.5,660.81,508.7
2018,4,20,14,30,903.0,100.0,3.6,22.4,778.0,616.59,475.39
2018,4,20,14,45,891.0,98.5,3.6,22.25,739.0,568.99,438.46
2018,4,20,15,0,879.0,97.0,3.6,22.1,700.0,520.85,400.14
2018,4,20,15,15,864.5,94.5,3.6,22.1,656.0,470.41,358.84
2018,4,20,15,30,850.0,92.0,3.6,22.1,612.0,416.26,313.72
2018,4,20,15,45,830.0,89.0,3.6,21.35,563.5,363.84,269.69
2018,4,20,16,0,810.0,86.0,3.6,20.6,515.0,312.63,225.59
2018,4,20,16,15,783.0,83.0,3.5,19.95,463.5,261.15,180.84
2018,4,20,16,30,756.0,80.0,3.4,19.3,412.0,212.05,138.44
2018,4,20,16,45,720.5,75.0,3.3,18.65,359.0,162.56,97.91
2018,4,20,17,0,685.0,70.0,3.2,18.0,306.0,113.22,61.41
2018,4,20,17,15,633.5,64.0,2.9,17.05,253.5,69.48,36.94
2018,4,20,17,30,582.0,58.0,2.6,16.1,201.0,39.45,29.41
2018,4,20,17,45,503.0,50.0,2.35,15.1,152.5,35.6,25.9
2018,4,20,18,0,424.0,42.0,2.1,14.1,104.0,31.55,21.94
2018,4,20,18,15,294.0,30.5,2.0,13.4,65.5,23.82,13.84
2018,4,20,18,30,164.0,19.0,1.9,12.7,27.0,15.45,0.0
2018,4,20,18,45,82.0,9.5,1.8,12.05,13.5,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,21,5,15,36.0,5.0,1.15,7.65,5.5,0.0,0.0
2018,4,21,5,30,72.0,10.0,1.3,8.4,11.0,28.83,0.0
2018,4,21,5,45,199.5,22.5,1.5,9.2,41.0,98.78,26.18
2018,4,21,6,0,327.0,35.0,1.7,10.0,71.0,174.86,130.89
2018,4,21,6,15,427.0,44.0,1.7,10.65,117.5,241.41,191.97
2018,4,21,6,30,527.0,53.0,1.7,11.3,164.0,317.06,258.12
2018,4,21,6,45,588.0,59.5,1.7,12.0,215.5,378.86,311.41
2018,4,21,7,0,649.0,66.0,1.7,12.7,267.0,445.19,366.27
2018,4,21,7,15,690.0,71.5,1.6,13.35,320.5,502.67,411.65
2018,4,21,7,30,731.0,77.0,1.5,14.0,374.0,559.92,454.91
2018,4,21,7,45,759.5,81.0,1.4,14.7,425.5,611.14,491.6
2018,4,21,8,0,788.0,85.0,1.3,15.4,477.0,662.61,526.11
2018,4,21,8,15,809.5,88.0,1.2,16.1,526.5,707.72,554.06
2018,4,21,8,30,831.0,91.0,1.1,16.8,576.0,752.02,580.51
2018,4,21,8,45,847.0,93.5,1.0,17.55,621.5,790.26,601.78
2018,4,21,9,0,863.0,96.0,0.9,18.3,667.0,822.15,618.14
2018,4,21,9,15,876.5,98.0,0.95,19.05,708.5,854.21,636.63
2018,4,21,9,30,890.0,100.0,1.0,19.8,750.0,884.1,653.49
2018,4,21,9,45,901.5,100.0,1.05,20.5,785.0,907.68,666.26
2018,4,21,10,0,913.0,100.0,1.1,21.2,820.0,928.67,677.41
2018,4,21,10,15,919.5,102.0,1.2,21.85,848.5,944.5,686.23
2018,4,21,10,30,926.0,104.0,1.3,22.5,877.0,957.32,693.22
2018,4,21,10,45,930.5,105.0,1.4,23.15,898.5,964.17,696.47
2018,4,21,11,0,935.0,106.0,1.5,23.8,920.0,967.87,697.85
2018,4,21,11,15,937.0,106.5,1.5,24.15,932.5,965.58,694.94
2018,4,21,11,30,939.0,107.0,1.5,24.5,945.0,960.13,690.22
2018,4,21,11,45,939.0,108.0,1.55,24.8,950.0,950.23,683.66
2018,4,21,12,0,939.0,109.0,1.6,25.1,955.0,937.25,675.27
2018,4,21,12,15,938.5,108.5,1.6,25.25,952.5,919.36,663.58
2018,4,21,12,30,938.0,108.0,1.6,25.4,950.0,898.57,650.15
2018,4,21,12,45,936.0,108.0,1.6,25.55,940.0,874.23,634.48
2018,4,21,13,0,934.0,108.0,1.6,25.7,930.0,847.24,617.12
2018,4,21,13,15,929.0,108.0,1.65,25.75,911.5,815.44,597.31
2018,4,21,13,30,924.0,108.0,1.7,25.8,893.0,781.42,575.89
2018,4,21,13,45,917.5,106.5,1.7,25.8,867.0,742.91,550.9
2018,4,21,14,0,911.0,105.0,1.7,25.8,841.0,702.65,523.7
2018,4,21,14,15,901.5,104.5,1.8,25.7,808.5,659.85,493.99
2018,4,21,14,30,892.0,104.0,1.9,25.6,776.0,615.9,462.51
2018,4,21,14,45,880.0,102.0,1.95,25.5,737.0,568.3,427.19
2018,4,21,15,0,868.0,100.0,2.0,25.4,698.0,520.19,390.44
2018,4,21,15,15,853.0,97.5,2.0,25.4,654.0,470.02,350.75
2018,4,21,15,30,838.0,95.0,2.0,25.4,610.0,416.24,307.36
2018,4,21,15,45,816.5,93.0,2.05,24.9,562.0,364.76,265.24
2018,4,21,16,0,795.0,91.0,2.1,24.4,514.0,314.65,223.13
2018,4,21,16,15,765.0,88.0,2.05,23.85,462.0,263.16,179.63
2018,4,21,16,30,735.0,85.0,2.0,23.3,410.0,214.39,138.6
2018,4,21,16,45,695.0,81.0,1.9,22.8,357.0,162.57,97.14
2018,4,21,17,0,655.0,77.0,1.8,22.3,304.0,118.19,65.19
2018,4,21,17,15,603.0,70.5,1.65,21.2,252.5,75.47,41.2
2018,4,21,17,30,551.0,64.0,1.5,20.1,201.0,44.38,33.21
2018,4,21,17,45,472.5,55.0,1.35,19.0,153.0,39.91,29.23
2018,4,21,18,0,394.0,46.0,1.2,17.9,105.0,35.18,24.74
2018,4,21,18,15,276.5,33.5,1.2,17.15,67.0,26.62,16.06
2018,4,21,18,30,159.0,21.0,1.2,16.4,29.0,16.64,0.0
2018,4,21,18,45,79.5,10.5,1.2,15.7,14.5,10.32,0.0
2018,4,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,6.0,1.1,8.9,6.5,0.0,0.0
2018,4,22,5,30,74.0,12.0,1.2,9.7,13.0,31.57,0.0
2018,4,22,5,45,206.0,25.5,1.25,10.45,45.5,106.31,41.09
2018,4,22,6,0,338.0,39.0,1.3,11.2,78.0,183.91,138.22
2018,4,22,6,15,437.0,49.0,1.4,11.85,126.0,252.46,200.12
2018,4,22,6,30,536.0,59.0,1.5,12.5,174.0,329.79,267.09
2018,4,22,6,45,599.5,65.5,1.6,13.15,227.0,393.65,321.71
2018,4,22,7,0,663.0,72.0,1.7,13.8,280.0,462.11,378.02
2018,4,22,7,15,705.0,77.5,1.6,14.65,334.5,520.92,423.57
2018,4,22,7,30,747.0,83.0,1.5,15.5,389.0,581.76,468.54
2018,4,22,7,45,767.0,88.0,1.45,16.3,438.5,626.45,499.96
2018,4,22,8,0,787.0,93.0,1.4,17.1,488.0,673.35,531.14
2018,4,22,8,15,789.0,103.0,1.3,17.8,532.5,711.79,554.18
2018,4,22,8,30,791.0,113.0,1.2,18.5,577.0,748.1,575.05
2018,4,22,8,45,828.5,111.0,1.1,19.25,631.0,797.45,604.08
2018,4,22,9,0,866.0,109.0,1.0,20.0,685.0,846.28,631.55
2018,4,22,9,15,862.0,117.0,0.95,20.65,719.5,870.03,642.72
2018,4,22,9,30,858.0,125.0,0.9,21.3,754.0,890.76,652.09
2018,4,22,9,45,837.5,141.0,0.85,21.9,778.5,902.37,655.67
2018,4,22,10,0,817.0,157.0,0.8,22.5,803.0,910.2,656.99
2018,4,22,10,15,837.5,155.5,0.85,23.05,838.0,933.52,670.2
2018,4,22,10,30,858.0,154.0,0.9,23.6,873.0,954.29,681.56
2018,4,22,10,45,806.5,186.0,0.95,24.1,875.0,940.51,671.55
2018,4,22,11,0,755.0,218.0,1.0,24.6,877.0,926.6,662.01
2018,4,22,11,15,687.5,259.0,1.05,24.8,866.0,900.55,645.08
2018,4,22,11,30,620.0,300.0,1.1,25.0,855.0,871.55,624.72
2018,4,22,11,45,564.0,328.5,1.2,25.2,835.5,839.61,603.54
2018,4,22,12,0,508.0,357.0,1.3,25.4,816.0,806.58,581.37
2018,4,22,12,15,490.0,361.5,1.35,25.55,803.5,782.8,565.82
2018,4,22,12,30,472.0,366.0,1.4,25.7,791.0,758.05,549.4
2018,4,22,12,45,595.5,303.0,1.45,25.85,832.5,784.95,570.93
2018,4,22,13,0,719.0,240.0,1.5,26.0,874.0,804.33,586.63
2018,4,22,13,15,792.5,195.5,1.5,26.05,881.5,795.42,582.1
2018,4,22,13,30,866.0,151.0,1.5,26.1,889.0,780.55,572.86
2018,4,22,13,45,887.0,135.5,1.55,26.2,872.0,750.3,553.64
2018,4,22,14,0,908.0,120.0,1.6,26.3,855.0,716.45,530.82
2018,4,22,14,15,899.0,118.0,1.65,26.25,822.0,672.62,500.29
2018,4,22,14,30,890.0,116.0,1.7,26.2,789.0,627.61,468.15
2018,4,22,14,45,882.5,112.0,1.75,26.15,751.0,580.66,433.71
2018,4,22,15,0,875.0,108.0,1.8,26.1,713.0,532.83,397.53
2018,4,22,15,15,859.5,106.0,1.8,26.1,668.5,479.01,355.67
2018,4,22,15,30,844.0,104.0,1.8,26.1,624.0,428.76,315.2
2018,4,22,15,45,823.0,101.0,1.7,25.7,575.0,376.23,272.28
2018,4,22,16,0,802.0,98.0,1.6,25.3,526.0,325.05,229.5
2018,4,22,16,15,773.5,93.5,1.55,24.85,473.0,272.22,185.31
2018,4,22,16,30,745.0,89.0,1.5,24.4,420.0,218.41,140.61
2018,4,22,16,45,707.0,83.5,1.4,24.0,366.0,168.39,100.65
2018,4,22,17,0,669.0,78.0,1.3,23.6,312.0,122.27,67.23
2018,4,22,17,15,614.5,71.0,1.25,22.35,258.5,78.19,42.17
2018,4,22,17,30,560.0,64.0,1.2,21.1,205.0,44.19,32.91
2018,4,22,17,45,480.0,55.5,1.1,19.9,156.5,40.17,29.37
2018,4,22,18,0,400.0,47.0,1.0,18.7,108.0,35.94,25.34
2018,4,22,18,15,275.0,35.0,1.05,18.0,69.5,27.92,17.24
2018,4,22,18,30,150.0,23.0,1.1,17.3,31.0,18.28,0.0
2018,4,22,18,45,75.0,11.5,1.1,16.6,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.1,11.5,12.0,20.82,0.0
2018,4,23,5,45,129.5,29.0,1.15,12.05,42.5,88.08,41.06
2018,4,23,6,0,222.0,47.0,1.2,12.6,73.0,153.02,115.43
2018,4,23,6,15,311.0,58.0,1.25,13.2,114.5,211.3,167.33
2018,4,23,6,30,400.0,69.0,1.3,13.8,156.0,278.34,225.12
2018,4,23,6,45,414.0,81.5,1.4,14.35,193.0,317.05,258.96
2018,4,23,7,0,428.0,94.0,1.5,14.9,230.0,356.43,291.97
2018,4,23,7,15,437.0,112.5,1.4,15.75,272.5,400.25,326.03
2018,4,23,7,30,446.0,131.0,1.3,16.6,315.0,443.71,358.22
2018,4,23,7,45,514.5,137.0,1.2,17.4,376.0,512.62,409.29
2018,4,23,8,0,583.0,143.0,1.1,18.2,437.0,589.06,463.48
2018,4,23,8,15,670.5,135.5,1.0,19.0,506.0,665.05,515.63
2018,4,23,8,30,758.0,128.0,0.9,19.8,575.0,744.37,566.49
2018,4,23,8,45,775.5,131.5,0.75,20.6,620.0,782.61,585.97
2018,4,23,9,0,793.0,135.0,0.6,21.4,665.0,816.42,602.12
2018,4,23,9,15,817.0,133.0,0.6,22.15,707.5,851.36,621.2
2018,4,23,9,30,841.0,131.0,0.6,22.9,750.0,884.65,638.9
2018,4,23,9,45,864.5,126.0,0.6,23.65,788.0,912.34,652.83
2018,4,23,10,0,888.0,121.0,0.6,24.4,826.0,933.01,662.33
2018,4,23,10,15,895.5,122.5,0.55,24.9,854.5,948.7,668.42
2018,4,23,10,30,903.0,124.0,0.5,25.4,883.0,961.49,672.79
2018,4,23,10,45,907.0,124.5,0.45,25.85,903.0,967.02,672.97
2018,4,23,11,0,911.0,125.0,0.4,26.3,923.0,969.5,671.53
2018,4,23,11,15,914.0,126.0,0.45,26.55,936.5,968.47,670.86
2018,4,23,11,30,917.0,127.0,0.5,26.8,950.0,964.33,668.49
2018,4,23,11,45,918.0,127.0,0.5,27.05,955.0,954.31,661.65
2018,4,23,12,0,919.0,127.0,0.5,27.3,960.0,941.3,653.19
2018,4,23,12,15,915.5,128.0,0.6,27.4,956.0,922.4,643.69
2018,4,23,12,30,912.0,129.0,0.7,27.5,952.0,900.78,632.46
2018,4,23,12,45,908.0,129.5,0.8,27.6,941.0,875.67,618.91
2018,4,23,13,0,904.0,130.0,0.9,27.7,930.0,848.11,603.6
2018,4,23,13,15,899.0,129.5,1.0,27.7,911.5,816.52,585.68
2018,4,23,13,30,894.0,129.0,1.1,27.7,893.0,782.83,566.07
2018,4,23,13,45,886.5,127.5,1.2,27.65,866.5,744.51,543.13
2018,4,23,14,0,879.0,126.0,1.3,27.6,840.0,704.59,517.33
2018,4,23,14,15,868.5,125.0,1.4,27.5,807.0,661.82,488.49
2018,4,23,14,30,858.0,124.0,1.5,27.4,774.0,615.7,456.43
2018,4,23,14,45,845.5,121.5,1.6,27.25,735.0,568.37,422.49
2018,4,23,15,0,833.0,119.0,1.7,27.1,696.0,520.71,387.12
2018,4,23,15,15,816.0,116.0,1.7,27.1,651.5,470.46,348.13
2018,4,23,15,30,799.0,113.0,1.7,27.1,607.0,420.76,308.49
2018,4,23,15,45,778.5,109.5,1.9,26.45,559.5,370.15,268.32
2018,4,23,16,0,758.0,106.0,2.1,25.8,512.0,317.49,225.36
2018,4,23,16,15,729.5,101.5,2.15,25.15,461.0,266.61,182.99
2018,4,23,16,30,701.0,97.0,2.2,24.5,410.0,218.32,142.74
2018,4,23,16,45,662.5,91.0,2.25,23.85,357.5,170.0,104.16
2018,4,23,17,0,624.0,85.0,2.3,23.2,305.0,125.66,71.81
2018,4,23,17,15,568.0,78.5,2.3,22.05,253.5,84.21,47.82
2018,4,23,17,30,512.0,72.0,2.3,20.9,202.0,51.04,38.88
2018,4,23,17,45,431.0,62.0,2.3,19.75,154.0,45.99,34.43
2018,4,23,18,0,350.0,52.0,2.3,18.6,106.0,39.34,28.29
2018,4,23,18,15,238.5,38.0,2.35,17.85,68.5,29.47,18.66
2018,4,23,18,30,127.0,24.0,2.4,17.1,31.0,19.06,0.0
2018,4,23,18,45,63.5,12.0,2.45,16.35,15.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
