Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.15,8.55,8.0,8.66,0.0
2018,5,4,5,30,10.0,15.0,1.4,9.1,16.0,17.78,0.64
2018,5,4,5,45,103.0,33.5,1.65,9.65,49.5,83.25,60.78
2018,5,4,6,0,196.0,52.0,1.9,10.2,83.0,153.67,122.13
2018,5,4,6,15,135.5,72.0,2.0,10.85,97.0,150.99,122.64
2018,5,4,6,30,75.0,92.0,2.1,11.5,111.0,142.45,116.39
2018,5,4,6,45,115.0,113.5,2.25,12.15,150.5,190.51,157.42
2018,5,4,7,0,155.0,135.0,2.4,12.8,190.0,241.69,200.17
2018,5,4,7,15,366.5,126.5,2.25,13.5,284.0,384.86,318.64
2018,5,4,7,30,578.0,118.0,2.1,14.2,378.0,533.49,435.9
2018,5,4,7,45,676.0,108.0,1.95,14.9,446.5,612.44,494.15
2018,5,4,8,0,774.0,98.0,1.8,15.6,515.0,694.02,550.97
2018,5,4,8,15,719.5,124.0,1.55,16.4,539.5,708.47,555.29
2018,5,4,8,30,665.0,150.0,1.3,17.2,564.0,714.4,553.77
2018,5,4,8,45,624.5,179.5,1.0,18.0,590.5,729.95,557.56
2018,5,4,9,0,584.0,209.0,0.7,18.8,617.0,740.72,556.72
2018,5,4,9,15,662.5,189.5,0.65,19.65,677.0,800.37,594.36
2018,5,4,9,30,741.0,170.0,0.6,20.5,737.0,860.55,628.86
2018,5,4,9,45,723.0,189.5,0.55,21.3,762.5,874.88,633.19
2018,5,4,10,0,705.0,209.0,0.5,22.1,788.0,885.85,636.04
2018,5,4,10,15,809.0,161.0,0.55,22.9,846.5,933.61,663.94
2018,5,4,10,30,913.0,113.0,0.6,23.7,905.0,979.41,689.64
2018,5,4,10,45,840.5,160.0,0.65,24.55,902.0,965.41,678.53
2018,5,4,11,0,768.0,207.0,0.7,25.4,899.0,945.48,664.79
2018,5,4,11,15,632.0,288.0,0.8,25.85,862.5,893.35,631.3
2018,5,4,11,30,496.0,369.0,0.9,26.3,826.0,838.99,593.62
2018,5,4,11,45,516.0,363.0,1.0,26.75,840.5,842.32,597.1
2018,5,4,12,0,536.0,357.0,1.1,27.2,855.0,843.5,598.47
2018,5,4,12,15,624.0,305.5,1.05,27.4,884.0,858.21,609.22
2018,5,4,12,30,712.0,254.0,1.0,27.6,913.0,869.43,617.38
2018,5,4,12,45,769.5,215.0,1.0,27.85,919.5,861.21,612.09
2018,5,4,13,0,827.0,176.0,1.0,28.1,926.0,848.32,603.75
2018,5,4,13,15,727.5,229.0,1.05,28.2,879.5,793.61,568.76
2018,5,4,13,30,628.0,282.0,1.1,28.3,833.0,741.79,533.31
2018,5,4,13,45,619.5,272.5,1.15,28.35,803.0,702.68,508.32
2018,5,4,14,0,611.0,263.0,1.2,28.4,773.0,662.92,482.2
2018,5,4,14,15,664.5,225.5,1.35,28.3,760.5,637.28,467.21
2018,5,4,14,30,718.0,188.0,1.5,28.2,748.0,606.47,447.61
2018,5,4,14,45,764.5,157.5,1.6,28.15,728.0,572.74,424.32
2018,5,4,15,0,811.0,127.0,1.7,28.1,708.0,536.59,398.08
2018,5,4,15,15,816.5,117.0,1.7,28.1,671.5,491.79,363.67
2018,5,4,15,30,822.0,107.0,1.7,28.1,635.0,445.51,327.08
2018,5,4,15,45,803.0,104.0,2.1,27.4,588.0,394.84,287.99
2018,5,4,16,0,784.0,101.0,2.5,26.7,541.0,345.33,248.07
2018,5,4,16,15,758.5,98.0,2.65,25.95,491.0,295.4,206.61
2018,5,4,16,30,733.0,95.0,2.8,25.2,441.0,244.15,163.78
2018,5,4,16,45,699.0,89.5,2.9,24.45,388.5,194.93,123.33
2018,5,4,17,0,665.0,84.0,3.0,23.7,336.0,149.17,87.61
2018,5,4,17,15,618.5,77.0,2.95,22.5,284.0,104.76,57.51
2018,5,4,17,30,572.0,70.0,2.9,21.3,232.0,65.34,37.71
2018,5,4,17,45,504.0,62.0,2.85,20.1,183.0,43.71,32.57
2018,5,4,18,0,436.0,54.0,2.8,18.9,134.0,40.1,29.25
2018,5,4,18,15,332.0,43.0,2.65,17.95,93.0,33.33,22.88
2018,5,4,18,30,228.0,32.0,2.5,17.0,52.0,25.01,13.48
2018,5,4,18,45,125.5,18.5,2.4,16.05,28.5,18.18,0.0
2018,5,4,19,0,23.0,5.0,2.3,15.1,5.0,4.91,0.0
2018,5,4,19,15,11.5,2.5,2.25,14.65,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,4,45,1.5,0.5,1.75,10.15,0.5,0.0,0.0
2018,5,5,5,0,3.0,1.0,1.8,10.3,1.0,0.0,0.0
2018,5,5,5,15,3.0,4.0,1.85,10.7,4.0,4.71,0.0
2018,5,5,5,30,3.0,7.0,1.9,11.1,7.0,7.72,0.0
2018,5,5,5,45,30.0,13.0,2.0,11.45,17.5,28.11,16.98
2018,5,5,6,0,57.0,19.0,2.1,11.8,28.0,47.05,33.9
2018,5,5,6,15,28.5,23.5,2.05,12.2,28.0,38.02,27.03
2018,5,5,6,30,0.0,28.0,2.0,12.6,28.0,27.02,17.64
2018,5,5,6,45,8.5,76.0,2.0,12.95,79.0,79.2,62.36
2018,5,5,7,0,17.0,124.0,2.0,13.3,130.0,135.4,109.54
2018,5,5,7,15,17.0,138.0,2.0,13.55,145.0,149.55,120.84
2018,5,5,7,30,17.0,152.0,2.0,13.8,160.0,163.74,132.05
2018,5,5,7,45,39.0,187.0,2.05,14.1,207.5,223.32,180.55
2018,5,5,8,0,61.0,222.0,2.1,14.4,255.0,278.19,224.14
2018,5,5,8,15,140.0,249.5,2.15,14.7,334.5,378.37,303.98
2018,5,5,8,30,219.0,277.0,2.2,15.0,414.0,474.57,378.26
2018,5,5,8,45,260.0,292.5,2.25,15.3,466.5,538.42,425.39
2018,5,5,9,0,301.0,308.0,2.3,15.6,519.0,594.65,466.3
2018,5,5,9,15,325.5,320.0,2.2,16.35,560.0,633.4,491.97
2018,5,5,9,30,350.0,332.0,2.1,17.1,601.0,671.98,517.05
2018,5,5,9,45,403.0,328.0,2.05,17.85,650.5,726.53,553.94
2018,5,5,10,0,456.0,324.0,2.0,18.6,700.0,773.97,585.05
2018,5,5,10,15,478.5,329.0,1.85,19.5,735.0,801.66,599.99
2018,5,5,10,30,501.0,334.0,1.7,20.4,770.0,827.88,613.65
2018,5,5,10,45,497.5,346.5,1.6,21.3,787.5,835.47,614.38
2018,5,5,11,0,494.0,359.0,1.5,22.2,805.0,841.03,613.92
2018,5,5,11,15,416.0,392.5,1.5,22.55,771.5,795.45,580.22
2018,5,5,11,30,338.0,426.0,1.5,22.9,738.0,745.71,544.14
2018,5,5,11,45,341.5,425.0,1.5,23.25,741.5,740.55,540.35
2018,5,5,12,0,345.0,424.0,1.5,23.6,745.0,734.17,535.36
2018,5,5,12,15,285.0,437.5,1.7,23.45,702.5,684.12,501.77
2018,5,5,12,30,225.0,451.0,1.9,23.3,660.0,634.23,467.77
2018,5,5,12,45,190.5,450.0,2.1,23.1,625.5,595.53,441.71
2018,5,5,13,0,156.0,449.0,2.3,22.9,591.0,557.99,415.81
2018,5,5,13,15,179.5,439.5,2.5,22.4,599.5,559.96,419.76
2018,5,5,13,30,203.0,430.0,2.7,21.9,608.0,560.2,422.12
2018,5,5,13,45,119.0,344.0,2.9,21.4,447.5,410.67,313.37
2018,5,5,14,0,35.0,258.0,3.1,20.9,287.0,269.09,206.49
2018,5,5,14,15,37.5,267.0,3.25,20.2,297.0,276.57,213.49
2018,5,5,14,30,40.0,276.0,3.4,19.5,307.0,283.53,219.72
2018,5,5,14,45,36.0,272.5,3.55,18.85,299.5,274.98,213.89
2018,5,5,15,0,32.0,269.0,3.7,18.2,292.0,266.62,208.24
2018,5,5,15,15,29.5,252.0,3.7,18.2,272.0,247.33,193.47
2018,5,5,15,30,27.0,235.0,3.7,18.2,252.0,228.35,178.89
2018,5,5,15,45,69.5,237.0,3.95,17.25,277.0,243.11,191.29
2018,5,5,16,0,112.0,239.0,4.2,16.3,302.0,248.64,195.74
2018,5,5,16,15,265.5,198.0,4.1,16.05,329.0,245.38,188.95
2018,5,5,16,30,419.0,157.0,4.0,15.8,356.0,226.79,167.36
2018,5,5,16,45,414.5,138.5,3.9,15.5,316.5,187.38,133.53
2018,5,5,17,0,410.0,120.0,3.8,15.2,277.0,148.58,101.3
2018,5,5,17,15,462.0,96.5,3.65,14.8,248.0,111.09,70.42
2018,5,5,17,30,514.0,73.0,3.5,14.4,219.0,67.78,41.25
2018,5,5,17,45,450.0,63.0,3.3,13.95,172.0,44.37,34.03
2018,5,5,18,0,386.0,53.0,3.1,13.5,125.0,38.92,28.93
2018,5,5,18,15,290.5,42.5,2.95,13.05,87.0,32.16,22.42
2018,5,5,18,30,195.0,32.0,2.8,12.6,49.0,24.91,14.08
2018,5,5,18,45,106.0,18.0,2.7,12.15,26.5,17.69,0.0
2018,5,5,19,0,17.0,4.0,2.6,11.7,4.0,3.93,0.0
2018,5,5,19,15,8.5,2.0,2.65,11.5,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.7,2.0,0.0,0.0
2018,5,6,5,15,32.0,12.0,2.3,9.1,14.0,20.23,0.0
2018,5,6,5,30,57.0,22.0,2.5,9.5,26.0,48.98,19.66
2018,5,6,5,45,86.5,39.0,2.65,9.9,50.5,85.14,63.2
2018,5,6,6,0,116.0,56.0,2.8,10.3,75.0,119.82,94.98
2018,5,6,6,15,160.0,69.0,2.85,10.75,105.5,158.48,129.52
2018,5,6,6,30,204.0,82.0,2.9,11.2,136.0,201.34,167.23
2018,5,6,6,45,294.0,99.0,2.9,11.65,195.0,286.34,239.42
2018,5,6,7,0,384.0,116.0,2.9,12.1,254.0,370.64,309.36
2018,5,6,7,15,421.0,130.5,2.85,12.65,303.5,425.42,353.09
2018,5,6,7,30,458.0,145.0,2.8,13.2,353.0,482.27,397.28
2018,5,6,7,45,569.5,135.5,2.7,13.7,425.0,570.48,465.87
2018,5,6,8,0,681.0,126.0,2.6,14.2,497.0,662.38,534.82
2018,5,6,8,15,760.5,114.0,2.65,14.8,563.0,729.14,581.32
2018,5,6,8,30,840.0,102.0,2.7,15.4,629.0,802.08,631.02
2018,5,6,8,45,839.0,110.0,2.75,15.95,668.0,832.26,649.26
2018,5,6,9,0,838.0,118.0,2.8,16.5,707.0,859.82,665.87
2018,5,6,9,15,800.5,142.5,2.85,17.0,730.5,870.32,670.62
2018,5,6,9,30,763.0,167.0,2.9,17.5,754.0,879.74,674.85
2018,5,6,9,45,775.5,170.0,3.0,18.0,789.0,901.0,687.72
2018,5,6,10,0,788.0,173.0,3.1,18.5,824.0,923.67,701.47
2018,5,6,10,15,858.5,142.0,3.25,18.9,872.5,962.8,727.01
2018,5,6,10,30,929.0,111.0,3.4,19.3,921.0,995.45,747.9
2018,5,6,10,45,857.5,157.5,3.5,19.7,918.0,981.67,737.2
2018,5,6,11,0,786.0,204.0,3.6,20.1,915.0,958.48,720.61
2018,5,6,11,15,748.5,228.5,3.7,20.3,913.0,945.65,711.73
2018,5,6,11,30,711.0,253.0,3.8,20.5,911.0,926.61,698.58
2018,5,6,11,45,649.5,292.0,3.9,20.7,895.5,897.22,676.55
2018,5,6,12,0,588.0,331.0,4.0,20.9,880.0,867.19,653.68
2018,5,6,12,15,500.5,366.5,4.0,20.9,833.0,809.69,611.27
2018,5,6,12,30,413.0,402.0,4.0,20.9,786.0,753.05,569.23
2018,5,6,12,45,555.0,330.0,4.05,20.9,839.5,791.87,601.41
2018,5,6,13,0,697.0,258.0,4.1,20.9,893.0,822.08,626.51
2018,5,6,13,15,692.0,252.5,4.0,20.65,872.5,789.96,603.73
2018,5,6,13,30,687.0,247.0,3.9,20.4,852.0,756.49,580.15
2018,5,6,13,45,518.5,306.5,3.85,20.15,755.5,663.44,509.92
2018,5,6,14,0,350.0,366.0,3.8,19.9,659.0,581.14,446.76
2018,5,6,14,15,370.5,333.5,3.7,19.5,633.5,548.84,424.39
2018,5,6,14,30,391.0,301.0,3.6,19.1,608.0,511.71,397.7
2018,5,6,14,45,339.5,310.0,3.5,18.7,567.0,474.1,368.71
2018,5,6,15,0,288.0,319.0,3.4,18.3,526.0,437.15,340.16
2018,5,6,15,15,266.5,293.5,3.4,18.3,476.0,388.86,302.94
2018,5,6,15,30,245.0,268.0,3.4,18.3,426.0,342.53,266.79
2018,5,6,15,45,276.0,243.5,3.25,17.5,409.5,319.33,248.33
2018,5,6,16,0,307.0,219.0,3.1,16.7,393.0,293.13,226.55
2018,5,6,16,15,177.5,188.0,3.05,16.3,286.5,217.59,168.37
2018,5,6,16,30,48.0,157.0,3.0,15.9,180.0,154.62,121.23
2018,5,6,16,45,53.0,146.0,2.95,15.45,168.5,142.06,111.11
2018,5,6,17,0,58.0,135.0,2.9,15.0,157.0,128.83,100.32
2018,5,6,17,15,229.0,109.0,2.85,14.65,177.5,108.19,76.95
2018,5,6,17,30,400.0,83.0,2.8,14.3,198.0,74.47,48.76
2018,5,6,17,45,371.0,70.0,2.75,13.9,160.0,50.41,39.42
2018,5,6,18,0,342.0,57.0,2.7,13.5,122.0,42.09,31.77
2018,5,6,18,15,260.0,46.5,2.55,13.2,87.0,35.32,25.21
2018,5,6,18,30,178.0,36.0,2.4,12.9,52.0,28.2,16.99
2018,5,6,18,45,96.5,20.5,2.25,12.55,28.5,16.35,0.0
2018,5,6,19,0,15.0,5.0,2.1,12.2,5.0,4.91,0.0
2018,5,6,19,15,7.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,5,7,5,15,109.0,15.0,1.95,9.7,22.5,43.74,0.0
2018,5,7,5,30,208.0,28.0,2.2,10.4,43.0,110.63,56.02
2018,5,7,5,45,324.5,39.0,2.45,11.1,83.5,178.3,135.18
2018,5,7,6,0,441.0,50.0,2.7,11.8,124.0,254.13,202.66
2018,5,7,6,15,515.5,58.0,2.65,12.45,173.5,318.2,259.46
2018,5,7,6,30,590.0,66.0,2.6,13.1,223.0,388.45,319.65
2018,5,7,6,45,639.0,72.0,2.55,13.75,275.5,448.27,369.45
2018,5,7,7,0,688.0,78.0,2.5,14.4,328.0,511.3,419.82
2018,5,7,7,15,723.0,82.5,2.5,15.05,381.0,566.54,462.41
2018,5,7,7,30,758.0,87.0,2.5,15.7,434.0,620.77,502.84
2018,5,7,7,45,783.0,91.5,2.5,16.4,486.0,671.42,538.23
2018,5,7,8,0,808.0,96.0,2.5,17.1,538.0,721.97,571.88
2018,5,7,8,15,827.5,99.0,2.5,17.8,587.0,766.16,600.12
2018,5,7,8,30,847.0,102.0,2.5,18.5,636.0,809.33,627.09
2018,5,7,8,45,861.5,104.5,2.5,19.2,680.5,846.48,649.36
2018,5,7,9,0,876.0,107.0,2.5,19.9,725.0,876.79,666.61
2018,5,7,9,15,888.5,108.0,2.45,20.45,764.5,906.78,683.47
2018,5,7,9,30,901.0,109.0,2.4,21.0,804.0,934.55,698.61
2018,5,7,9,45,911.5,109.0,2.4,21.6,838.5,957.01,710.43
2018,5,7,10,0,922.0,109.0,2.4,22.2,873.0,976.84,720.54
2018,5,7,10,15,928.0,110.5,2.4,22.7,900.5,991.26,727.4
2018,5,7,10,30,934.0,112.0,2.4,23.2,928.0,1002.69,732.43
2018,5,7,10,45,937.5,113.5,2.4,23.7,948.0,1008.68,734.06
2018,5,7,11,0,941.0,115.0,2.4,24.2,968.0,1011.54,733.84
2018,5,7,11,15,943.0,116.0,2.45,24.55,980.5,1009.34,731.47
2018,5,7,11,30,945.0,117.0,2.5,24.9,993.0,1004.0,727.25
2018,5,7,11,45,944.5,117.5,2.55,25.3,997.0,992.75,719.21
2018,5,7,12,0,944.0,118.0,2.6,25.7,1001.0,978.52,709.4
2018,5,7,12,15,940.5,119.0,2.65,25.85,996.5,959.18,697.06
2018,5,7,12,30,937.0,120.0,2.7,26.0,992.0,937.12,683.01
2018,5,7,12,45,911.5,133.5,2.8,26.2,974.0,905.59,662.97
2018,5,7,13,0,886.0,147.0,2.9,26.4,956.0,872.43,641.75
2018,5,7,13,15,849.5,164.0,2.9,26.4,927.0,833.38,616.26
2018,5,7,13,30,813.0,181.0,2.9,26.4,898.0,793.02,589.72
2018,5,7,13,45,809.0,175.5,2.95,26.45,872.0,755.66,564.65
2018,5,7,14,0,805.0,170.0,3.0,26.5,846.0,716.79,537.55
2018,5,7,14,15,831.5,149.5,3.05,26.35,824.5,682.68,514.22
2018,5,7,14,30,858.0,129.0,3.1,26.2,803.0,645.01,487.57
2018,5,7,14,45,856.5,122.5,3.1,26.1,768.0,600.53,454.5
2018,5,7,15,0,855.0,116.0,3.1,26.0,733.0,554.82,419.65
2018,5,7,15,15,847.0,111.5,3.1,26.0,692.0,506.71,381.86
2018,5,7,15,30,839.0,107.0,3.1,26.0,651.0,458.3,342.8
2018,5,7,15,45,821.5,103.5,3.2,25.35,603.5,406.99,301.53
2018,5,7,16,0,804.0,100.0,3.3,24.7,556.0,356.68,259.81
2018,5,7,16,15,782.5,95.0,3.35,24.05,505.5,305.09,216.24
2018,5,7,16,30,761.0,90.0,3.4,23.4,455.0,255.33,173.7
2018,5,7,16,45,730.5,85.5,3.4,22.75,403.0,202.89,129.8
2018,5,7,17,0,700.0,81.0,3.4,22.1,351.0,156.76,92.79
2018,5,7,17,15,654.5,75.0,3.25,21.1,298.5,111.31,60.85
2018,5,7,17,30,609.0,69.0,3.1,20.1,246.0,70.72,39.08
2018,5,7,17,45,541.5,62.0,3.0,19.1,196.0,43.19,32.28
2018,5,7,18,0,474.0,55.0,2.9,18.1,146.0,40.45,29.74
2018,5,7,18,15,369.0,45.0,2.65,17.2,103.0,34.68,24.26
2018,5,7,18,30,264.0,35.0,2.4,16.3,60.0,27.3,16.27
2018,5,7,18,45,147.0,20.5,2.2,15.4,33.0,16.29,0.0
2018,5,7,19,0,30.0,6.0,2.0,14.5,6.0,5.9,0.0
2018,5,7,19,15,15.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,8,5,15,124.5,15.0,2.55,11.0,23.5,48.17,0.0
2018,5,8,5,30,236.0,28.0,2.8,11.5,45.0,119.46,65.61
2018,5,8,5,45,348.0,37.5,3.05,11.95,85.5,186.29,141.57
2018,5,8,6,0,460.0,47.0,3.3,12.4,126.0,259.85,207.41
2018,5,8,6,15,530.5,54.5,3.4,12.95,175.0,322.34,263.28
2018,5,8,6,30,601.0,62.0,3.5,13.5,224.0,390.73,322.5
2018,5,8,6,45,647.0,67.5,3.6,14.0,275.5,448.79,371.69
2018,5,8,7,0,693.0,73.0,3.7,14.5,327.0,509.82,421.59
2018,5,8,7,15,725.0,77.5,3.75,15.05,378.5,561.17,462.13
2018,5,8,7,30,757.0,82.0,3.8,15.6,430.0,616.01,504.04
2018,5,8,7,45,780.5,85.5,3.8,16.15,480.5,664.4,538.51
2018,5,8,8,0,804.0,89.0,3.8,16.7,531.0,712.6,571.61
2018,5,8,8,15,820.0,92.5,3.7,16.8,578.0,754.49,599.98
2018,5,8,8,30,836.0,96.0,3.6,16.9,625.0,795.17,627.01
2018,5,8,8,45,847.5,99.5,3.5,17.05,668.0,825.7,646.21
2018,5,8,9,0,859.0,103.0,3.4,17.2,711.0,859.24,667.39
2018,5,8,9,15,868.0,105.5,3.25,17.15,749.0,887.42,684.72
2018,5,8,9,30,877.0,108.0,3.1,17.1,787.0,913.27,700.26
2018,5,8,9,45,883.0,110.5,3.0,17.05,819.0,933.89,712.44
2018,5,8,10,0,889.0,113.0,2.9,17.0,851.0,951.81,722.76
2018,5,8,10,15,840.0,145.5,2.9,17.1,860.5,951.82,721.37
2018,5,8,10,30,791.0,178.0,2.9,17.2,870.0,942.27,713.78
2018,5,8,10,45,807.5,173.0,2.85,17.35,893.0,952.81,719.54
2018,5,8,11,0,824.0,168.0,2.8,17.5,916.0,960.67,723.37
2018,5,8,11,15,870.5,142.0,2.8,18.0,942.0,968.33,726.64
2018,5,8,11,30,917.0,116.0,2.8,18.5,968.0,978.2,731.48
2018,5,8,11,45,920.5,114.0,2.85,19.05,973.0,968.5,723.6
2018,5,8,12,0,924.0,112.0,2.9,19.6,978.0,955.84,714.04
2018,5,8,12,15,880.0,139.5,2.95,20.3,962.0,926.21,692.77
2018,5,8,12,30,836.0,167.0,3.0,21.0,946.0,897.46,672.26
2018,5,8,12,45,759.5,215.5,3.1,21.65,917.0,858.18,644.99
2018,5,8,13,0,683.0,264.0,3.2,22.3,888.0,818.43,615.48
2018,5,8,13,15,798.0,186.0,3.35,22.65,901.5,814.45,615.23
2018,5,8,13,30,913.0,108.0,3.5,23.0,915.0,803.03,607.77
2018,5,8,13,45,892.0,115.5,3.7,23.3,885.5,762.9,580.57
2018,5,8,14,0,871.0,123.0,3.9,23.6,856.0,722.01,552.63
2018,5,8,14,15,879.5,112.0,4.05,23.4,828.5,683.22,525.34
2018,5,8,14,30,888.0,101.0,4.2,23.2,801.0,642.03,495.35
2018,5,8,14,45,878.5,99.0,4.35,23.0,763.5,596.38,460.84
2018,5,8,15,0,869.0,97.0,4.5,22.8,726.0,550.06,425.04
2018,5,8,15,15,855.5,95.0,4.5,22.8,683.5,501.33,385.66
2018,5,8,15,30,842.0,93.0,4.5,22.8,641.0,452.71,345.37
2018,5,8,15,45,823.5,90.5,4.55,21.9,593.5,398.0,300.71
2018,5,8,16,0,805.0,88.0,4.6,21.0,546.0,348.2,258.51
2018,5,8,16,15,779.5,85.5,4.4,20.5,496.0,297.65,214.45
2018,5,8,16,30,754.0,83.0,4.2,20.0,446.0,249.3,172.02
2018,5,8,16,45,719.5,79.5,4.05,19.5,394.0,200.76,130.5
2018,5,8,17,0,685.0,76.0,3.9,19.0,342.0,152.35,91.03
2018,5,8,17,15,638.0,71.5,3.65,18.45,291.0,108.71,59.73
2018,5,8,17,30,591.0,67.0,3.4,17.9,240.0,70.05,38.55
2018,5,8,17,45,522.5,60.5,3.2,17.35,191.0,41.7,31.23
2018,5,8,18,0,454.0,54.0,3.0,16.8,142.0,39.32,28.94
2018,5,8,18,15,355.0,44.0,2.8,16.3,100.5,33.49,23.37
2018,5,8,18,30,256.0,34.0,2.6,15.8,59.0,26.37,15.79
2018,5,8,18,45,146.5,21.0,2.4,15.3,33.5,16.65,0.0
2018,5,8,19,0,37.0,8.0,2.2,14.8,8.0,7.86,0.0
2018,5,8,19,15,18.5,4.0,2.1,14.5,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.95,10.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,134.0,15.0,2.3,11.25,24.5,51.04,0.0
2018,5,9,5,30,253.0,28.0,2.6,11.8,47.0,126.45,73.89
2018,5,9,5,45,368.5,37.0,2.9,12.35,88.5,194.17,147.92
2018,5,9,6,0,484.0,46.0,3.2,12.9,130.0,269.78,215.21
2018,5,9,6,15,454.0,60.5,3.25,13.4,160.0,294.96,240.79
2018,5,9,6,30,424.0,75.0,3.3,13.9,190.0,313.87,259.26
2018,5,9,6,45,375.0,101.0,3.4,14.4,218.5,335.23,277.66
2018,5,9,7,0,326.0,127.0,3.5,14.9,247.0,342.64,283.47
2018,5,9,7,15,338.5,145.5,3.55,15.4,286.5,383.76,316.27
2018,5,9,7,30,351.0,164.0,3.6,15.9,326.0,425.07,348.23
2018,5,9,7,45,461.5,153.5,3.65,16.4,392.5,512.98,417.81
2018,5,9,8,0,572.0,143.0,3.7,16.9,459.0,603.36,487.35
2018,5,9,8,15,601.5,152.5,3.75,17.3,510.5,654.7,524.4
2018,5,9,8,30,631.0,162.0,3.8,17.7,562.0,706.14,560.98
2018,5,9,8,45,753.5,131.0,3.9,18.15,642.0,787.91,618.71
2018,5,9,9,0,876.0,100.0,4.0,18.6,722.0,872.07,676.3
2018,5,9,9,15,897.5,98.0,4.05,18.9,765.5,906.79,698.15
2018,5,9,9,30,919.0,96.0,4.1,19.2,809.0,939.68,718.93
2018,5,9,9,45,926.5,97.0,4.2,19.55,842.0,960.82,731.65
2018,5,9,10,0,934.0,98.0,4.3,19.9,875.0,979.2,742.59
2018,5,9,10,15,940.0,98.5,4.3,20.15,902.0,992.76,750.03
2018,5,9,10,30,946.0,99.0,4.3,20.4,929.0,1003.32,755.54
2018,5,9,10,45,950.5,100.0,4.35,20.65,949.5,1009.9,758.77
2018,5,9,11,0,955.0,101.0,4.4,20.9,970.0,1013.32,760.01
2018,5,9,11,15,957.0,101.5,4.4,21.05,982.5,1010.69,757.31
2018,5,9,11,30,959.0,102.0,4.4,21.2,995.0,1004.91,752.66
2018,5,9,11,45,959.5,102.5,4.4,21.35,999.5,994.6,745.09
2018,5,9,12,0,960.0,103.0,4.4,21.5,1004.0,981.24,735.59
2018,5,9,12,15,955.0,105.5,4.35,21.55,999.5,961.91,722.17
2018,5,9,12,30,950.0,108.0,4.3,21.6,995.0,939.84,707.0
2018,5,9,12,45,942.5,111.0,4.25,21.7,982.5,913.51,688.83
2018,5,9,13,0,935.0,114.0,4.2,21.8,970.0,884.84,669.09
2018,5,9,13,15,931.5,112.5,4.2,21.8,951.5,852.95,647.6
2018,5,9,13,30,928.0,111.0,4.2,21.8,933.0,818.85,624.49
2018,5,9,13,45,923.0,109.5,4.2,21.8,907.5,781.6,599.02
2018,5,9,14,0,918.0,108.0,4.2,21.8,882.0,742.54,572.1
2018,5,9,14,15,910.0,107.0,4.25,21.65,850.0,700.33,542.11
2018,5,9,14,30,902.0,106.0,4.3,21.5,818.0,656.89,509.62
2018,5,9,14,45,892.0,103.5,4.35,21.4,779.5,609.91,473.66
2018,5,9,15,0,882.0,101.0,4.4,21.3,741.0,562.29,436.35
2018,5,9,15,15,868.5,98.5,4.4,21.3,697.5,512.53,396.11
2018,5,9,15,30,855.0,96.0,4.4,21.3,654.0,462.86,354.93
2018,5,9,15,45,836.5,94.0,4.45,20.6,606.5,408.02,309.78
2018,5,9,16,0,818.0,92.0,4.5,19.9,559.0,358.03,267.12
2018,5,9,16,15,792.5,89.0,4.5,19.4,508.0,306.39,222.22
2018,5,9,16,30,767.0,86.0,4.5,18.9,457.0,256.95,178.8
2018,5,9,16,45,733.5,82.5,4.45,18.35,405.0,207.93,136.6
2018,5,9,17,0,700.0,79.0,4.4,17.8,353.0,158.78,96.16
2018,5,9,17,15,654.0,74.0,4.2,17.15,300.5,113.99,63.55
2018,5,9,17,30,608.0,69.0,4.0,16.5,248.0,74.1,41.01
2018,5,9,17,45,539.5,62.0,3.8,15.9,198.0,42.85,32.44
2018,5,9,18,0,471.0,55.0,3.6,15.3,148.0,40.06,29.8
2018,5,9,18,15,367.0,45.5,3.35,14.65,105.0,34.75,24.68
2018,5,9,18,30,263.0,36.0,3.1,14.0,62.0,27.97,17.43
2018,5,9,18,45,148.5,22.0,2.85,13.4,35.0,17.44,0.0
2018,5,9,19,0,34.0,8.0,2.6,12.8,8.0,7.86,0.0
2018,5,9,19,15,17.0,4.0,2.6,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,2.2,10.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,5,10,5,15,66.5,16.0,2.4,10.9,21.0,33.9,0.0
2018,5,10,5,30,120.0,28.0,2.5,11.3,38.0,85.48,51.63
2018,5,10,5,45,172.5,43.5,2.55,11.75,68.5,129.44,98.87
2018,5,10,6,0,225.0,59.0,2.6,12.2,99.0,176.39,141.12
2018,5,10,6,15,246.5,75.0,2.65,12.65,132.0,207.0,169.31
2018,5,10,6,30,268.0,91.0,2.7,13.1,165.0,246.35,203.76
2018,5,10,6,45,305.0,107.0,2.75,13.6,207.5,304.06,252.15
2018,5,10,7,0,342.0,123.0,2.8,14.1,250.0,356.59,295.14
2018,5,10,7,15,481.5,120.0,2.85,14.7,328.0,455.34,375.21
2018,5,10,7,30,621.0,117.0,2.9,15.3,406.0,568.87,463.92
2018,5,10,7,45,704.0,109.0,2.9,15.95,471.5,641.8,518.42
2018,5,10,8,0,787.0,101.0,2.9,16.6,537.0,716.3,570.82
2018,5,10,8,15,806.0,104.5,3.0,17.15,585.0,759.95,599.73
2018,5,10,8,30,825.0,108.0,3.1,17.7,633.0,802.59,627.7
2018,5,10,8,45,838.5,111.0,3.15,18.3,676.5,838.79,650.31
2018,5,10,9,0,852.0,114.0,3.2,18.9,720.0,873.22,671.45
2018,5,10,9,15,798.5,146.0,3.3,19.3,738.5,877.6,672.36
2018,5,10,9,30,745.0,178.0,3.4,19.7,757.0,880.27,672.46
2018,5,10,9,45,679.0,222.0,3.45,20.15,767.0,875.72,667.26
2018,5,10,10,0,613.0,266.0,3.5,20.6,777.0,865.51,656.48
2018,5,10,10,15,590.5,289.5,3.5,20.85,794.5,870.13,657.36
2018,5,10,10,30,568.0,313.0,3.5,21.1,812.0,873.8,657.5
2018,5,10,10,45,570.5,321.5,3.5,21.35,832.0,883.33,662.63
2018,5,10,11,0,573.0,330.0,3.5,21.6,852.0,890.7,666.29
2018,5,10,11,15,601.5,320.5,3.5,21.75,875.0,902.44,674.23
2018,5,10,11,30,630.0,311.0,3.5,21.9,898.0,911.69,680.45
2018,5,10,11,45,654.0,298.5,3.45,22.05,910.5,911.58,680.11
2018,5,10,12,0,678.0,286.0,3.4,22.2,923.0,908.86,678.09
2018,5,10,12,15,677.0,283.5,3.45,22.25,918.0,890.57,665.77
2018,5,10,12,30,676.0,281.0,3.5,22.3,913.0,870.32,652.18
2018,5,10,12,45,648.5,291.5,3.55,22.35,892.5,837.84,629.36
2018,5,10,13,0,621.0,302.0,3.6,22.4,872.0,804.79,606.04
2018,5,10,13,15,696.0,253.0,3.7,22.2,880.0,798.16,604.74
2018,5,10,13,30,771.0,204.0,3.8,22.0,888.0,785.63,598.85
2018,5,10,13,45,787.0,188.5,3.9,21.8,869.5,755.72,578.73
2018,5,10,14,0,803.0,173.0,4.0,21.6,851.0,722.42,555.82
2018,5,10,14,15,822.0,154.0,4.05,21.4,826.0,685.09,529.37
2018,5,10,14,30,841.0,135.0,4.1,21.2,801.0,644.8,500.02
2018,5,10,14,45,848.5,123.5,4.15,21.0,768.0,601.79,467.54
2018,5,10,15,0,856.0,112.0,4.2,20.8,735.0,559.99,434.9
2018,5,10,15,15,841.5,110.0,4.2,20.8,692.0,507.93,393.09
2018,5,10,15,30,827.0,108.0,4.2,20.8,649.0,459.28,352.81
2018,5,10,15,45,808.0,105.0,4.15,20.2,601.5,408.46,310.63
2018,5,10,16,0,789.0,102.0,4.1,19.6,554.0,358.8,268.3
2018,5,10,16,15,764.0,98.0,4.05,19.1,503.5,307.85,224.23
2018,5,10,16,30,739.0,94.0,4.0,18.6,453.0,255.7,178.91
2018,5,10,16,45,705.5,89.5,3.95,18.1,401.0,206.97,137.08
2018,5,10,17,0,672.0,85.0,3.9,17.6,349.0,161.61,99.72
2018,5,10,17,15,622.5,80.5,3.8,16.95,297.5,118.28,68.17
2018,5,10,17,30,573.0,76.0,3.7,16.3,246.0,80.25,46.46
2018,5,10,17,45,501.5,68.5,3.65,15.6,196.5,48.37,37.37
2018,5,10,18,0,430.0,61.0,3.6,14.9,147.0,45.48,34.64
2018,5,10,18,15,328.5,50.5,3.45,14.3,105.0,38.25,27.8
2018,5,10,18,30,227.0,40.0,3.3,13.7,63.0,31.24,20.34
2018,5,10,18,45,127.5,24.5,3.2,13.15,36.0,19.52,0.0
2018,5,10,19,0,28.0,9.0,3.1,12.6,9.0,8.85,0.0
2018,5,10,19,15,14.0,4.5,3.1,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,1.45,9.7,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,1.5,9.8,4.0,0.0,0.0
2018,5,11,5,15,105.0,16.5,1.8,10.4,24.0,45.15,0.0
2018,5,11,5,30,186.0,29.0,2.1,11.0,44.0,108.99,69.12
2018,5,11,5,45,256.5,41.5,2.4,11.65,78.5,158.19,121.54
2018,5,11,6,0,327.0,54.0,2.7,12.3,113.0,213.26,171.05
2018,5,11,6,15,376.5,66.5,2.9,12.95,155.0,265.18,217.25
2018,5,11,6,30,426.0,79.0,3.1,13.6,197.0,321.36,265.82
2018,5,11,6,45,457.0,92.0,3.35,14.3,242.0,371.72,308.19
2018,5,11,7,0,488.0,105.0,3.6,15.0,287.0,424.01,350.82
2018,5,11,7,15,545.5,110.5,3.65,15.6,342.5,490.28,403.43
2018,5,11,7,30,603.0,116.0,3.7,16.2,398.0,556.63,454.68
2018,5,11,7,45,601.5,130.0,3.8,16.8,438.0,592.95,480.81
2018,5,11,8,0,600.0,144.0,3.9,17.4,478.0,627.56,505.12
2018,5,11,8,15,599.0,161.0,3.95,18.0,519.0,663.99,530.02
2018,5,11,8,30,598.0,178.0,4.0,18.6,560.0,698.5,552.97
2018,5,11,8,45,604.0,192.5,4.05,19.25,601.0,734.27,576.5
2018,5,11,9,0,610.0,207.0,4.1,19.9,642.0,768.34,598.41
2018,5,11,9,15,611.5,223.0,4.2,20.4,679.5,798.13,617.38
2018,5,11,9,30,613.0,239.0,4.3,20.9,717.0,825.77,634.66
2018,5,11,9,45,749.0,185.0,4.4,21.45,793.5,902.25,687.51
2018,5,11,10,0,885.0,131.0,4.5,22.0,870.0,970.9,732.45
2018,5,11,10,15,914.0,121.0,4.55,22.35,905.5,994.51,746.45
2018,5,11,10,30,943.0,111.0,4.6,22.7,941.0,1015.67,759.12
2018,5,11,10,45,950.0,110.5,4.65,23.1,962.5,1022.95,762.38
2018,5,11,11,0,957.0,110.0,4.7,23.5,984.0,1027.11,763.75
2018,5,11,11,15,961.0,109.0,4.75,23.7,996.5,1024.76,761.52
2018,5,11,11,30,965.0,108.0,4.8,23.9,1009.0,1019.26,757.34
2018,5,11,11,45,967.5,107.5,4.8,24.15,1014.5,1009.71,750.01
2018,5,11,12,0,970.0,107.0,4.8,24.4,1020.0,997.07,740.75
2018,5,11,12,15,968.0,107.5,4.8,24.6,1016.5,978.3,727.63
2018,5,11,12,30,966.0,108.0,4.8,24.8,1013.0,956.7,712.72
2018,5,11,12,45,962.0,109.0,4.8,24.95,1001.5,931.12,695.31
2018,5,11,13,0,958.0,110.0,4.8,25.1,990.0,903.01,676.21
2018,5,11,13,15,955.0,108.5,4.8,25.2,971.5,870.95,654.51
2018,5,11,13,30,952.0,107.0,4.8,25.3,953.0,836.61,631.18
2018,5,11,13,45,947.5,105.5,4.8,25.4,927.5,799.01,605.48
2018,5,11,14,0,943.0,104.0,4.8,25.5,902.0,759.52,578.3
2018,5,11,14,15,935.5,102.5,4.85,25.5,869.5,716.32,548.09
2018,5,11,14,30,928.0,101.0,4.9,25.5,837.0,671.81,514.94
2018,5,11,14,45,918.5,99.0,5.0,25.55,798.5,624.58,479.08
2018,5,11,15,0,909.0,97.0,5.1,25.6,760.0,576.61,441.73
2018,5,11,15,15,896.0,95.0,5.1,25.6,716.0,526.41,401.57
2018,5,11,15,30,883.0,93.0,5.1,25.6,672.0,476.21,360.41
2018,5,11,15,45,868.0,90.0,5.05,25.3,625.0,424.56,317.5
2018,5,11,16,0,853.0,87.0,5.0,25.0,578.0,369.41,270.94
2018,5,11,16,15,834.5,83.5,4.8,24.65,528.0,317.69,226.15
2018,5,11,16,30,816.0,80.0,4.6,24.3,478.0,267.44,182.24
2018,5,11,16,45,789.0,75.5,4.4,23.95,425.0,216.31,138.46
2018,5,11,17,0,762.0,71.0,4.2,23.6,372.0,167.88,98.68
2018,5,11,17,15,722.5,66.0,3.9,22.85,318.5,120.68,64.28
2018,5,11,17,30,683.0,61.0,3.6,22.1,265.0,77.77,39.62
2018,5,11,17,45,624.5,55.0,3.25,21.3,214.0,36.73,26.39
2018,5,11,18,0,566.0,49.0,2.9,20.5,163.0,34.42,24.29
2018,5,11,18,15,469.5,41.0,2.75,19.7,117.5,30.18,20.29
2018,5,11,18,30,373.0,33.0,2.6,18.9,72.0,25.73,15.5
2018,5,11,18,45,226.5,21.5,2.5,18.15,41.5,17.38,0.0
2018,5,11,19,0,80.0,10.0,2.4,17.4,11.0,9.83,0.0
2018,5,11,19,15,40.0,5.0,2.35,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,2.5,1.3,10.7,2.5,0.0,0.0
2018,5,12,5,0,33.0,5.0,1.3,10.9,5.0,4.91,0.0
2018,5,12,5,15,160.5,17.5,1.3,11.9,29.5,61.77,0.0
2018,5,12,5,30,288.0,30.0,1.3,12.9,54.0,144.12,93.83
2018,5,12,5,45,397.0,38.5,1.35,13.9,96.5,208.94,159.25
2018,5,12,6,0,506.0,47.0,1.4,14.9,139.0,283.34,223.76
2018,5,12,6,15,573.5,53.5,1.55,15.7,189.0,345.84,277.94
2018,5,12,6,30,641.0,60.0,1.7,16.5,239.0,413.91,334.83
2018,5,12,6,45,686.0,64.5,1.85,17.25,291.5,469.89,380.5
2018,5,12,7,0,731.0,69.0,2.0,18.0,344.0,531.27,428.62
2018,5,12,7,15,763.5,72.5,2.1,18.7,397.0,585.82,469.76
2018,5,12,7,30,796.0,76.0,2.2,19.4,450.0,641.4,510.04
2018,5,12,7,45,820.0,79.0,2.25,20.15,501.5,691.0,543.02
2018,5,12,8,0,844.0,82.0,2.3,20.9,553.0,735.8,571.81
2018,5,12,8,15,862.0,84.5,2.3,21.45,602.0,779.31,599.22
2018,5,12,8,30,880.0,87.0,2.3,22.0,651.0,821.69,625.32
2018,5,12,8,45,893.5,89.5,2.3,22.55,696.0,858.9,647.44
2018,5,12,9,0,907.0,92.0,2.3,23.1,741.0,894.24,668.02
2018,5,12,9,15,913.0,95.5,2.3,23.45,779.0,921.91,683.79
2018,5,12,9,30,919.0,99.0,2.3,23.8,817.0,947.0,697.82
2018,5,12,9,45,920.5,103.5,2.35,24.15,848.5,966.28,708.54
2018,5,12,10,0,922.0,108.0,2.4,24.5,880.0,982.59,717.41
2018,5,12,10,15,928.0,109.5,2.45,24.75,907.5,996.97,725.42
2018,5,12,10,30,934.0,111.0,2.5,25.0,935.0,1008.37,731.6
2018,5,12,10,45,937.0,112.0,2.6,25.2,954.0,1013.35,734.42
2018,5,12,11,0,940.0,113.0,2.7,25.4,973.0,1015.24,735.41
2018,5,12,11,15,941.5,114.0,2.8,25.55,985.0,1012.58,733.74
2018,5,12,11,30,943.0,115.0,2.9,25.7,997.0,1006.83,730.19
2018,5,12,11,45,942.5,115.5,3.0,25.85,1000.5,995.65,723.23
2018,5,12,12,0,942.0,116.0,3.1,26.0,1004.0,981.53,714.43
2018,5,12,12,15,936.0,119.0,3.2,26.05,999.0,961.98,702.41
2018,5,12,12,30,930.0,122.0,3.3,26.1,994.0,939.81,688.68
2018,5,12,12,45,920.5,125.5,3.4,26.1,980.5,912.62,671.69
2018,5,12,13,0,911.0,129.0,3.5,26.1,967.0,883.25,653.16
2018,5,12,13,15,905.5,128.5,3.6,26.05,948.0,851.37,632.92
2018,5,12,13,30,900.0,128.0,3.7,26.0,929.0,817.48,611.12
2018,5,12,13,45,893.0,127.5,3.85,25.9,903.5,780.63,587.37
2018,5,12,14,0,886.0,127.0,4.0,25.8,878.0,742.17,562.19
2018,5,12,14,15,876.0,125.0,4.05,25.55,844.5,698.95,531.83
2018,5,12,14,30,866.0,123.0,4.1,25.3,811.0,654.74,499.7
2018,5,12,14,45,853.0,122.0,4.15,25.05,773.0,606.23,463.67
2018,5,12,15,0,840.0,121.0,4.2,24.8,735.0,559.75,428.14
2018,5,12,15,15,825.5,118.0,4.2,24.8,692.0,510.67,389.27
2018,5,12,15,30,811.0,115.0,4.2,24.8,649.0,461.9,349.7
2018,5,12,15,45,790.0,112.0,4.25,23.95,601.0,411.08,308.77
2018,5,12,16,0,769.0,109.0,4.3,23.1,553.0,361.64,267.78
2018,5,12,16,15,742.5,105.0,4.2,22.5,502.5,307.82,222.34
2018,5,12,16,30,716.0,101.0,4.1,21.9,452.0,259.49,180.83
2018,5,12,16,45,682.5,96.0,4.05,21.3,400.5,211.43,140.17
2018,5,12,17,0,649.0,91.0,4.0,20.7,349.0,166.75,103.72
2018,5,12,17,15,603.5,84.5,3.75,19.95,297.5,123.13,71.69
2018,5,12,17,30,558.0,78.0,3.5,19.2,246.0,84.37,48.54
2018,5,12,17,45,493.0,70.0,3.25,18.5,197.5,49.31,37.77
2018,5,12,18,0,428.0,62.0,3.0,17.8,149.0,46.0,34.72
2018,5,12,18,15,333.5,50.0,2.65,17.0,106.5,37.67,27.06
2018,5,12,18,30,239.0,38.0,2.3,16.2,64.0,29.38,18.88
2018,5,12,18,45,138.0,23.0,2.0,15.4,36.5,18.1,0.42
2018,5,12,19,0,37.0,8.0,1.7,14.6,9.0,7.86,0.0
2018,5,12,19,15,18.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.6,11.7,4.0,3.93,0.0
2018,5,13,5,15,84.5,19.5,2.75,12.0,26.5,42.81,0.0
2018,5,13,5,30,158.0,35.0,2.9,12.3,49.0,109.79,73.35
2018,5,13,5,45,255.5,48.5,3.0,12.6,88.0,167.58,129.45
2018,5,13,6,0,353.0,62.0,3.1,12.9,127.0,235.36,189.13
2018,5,13,6,15,383.0,75.0,3.1,13.25,165.5,279.92,229.36
2018,5,13,6,30,413.0,88.0,3.1,13.6,204.0,326.93,270.32
2018,5,13,6,45,442.5,101.0,3.05,13.9,248.0,375.81,311.43
2018,5,13,7,0,472.0,114.0,3.0,14.2,292.0,426.52,352.67
2018,5,13,7,15,488.5,128.0,2.95,14.7,336.0,471.56,387.72
2018,5,13,7,30,505.0,142.0,2.9,15.2,380.0,516.85,421.88
2018,5,13,7,45,569.0,142.5,2.85,15.7,439.0,585.11,473.48
2018,5,13,8,0,633.0,143.0,2.8,16.2,498.0,653.39,523.58
2018,5,13,8,15,702.0,134.0,2.8,16.8,559.0,717.54,568.72
2018,5,13,8,30,771.0,125.0,2.8,17.4,620.0,780.92,611.21
2018,5,13,8,45,788.5,127.0,2.75,17.95,663.5,817.88,633.81
2018,5,13,9,0,806.0,129.0,2.7,18.5,707.0,853.4,655.22
2018,5,13,9,15,827.0,127.0,2.7,19.0,748.0,886.03,674.82
2018,5,13,9,30,848.0,125.0,2.7,19.5,789.0,916.92,693.04
2018,5,13,9,45,868.5,120.0,2.75,20.0,825.0,936.94,704.21
2018,5,13,10,0,889.0,115.0,2.8,20.5,861.0,960.24,717.68
2018,5,13,10,15,895.5,116.0,2.85,20.9,887.5,974.19,725.16
2018,5,13,10,30,902.0,117.0,2.9,21.3,914.0,985.3,730.9
2018,5,13,10,45,906.5,118.0,3.0,21.7,934.0,991.58,733.98
2018,5,13,11,0,911.0,119.0,3.1,22.1,954.0,994.86,735.22
2018,5,13,11,15,913.5,119.5,3.2,22.35,966.0,992.71,733.42
2018,5,13,11,30,916.0,120.0,3.3,22.6,978.0,987.56,729.77
2018,5,13,11,45,916.5,120.5,3.35,22.85,982.5,977.57,722.65
2018,5,13,12,0,917.0,121.0,3.4,23.1,987.0,964.69,713.74
2018,5,13,12,15,908.5,126.0,3.5,23.2,982.0,945.2,701.26
2018,5,13,12,30,900.0,131.0,3.6,23.3,977.0,923.22,687.13
2018,5,13,12,45,886.0,138.0,3.7,23.35,963.0,896.08,669.6
2018,5,13,13,0,872.0,145.0,3.8,23.4,949.0,867.01,650.69
2018,5,13,13,15,867.5,144.5,3.85,23.3,931.0,836.98,631.12
2018,5,13,13,30,863.0,144.0,3.9,23.2,913.0,804.97,610.07
2018,5,13,13,45,855.5,143.0,3.95,23.1,887.5,768.47,585.69
2018,5,13,14,0,848.0,142.0,4.0,23.0,862.0,729.42,559.07
2018,5,13,14,15,839.5,139.5,4.0,22.8,830.5,687.67,528.83
2018,5,13,14,30,831.0,137.0,4.0,22.6,799.0,644.94,497.24
2018,5,13,14,45,820.0,134.0,4.05,22.35,761.5,599.53,463.14
2018,5,13,15,0,809.0,131.0,4.1,22.1,724.0,553.74,427.88
2018,5,13,15,15,794.0,128.0,4.1,22.1,681.5,505.82,389.61
2018,5,13,15,30,779.0,125.0,4.1,22.1,639.0,458.3,350.75
2018,5,13,15,45,761.5,120.5,4.05,21.35,593.0,409.06,310.56
2018,5,13,16,0,744.0,116.0,4.0,20.6,547.0,357.46,267.53
2018,5,13,16,15,723.0,110.5,3.9,20.1,498.5,308.39,225.37
2018,5,13,16,30,702.0,105.0,3.8,19.6,450.0,261.11,184.26
2018,5,13,16,45,671.5,99.0,3.75,19.1,399.5,213.47,143.52
2018,5,13,17,0,641.0,93.0,3.7,18.6,349.0,168.91,106.68
2018,5,13,17,15,597.0,86.0,3.6,17.95,298.0,125.35,74.17
2018,5,13,17,30,553.0,79.0,3.5,17.3,247.0,86.49,50.29
2018,5,13,17,45,491.0,70.5,3.35,16.6,199.0,51.04,39.6
2018,5,13,18,0,429.0,62.0,3.2,15.9,151.0,45.79,34.83
2018,5,13,18,15,337.5,51.0,3.0,15.3,109.0,38.39,27.92
2018,5,13,18,30,246.0,40.0,2.8,14.7,67.0,30.97,20.46
2018,5,13,18,45,142.5,25.0,2.6,14.1,39.0,19.73,2.75
2018,5,13,19,0,39.0,10.0,2.4,13.5,11.0,9.83,0.0
2018,5,13,19,15,19.5,5.0,2.35,13.15,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
