Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,1.0,1.95,9.9,1.0,0.0,0.0
2018,5,14,5,0,0.0,2.0,1.9,9.9,2.0,1.97,0.0
2018,5,14,5,15,0.0,9.0,2.0,10.2,9.0,8.68,0.0
2018,5,14,5,30,0.0,16.0,2.1,10.5,16.0,15.44,6.19
2018,5,14,5,45,0.0,28.0,2.15,10.75,28.0,27.03,17.09
2018,5,14,6,0,0.0,40.0,2.2,11.0,40.0,38.64,27.43
2018,5,14,6,15,0.0,56.5,2.15,11.5,56.5,55.21,41.86
2018,5,14,6,30,0.0,73.0,2.1,12.0,73.0,71.9,56.18
2018,5,14,6,45,2.5,97.5,2.1,12.5,98.5,98.56,78.69
2018,5,14,7,0,5.0,122.0,2.1,13.0,124.0,125.31,100.85
2018,5,14,7,15,11.0,144.5,2.1,13.55,149.5,152.22,122.78
2018,5,14,7,30,17.0,167.0,2.1,14.1,175.0,179.47,144.6
2018,5,14,7,45,28.0,193.5,2.1,14.65,208.5,222.32,178.74
2018,5,14,8,0,39.0,220.0,2.1,15.2,242.0,259.18,207.4
2018,5,14,8,15,48.5,245.5,2.1,15.75,275.0,294.19,234.04
2018,5,14,8,30,58.0,271.0,2.1,16.3,308.0,329.47,260.44
2018,5,14,8,45,135.5,284.0,2.15,16.85,379.0,417.69,329.23
2018,5,14,9,0,213.0,297.0,2.2,17.4,450.0,500.73,392.07
2018,5,14,9,15,392.0,268.5,2.3,17.9,569.0,650.19,504.78
2018,5,14,9,30,571.0,240.0,2.4,18.4,688.0,791.02,606.61
2018,5,14,9,45,700.5,194.0,2.5,18.9,766.5,869.88,660.5
2018,5,14,10,0,830.0,148.0,2.6,19.4,845.0,946.15,710.08
2018,5,14,10,15,845.0,145.0,2.7,19.75,874.0,963.01,719.65
2018,5,14,10,30,860.0,142.0,2.8,20.1,903.0,972.02,724.61
2018,5,14,10,45,865.5,142.5,2.9,20.5,922.5,978.39,727.84
2018,5,14,11,0,871.0,143.0,3.0,20.9,942.0,981.92,729.28
2018,5,14,11,15,874.0,143.5,3.1,21.1,954.5,980.18,727.91
2018,5,14,11,30,877.0,144.0,3.2,21.3,967.0,975.57,724.76
2018,5,14,11,45,879.0,144.0,3.3,21.55,972.0,966.68,718.71
2018,5,14,12,0,881.0,144.0,3.4,21.8,977.0,955.01,710.9
2018,5,14,12,15,880.0,144.5,3.5,21.85,974.5,938.37,700.36
2018,5,14,12,30,879.0,145.0,3.6,21.9,972.0,919.16,688.11
2018,5,14,12,45,875.0,145.5,3.7,21.95,961.0,894.88,672.4
2018,5,14,13,0,871.0,146.0,3.8,22.0,950.0,868.35,655.11
2018,5,14,13,15,867.5,144.0,3.85,21.9,932.0,837.79,635.06
2018,5,14,13,30,864.0,142.0,3.9,21.8,914.0,805.23,613.5
2018,5,14,13,45,858.5,140.5,3.95,21.65,889.5,769.77,589.85
2018,5,14,14,0,853.0,139.0,4.0,21.5,865.0,732.71,564.77
2018,5,14,14,15,845.5,136.0,4.0,21.25,833.5,689.87,533.75
2018,5,14,14,30,838.0,133.0,4.0,21.0,802.0,647.13,502.09
2018,5,14,14,45,828.0,130.5,4.0,20.75,765.5,602.51,468.25
2018,5,14,15,0,818.0,128.0,4.0,20.5,729.0,557.42,433.22
2018,5,14,15,15,803.0,125.5,4.0,20.5,686.5,509.58,394.81
2018,5,14,15,30,788.0,123.0,4.0,20.5,644.0,462.12,355.79
2018,5,14,15,45,770.0,118.5,3.95,19.8,597.5,412.27,314.87
2018,5,14,16,0,752.0,114.0,3.9,19.1,551.0,360.19,271.2
2018,5,14,16,15,729.5,109.5,3.85,18.55,502.5,311.15,228.93
2018,5,14,16,30,707.0,105.0,3.8,18.0,454.0,264.04,187.79
2018,5,14,16,45,675.0,99.5,3.75,17.5,403.0,216.25,146.69
2018,5,14,17,0,643.0,94.0,3.7,17.0,352.0,171.7,109.59
2018,5,14,17,15,598.0,87.5,3.6,16.35,301.0,128.31,76.89
2018,5,14,17,30,553.0,81.0,3.5,15.7,250.0,89.73,52.82
2018,5,14,17,45,490.5,72.5,3.45,15.05,201.5,54.18,42.64
2018,5,14,18,0,428.0,64.0,3.4,14.4,153.0,47.48,36.57
2018,5,14,18,15,335.5,53.0,3.25,13.85,111.0,39.92,29.47
2018,5,14,18,30,243.0,42.0,3.1,13.3,69.0,32.56,22.04
2018,5,14,18,45,143.0,26.5,2.95,12.7,40.5,20.94,4.83
2018,5,14,19,0,43.0,11.0,2.8,12.1,12.0,10.81,0.0
2018,5,14,19,15,21.5,5.5,2.75,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.7,1.0,0.98,0.0
2018,5,15,5,15,10.0,7.0,1.6,10.15,8.0,10.3,0.0
2018,5,15,5,30,20.0,13.0,1.8,10.6,15.0,21.13,10.45
2018,5,15,5,45,16.5,20.0,1.95,11.05,22.0,25.72,15.86
2018,5,15,6,0,13.0,27.0,2.1,11.5,29.0,31.83,21.58
2018,5,15,6,15,6.5,38.5,2.1,12.0,39.5,40.26,29.05
2018,5,15,6,30,0.0,50.0,2.1,12.5,50.0,48.3,35.94
2018,5,15,6,45,1.5,78.0,2.05,12.95,78.5,77.09,60.4
2018,5,15,7,0,3.0,106.0,2.0,13.4,107.0,106.8,85.18
2018,5,15,7,15,13.5,138.5,1.95,13.9,144.5,147.3,118.63
2018,5,15,7,30,24.0,171.0,1.9,14.4,182.0,188.57,151.97
2018,5,15,7,45,34.0,196.5,1.85,14.85,214.5,230.0,184.75
2018,5,15,8,0,44.0,222.0,1.8,15.3,247.0,265.19,211.92
2018,5,15,8,15,133.5,245.5,1.8,15.85,330.0,370.12,295.29
2018,5,15,8,30,223.0,269.0,1.8,16.4,413.0,471.68,372.92
2018,5,15,8,45,459.0,219.0,1.8,16.9,541.5,639.77,500.98
2018,5,15,9,0,695.0,169.0,1.8,17.4,670.0,805.4,618.8
2018,5,15,9,15,765.0,150.5,1.85,17.9,729.0,857.96,651.21
2018,5,15,9,30,835.0,132.0,1.9,18.4,788.0,914.81,687.1
2018,5,15,9,45,846.5,132.0,2.0,18.9,821.0,936.86,699.82
2018,5,15,10,0,858.0,132.0,2.1,19.4,854.0,951.1,707.76
2018,5,15,10,15,864.0,133.5,2.2,19.85,880.0,964.66,715.51
2018,5,15,10,30,870.0,135.0,2.3,20.3,906.0,975.46,721.51
2018,5,15,10,45,875.5,135.5,2.4,20.7,926.0,981.93,724.9
2018,5,15,11,0,881.0,136.0,2.5,21.1,946.0,985.52,726.53
2018,5,15,11,15,884.5,136.0,2.6,21.4,958.0,983.8,725.06
2018,5,15,11,30,888.0,136.0,2.7,21.7,970.0,979.18,721.82
2018,5,15,11,45,889.0,135.5,2.8,22.05,974.0,968.85,714.77
2018,5,15,12,0,890.0,135.0,2.9,22.4,978.0,955.74,705.97
2018,5,15,12,15,888.0,135.5,3.05,22.5,974.5,938.14,695.3
2018,5,15,12,30,886.0,136.0,3.2,22.6,971.0,917.99,682.88
2018,5,15,12,45,882.0,136.5,3.3,22.7,960.0,893.65,667.23
2018,5,15,13,0,878.0,137.0,3.4,22.8,949.0,867.04,650.0
2018,5,15,13,15,874.0,136.0,3.45,22.7,931.0,836.9,630.46
2018,5,15,13,30,870.0,135.0,3.5,22.6,913.0,804.76,609.42
2018,5,15,13,45,863.5,133.5,3.6,22.5,888.0,768.43,585.49
2018,5,15,14,0,857.0,132.0,3.7,22.4,863.0,730.56,560.21
2018,5,15,14,15,848.5,131.0,3.75,22.1,832.0,690.43,531.76
2018,5,15,14,30,840.0,130.0,3.8,21.8,801.0,647.1,500.1
2018,5,15,14,45,829.0,127.5,3.85,21.45,764.0,601.86,466.31
2018,5,15,15,0,818.0,125.0,3.9,21.1,727.0,556.23,431.3
2018,5,15,15,15,804.0,122.0,3.9,21.1,685.0,508.46,393.1
2018,5,15,15,30,790.0,119.0,3.9,21.1,643.0,461.0,354.2
2018,5,15,15,45,770.0,116.0,4.0,20.05,596.5,411.62,314.34
2018,5,15,16,0,750.0,113.0,4.1,19.0,550.0,363.53,274.29
2018,5,15,16,15,724.5,109.0,4.05,18.45,501.0,310.84,229.22
2018,5,15,16,30,699.0,105.0,4.0,17.9,452.0,263.64,188.09
2018,5,15,16,45,666.5,100.0,4.0,17.3,401.5,216.56,147.6
2018,5,15,17,0,634.0,95.0,4.0,16.7,351.0,172.75,111.07
2018,5,15,17,15,591.5,88.0,3.9,16.1,300.5,129.59,78.17
2018,5,15,17,30,549.0,81.0,3.8,15.5,250.0,90.96,53.54
2018,5,15,17,45,489.0,72.0,3.7,14.95,202.0,55.04,43.43
2018,5,15,18,0,429.0,63.0,3.6,14.4,154.0,46.32,35.55
2018,5,15,18,15,324.5,52.0,3.45,14.0,110.0,39.02,28.69
2018,5,15,18,30,220.0,41.0,3.3,13.6,66.0,31.62,21.32
2018,5,15,18,45,130.0,25.5,3.1,13.15,38.5,20.01,5.53
2018,5,15,19,0,40.0,10.0,2.9,12.7,11.0,9.83,0.0
2018,5,15,19,15,20.0,5.0,2.75,12.45,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.5,9.4,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,1.5,9.6,7.0,12.9,0.0
2018,5,16,5,15,84.0,18.5,1.75,10.15,25.5,52.99,0.0
2018,5,16,5,30,143.0,30.0,2.0,10.7,44.0,97.83,68.17
2018,5,16,5,45,116.0,39.5,2.3,11.25,55.0,96.11,73.58
2018,5,16,6,0,89.0,49.0,2.6,11.8,66.0,93.71,73.82
2018,5,16,6,15,83.5,73.0,2.6,12.25,93.0,122.34,99.08
2018,5,16,6,30,78.0,97.0,2.6,12.7,120.0,149.82,122.65
2018,5,16,6,45,148.5,121.0,2.6,13.1,174.5,219.34,181.58
2018,5,16,7,0,219.0,145.0,2.6,13.5,229.0,302.1,249.98
2018,5,16,7,15,298.0,152.0,2.55,13.95,284.0,368.5,303.96
2018,5,16,7,30,377.0,159.0,2.5,14.4,339.0,450.01,368.34
2018,5,16,7,45,326.5,152.5,2.5,14.85,320.5,418.77,341.89
2018,5,16,8,0,276.0,146.0,2.5,15.3,302.0,383.06,312.25
2018,5,16,8,15,161.0,169.5,2.5,15.75,262.5,316.09,255.56
2018,5,16,8,30,46.0,193.0,2.5,16.2,223.0,234.9,186.75
2018,5,16,8,45,107.5,246.5,2.5,16.65,322.5,353.08,280.47
2018,5,16,9,0,169.0,300.0,2.5,17.1,422.0,465.94,366.17
2018,5,16,9,15,168.5,320.0,2.55,17.45,447.0,488.69,381.27
2018,5,16,9,30,168.0,340.0,2.6,17.8,472.0,510.7,396.16
2018,5,16,9,45,123.5,352.5,2.65,18.15,452.0,483.02,372.93
2018,5,16,10,0,79.0,365.0,2.7,18.5,432.0,445.58,342.75
2018,5,16,10,15,144.5,396.5,2.8,18.75,523.0,547.28,419.14
2018,5,16,10,30,210.0,428.0,2.9,19.0,614.0,640.95,487.18
2018,5,16,10,45,162.0,426.5,2.95,19.25,572.0,591.07,448.67
2018,5,16,11,0,114.0,425.0,3.0,19.5,530.0,540.6,410.29
2018,5,16,11,15,235.5,412.5,3.05,19.7,633.0,645.6,489.75
2018,5,16,11,30,357.0,400.0,3.1,19.9,736.0,742.9,560.88
2018,5,16,11,45,511.0,328.0,3.1,20.05,811.5,812.17,612.91
2018,5,16,12,0,665.0,256.0,3.1,20.2,887.0,873.19,658.51
2018,5,16,12,15,716.0,231.5,3.15,20.3,909.0,881.21,663.91
2018,5,16,12,30,767.0,207.0,3.2,20.4,931.0,884.11,666.02
2018,5,16,12,45,817.5,182.0,3.25,20.45,946.0,884.24,666.51
2018,5,16,13,0,868.0,157.0,3.3,20.5,961.0,878.44,663.05
2018,5,16,13,15,866.0,154.5,3.35,20.5,943.5,849.52,643.89
2018,5,16,13,30,864.0,152.0,3.4,20.5,926.0,817.12,622.38
2018,5,16,13,45,860.5,148.0,3.4,20.5,901.0,780.29,597.37
2018,5,16,14,0,857.0,144.0,3.4,20.5,876.0,741.78,570.98
2018,5,16,14,15,844.0,143.5,3.45,20.35,842.5,698.61,539.79
2018,5,16,14,30,831.0,143.0,3.5,20.2,809.0,654.8,507.47
2018,5,16,14,45,829.5,136.0,3.5,20.1,774.5,611.4,474.63
2018,5,16,15,0,828.0,129.0,3.5,20.0,740.0,566.83,440.06
2018,5,16,15,15,802.0,130.0,3.5,20.0,693.5,516.27,399.78
2018,5,16,15,30,776.0,131.0,3.5,20.0,647.0,467.1,359.71
2018,5,16,15,45,740.5,130.0,3.6,19.45,594.0,410.49,314.07
2018,5,16,16,0,705.0,129.0,3.7,18.9,541.0,359.74,271.94
2018,5,16,16,15,714.5,116.5,3.7,18.45,502.5,315.87,233.39
2018,5,16,16,30,724.0,104.0,3.7,18.0,464.0,270.87,193.08
2018,5,16,16,45,695.0,98.0,3.65,17.6,413.0,222.38,151.13
2018,5,16,17,0,666.0,92.0,3.6,17.2,362.0,176.82,112.82
2018,5,16,17,15,625.5,84.5,3.55,16.65,310.5,131.78,78.22
2018,5,16,17,30,585.0,77.0,3.5,16.1,259.0,91.05,51.83
2018,5,16,17,45,527.0,69.5,3.4,15.55,210.5,54.54,36.42
2018,5,16,18,0,469.0,62.0,3.3,15.0,162.0,45.21,34.51
2018,5,16,18,15,380.5,51.5,3.0,14.4,118.5,39.19,28.82
2018,5,16,18,30,292.0,41.0,2.7,13.8,75.0,31.57,21.35
2018,5,16,18,45,180.0,26.5,2.45,13.25,44.5,20.81,6.98
2018,5,16,19,0,68.0,12.0,2.2,12.7,14.0,11.8,0.0
2018,5,16,19,15,34.0,6.0,2.05,12.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,2.5,1.5,1.5,9.85,1.5,0.0,0.0
2018,5,17,5,0,5.0,3.0,1.6,10.1,3.0,4.16,0.0
2018,5,17,5,15,29.5,12.0,1.85,10.6,14.5,24.58,0.0
2018,5,17,5,30,54.0,21.0,2.1,11.1,26.0,47.51,30.97
2018,5,17,5,45,33.0,29.0,2.35,11.6,32.5,45.33,32.16
2018,5,17,6,0,12.0,37.0,2.6,12.1,39.0,41.88,30.09
2018,5,17,6,15,6.0,49.0,2.65,12.65,50.0,50.21,37.47
2018,5,17,6,30,0.0,61.0,2.7,13.2,61.0,59.04,44.99
2018,5,17,6,45,1.0,88.0,2.75,13.75,88.5,87.32,68.83
2018,5,17,7,0,2.0,115.0,2.8,14.3,116.0,115.73,92.34
2018,5,17,7,15,5.5,137.0,2.75,14.85,139.5,140.39,112.36
2018,5,17,7,30,9.0,159.0,2.7,15.4,163.0,165.24,132.17
2018,5,17,7,45,14.5,181.0,2.65,15.95,188.5,191.69,153.01
2018,5,17,8,0,20.0,203.0,2.6,16.5,214.0,218.43,173.72
2018,5,17,8,15,39.0,237.0,2.6,17.0,261.5,277.16,219.83
2018,5,17,8,30,58.0,271.0,2.6,17.5,309.0,329.46,259.84
2018,5,17,8,45,111.5,301.0,2.6,18.0,379.5,416.27,326.48
2018,5,17,9,0,165.0,331.0,2.6,18.5,450.0,496.41,386.18
2018,5,17,9,15,428.5,259.5,2.65,18.95,592.0,674.74,523.01
2018,5,17,9,30,692.0,188.0,2.7,19.4,734.0,849.29,648.5
2018,5,17,9,45,783.0,154.0,2.7,19.85,796.0,903.16,681.69
2018,5,17,10,0,874.0,120.0,2.7,20.3,858.0,955.59,714.35
2018,5,17,10,15,880.5,121.0,2.8,20.65,884.0,969.37,722.03
2018,5,17,10,30,887.0,122.0,2.9,21.0,910.0,980.36,728.3
2018,5,17,10,45,891.5,122.5,2.95,21.4,929.5,986.05,730.6
2018,5,17,11,0,896.0,123.0,3.0,21.8,949.0,988.83,731.12
2018,5,17,11,15,898.0,123.5,3.1,22.0,960.5,986.27,729.22
2018,5,17,11,30,900.0,124.0,3.2,22.2,972.0,980.78,725.51
2018,5,17,11,45,900.5,124.5,3.25,22.45,976.5,970.98,718.54
2018,5,17,12,0,901.0,125.0,3.3,22.7,981.0,958.37,709.81
2018,5,17,12,15,901.0,125.0,3.45,22.8,978.5,942.06,699.79
2018,5,17,12,30,901.0,125.0,3.6,22.9,976.0,923.1,687.96
2018,5,17,12,45,900.0,123.0,3.7,22.95,965.5,898.79,672.31
2018,5,17,13,0,899.0,121.0,3.8,23.0,955.0,872.06,654.97
2018,5,17,13,15,895.5,120.0,3.9,22.9,937.0,841.9,635.54
2018,5,17,13,30,892.0,119.0,4.0,22.8,919.0,809.66,614.51
2018,5,17,13,45,887.0,117.5,4.1,22.75,894.5,773.89,590.68
2018,5,17,14,0,882.0,116.0,4.2,22.7,870.0,736.42,565.4
2018,5,17,14,15,874.5,114.0,4.25,22.45,839.0,695.27,536.79
2018,5,17,14,30,867.0,112.0,4.3,22.2,808.0,652.95,505.6
2018,5,17,14,45,857.5,109.5,4.35,21.9,771.0,608.02,471.81
2018,5,17,15,0,848.0,107.0,4.4,21.6,734.0,562.47,436.72
2018,5,17,15,15,834.5,105.0,4.4,21.6,692.0,514.93,398.53
2018,5,17,15,30,821.0,103.0,4.4,21.6,650.0,463.84,356.79
2018,5,17,15,45,804.5,99.5,4.4,20.8,604.0,414.04,316.01
2018,5,17,16,0,788.0,96.0,4.4,20.0,558.0,365.14,274.75
2018,5,17,16,15,766.0,92.5,4.35,19.45,509.5,315.63,231.9
2018,5,17,16,30,744.0,89.0,4.3,18.9,461.0,267.98,190.06
2018,5,17,16,45,715.0,85.0,4.25,18.35,411.0,220.43,148.75
2018,5,17,17,0,686.0,81.0,4.2,17.8,361.0,172.34,108.23
2018,5,17,17,15,644.5,75.5,4.1,17.15,310.0,127.84,73.91
2018,5,17,17,30,603.0,70.0,4.0,16.5,259.0,87.72,47.89
2018,5,17,17,45,529.0,64.5,3.9,15.85,208.0,51.64,32.9
2018,5,17,18,0,455.0,59.0,3.8,15.2,157.0,42.26,31.88
2018,5,17,18,15,372.0,49.5,3.7,14.7,116.0,37.06,26.95
2018,5,17,18,30,289.0,40.0,3.6,14.2,75.0,30.66,20.6
2018,5,17,18,45,171.5,26.0,3.5,13.7,44.0,20.32,7.46
2018,5,17,19,0,54.0,12.0,3.4,13.2,13.0,11.8,0.0
2018,5,17,19,15,27.0,6.0,3.35,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.6,11.0,2.0,2.94,0.0
2018,5,18,5,15,12.0,7.0,2.75,11.3,8.0,10.92,0.0
2018,5,18,5,30,20.0,12.0,2.9,11.6,14.0,19.89,9.85
2018,5,18,5,45,21.5,16.5,3.0,11.9,19.5,26.06,16.12
2018,5,18,6,0,23.0,21.0,3.1,12.2,25.0,32.39,22.04
2018,5,18,6,15,11.5,25.0,3.1,12.6,27.0,29.84,20.1
2018,5,18,6,30,0.0,29.0,3.1,13.0,29.0,27.99,18.45
2018,5,18,6,45,0.0,45.0,3.1,13.45,45.0,43.46,31.64
2018,5,18,7,0,0.0,61.0,3.1,13.9,61.0,58.95,44.66
2018,5,18,7,15,0.0,73.5,3.1,14.3,73.5,71.06,54.64
2018,5,18,7,30,0.0,86.0,3.1,14.7,86.0,83.26,64.56
2018,5,18,7,45,0.0,100.0,3.1,15.1,100.0,97.18,75.77
2018,5,18,8,0,0.0,114.0,3.1,15.5,114.0,111.09,86.83
2018,5,18,8,15,0.0,130.0,3.05,15.95,130.0,127.01,99.38
2018,5,18,8,30,0.0,146.0,3.0,16.4,146.0,142.91,111.76
2018,5,18,8,45,3.0,168.0,3.0,16.9,170.0,167.41,131.01
2018,5,18,9,0,6.0,190.0,3.0,17.4,194.0,192.03,150.08
2018,5,18,9,15,10.0,221.0,3.0,17.9,228.5,226.74,176.87
2018,5,18,9,30,14.0,252.0,3.0,18.4,263.0,261.52,203.28
2018,5,18,9,45,16.5,271.0,3.0,18.9,284.5,282.74,218.86
2018,5,18,10,0,19.0,290.0,3.0,19.4,306.0,303.89,234.28
2018,5,18,10,15,48.5,343.5,3.05,19.85,386.0,393.2,301.92
2018,5,18,10,30,78.0,397.0,3.1,20.3,466.0,475.47,362.41
2018,5,18,10,45,338.0,334.5,3.1,20.7,645.0,672.32,512.57
2018,5,18,11,0,598.0,272.0,3.1,21.1,824.0,862.74,649.75
2018,5,18,11,15,753.5,198.5,3.2,21.4,903.0,928.86,694.28
2018,5,18,11,30,909.0,125.0,3.3,21.7,982.0,991.32,735.13
2018,5,18,11,45,910.5,124.5,3.35,21.95,986.5,981.4,727.46
2018,5,18,12,0,912.0,124.0,3.4,22.2,991.0,968.62,718.61
2018,5,18,12,15,909.5,125.0,3.45,22.25,987.5,950.86,707.07
2018,5,18,12,30,907.0,126.0,3.5,22.3,984.0,930.49,693.83
2018,5,18,12,45,902.5,127.0,3.6,22.4,973.0,905.89,677.91
2018,5,18,13,0,898.0,128.0,3.7,22.5,962.0,878.98,660.37
2018,5,18,13,15,852.0,154.0,3.75,22.4,933.0,840.09,634.71
2018,5,18,13,30,806.0,180.0,3.8,22.3,904.0,800.56,608.42
2018,5,18,13,45,808.0,172.0,3.85,22.15,881.0,765.99,585.5
2018,5,18,14,0,810.0,164.0,3.9,22.0,858.0,729.55,560.17
2018,5,18,14,15,822.5,149.5,3.85,21.75,832.0,692.4,533.7
2018,5,18,14,30,835.0,135.0,3.8,21.5,806.0,652.8,504.81
2018,5,18,14,45,781.0,151.0,3.8,21.25,756.0,599.32,464.11
2018,5,18,15,0,727.0,167.0,3.8,21.0,706.0,546.13,423.06
2018,5,18,15,15,760.5,142.0,3.8,21.0,677.0,509.33,393.81
2018,5,18,15,30,794.0,117.0,3.8,21.0,648.0,465.69,358.2
2018,5,18,15,45,770.5,113.5,3.8,20.2,598.5,414.29,316.53
2018,5,18,16,0,747.0,110.0,3.8,19.4,549.0,364.5,275.05
2018,5,18,16,15,734.0,103.5,3.85,18.8,504.0,317.13,234.19
2018,5,18,16,30,721.0,97.0,3.9,18.2,459.0,267.38,190.8
2018,5,18,16,45,692.0,93.5,3.9,17.6,410.5,221.16,150.69
2018,5,18,17,0,663.0,90.0,3.9,17.0,362.0,177.85,114.07
2018,5,18,17,15,621.5,83.5,3.9,16.35,311.0,133.59,79.77
2018,5,18,17,30,580.0,77.0,3.9,15.7,260.0,93.74,53.45
2018,5,18,17,45,519.0,70.0,3.85,15.05,211.5,57.63,37.22
2018,5,18,18,0,458.0,63.0,3.8,14.4,163.0,45.75,35.1
2018,5,18,18,15,370.0,53.5,3.7,14.0,120.5,40.0,29.64
2018,5,18,18,30,282.0,44.0,3.6,13.6,78.0,33.89,23.5
2018,5,18,18,45,172.0,29.0,3.5,13.15,47.0,22.79,9.83
2018,5,18,19,0,62.0,14.0,3.4,12.7,16.0,13.76,0.0
2018,5,18,19,15,31.0,7.0,3.4,12.5,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,4.5,3.0,3.85,10.95,3.0,0.0,0.0
2018,5,19,5,0,9.0,6.0,3.8,11.0,6.0,8.11,0.0
2018,5,19,5,15,17.5,18.0,3.85,11.15,19.5,24.0,0.0
2018,5,19,5,30,26.0,30.0,3.9,11.3,33.0,41.1,26.77
2018,5,19,5,45,21.0,49.0,3.95,11.45,52.0,61.58,45.96
2018,5,19,6,0,16.0,68.0,4.0,11.6,71.0,76.97,59.97
2018,5,19,6,15,40.0,86.5,4.0,11.8,97.5,112.3,90.67
2018,5,19,6,30,64.0,105.0,4.0,12.0,124.0,145.84,119.69
2018,5,19,6,45,71.0,126.5,4.05,12.2,151.0,175.19,144.55
2018,5,19,7,0,78.0,148.0,4.1,12.4,178.0,204.84,169.2
2018,5,19,7,15,68.5,171.0,4.1,12.9,200.0,225.72,185.51
2018,5,19,7,30,59.0,194.0,4.1,13.4,222.0,245.53,200.55
2018,5,19,7,45,110.0,221.0,4.15,13.85,281.0,321.37,262.24
2018,5,19,8,0,161.0,248.0,4.2,14.3,340.0,392.4,318.7
2018,5,19,8,15,183.5,271.0,4.2,14.75,384.0,438.94,354.06
2018,5,19,8,30,206.0,294.0,4.2,15.2,428.0,486.21,389.43
2018,5,19,8,45,226.0,312.0,4.25,15.6,468.5,526.34,418.99
2018,5,19,9,0,246.0,330.0,4.3,16.0,509.0,575.69,454.97
2018,5,19,9,15,475.5,261.5,4.3,16.45,630.0,720.07,567.53
2018,5,19,9,30,705.0,193.0,4.3,16.9,751.0,868.06,676.24
2018,5,19,9,45,791.0,161.0,4.35,17.3,811.5,919.66,709.88
2018,5,19,10,0,877.0,129.0,4.4,17.7,872.0,969.69,742.65
2018,5,19,10,15,883.0,131.0,4.4,18.05,898.5,983.97,750.17
2018,5,19,10,30,889.0,133.0,4.4,18.4,925.0,995.44,756.09
2018,5,19,10,45,894.5,134.0,4.45,18.7,945.5,1002.53,759.72
2018,5,19,11,0,900.0,135.0,4.5,19.0,966.0,1006.68,761.5
2018,5,19,11,15,901.0,137.0,4.55,19.15,978.5,1004.54,759.57
2018,5,19,11,30,902.0,139.0,4.6,19.3,991.0,999.46,755.79
2018,5,19,11,45,900.0,141.0,4.65,19.45,994.5,988.64,748.21
2018,5,19,12,0,898.0,143.0,4.7,19.6,998.0,975.06,738.85
2018,5,19,12,15,894.5,145.0,4.7,19.6,994.5,957.42,726.83
2018,5,19,12,30,891.0,147.0,4.7,19.6,991.0,937.26,713.14
2018,5,19,12,45,885.5,149.5,4.75,19.6,980.5,913.41,697.29
2018,5,19,13,0,880.0,152.0,4.8,19.6,970.0,887.35,679.87
2018,5,19,13,15,874.5,151.5,4.85,19.45,951.5,856.44,659.35
2018,5,19,13,30,869.0,151.0,4.9,19.3,933.0,823.64,637.35
2018,5,19,13,45,861.5,150.0,4.9,19.2,907.5,786.76,611.87
2018,5,19,14,0,854.0,149.0,4.9,19.1,882.0,748.27,585.03
2018,5,19,14,15,845.0,147.5,4.9,18.85,850.5,707.06,554.61
2018,5,19,14,30,836.0,146.0,4.9,18.6,819.0,664.92,522.88
2018,5,19,14,45,825.0,144.0,4.9,18.35,782.5,620.38,488.64
2018,5,19,15,0,814.0,142.0,4.9,18.1,746.0,575.47,453.3
2018,5,19,15,15,798.5,138.5,4.9,18.1,703.0,526.75,413.81
2018,5,19,15,30,783.0,135.0,4.9,18.1,660.0,478.49,373.79
2018,5,19,15,45,760.5,132.5,4.85,17.45,613.0,425.45,330.03
2018,5,19,16,0,738.0,130.0,4.8,16.8,566.0,377.09,288.89
2018,5,19,16,15,706.5,127.5,4.8,16.35,515.5,327.65,246.17
2018,5,19,16,30,675.0,125.0,4.8,15.9,465.0,281.06,205.45
2018,5,19,16,45,634.0,120.5,4.75,15.45,412.5,233.73,164.74
2018,5,19,17,0,593.0,116.0,4.7,15.0,360.0,190.61,128.67
2018,5,19,17,15,542.0,108.5,4.6,14.4,308.5,147.85,95.69
2018,5,19,17,30,491.0,101.0,4.5,13.8,257.0,109.82,70.23
2018,5,19,17,45,353.0,78.5,4.4,13.25,180.0,63.55,43.86
2018,5,19,18,0,215.0,56.0,4.3,12.7,103.0,40.17,30.38
2018,5,19,18,15,142.5,40.0,4.2,12.3,68.0,32.87,23.57
2018,5,19,18,30,70.0,24.0,4.1,11.9,33.0,20.2,11.89
2018,5,19,18,45,40.5,15.5,3.95,11.5,20.0,13.26,3.79
2018,5,19,19,0,11.0,7.0,3.8,11.1,7.0,6.88,0.0
2018,5,19,19,15,5.5,3.5,3.8,11.0,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,3.45,10.45,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,3.5,10.5,3.0,2.95,0.0
2018,5,20,5,15,0.0,9.5,3.55,10.65,9.5,9.16,0.0
2018,5,20,5,30,0.0,16.0,3.6,10.8,16.0,15.43,6.78
2018,5,20,5,45,10.0,16.5,3.6,10.95,18.5,19.93,11.15
2018,5,20,6,0,20.0,17.0,3.6,11.1,21.0,26.72,17.32
2018,5,20,6,15,10.0,21.5,3.65,11.35,23.5,25.74,16.68
2018,5,20,6,30,0.0,26.0,3.7,11.6,26.0,25.09,16.06
2018,5,20,6,45,0.0,38.0,3.7,11.85,38.0,36.69,26.03
2018,5,20,7,0,0.0,50.0,3.7,12.1,50.0,48.3,35.88
2018,5,20,7,15,1.0,85.5,3.75,12.4,86.0,83.61,65.71
2018,5,20,7,30,2.0,121.0,3.8,12.7,122.0,120.33,96.2
2018,5,20,7,45,10.5,160.0,3.8,13.05,166.0,166.5,134.19
2018,5,20,8,0,19.0,199.0,3.8,13.4,210.0,213.36,172.03
2018,5,20,8,15,19.5,211.0,3.75,13.5,223.0,225.85,181.46
2018,5,20,8,30,20.0,223.0,3.7,13.6,236.0,238.36,190.91
2018,5,20,8,45,80.5,267.0,3.7,13.7,325.0,343.99,276.37
2018,5,20,9,0,141.0,311.0,3.7,13.8,414.0,453.84,362.41
2018,5,20,9,15,179.5,342.0,3.7,13.9,480.0,522.95,414.76
2018,5,20,9,30,218.0,373.0,3.7,14.0,546.0,592.64,466.72
2018,5,20,9,45,208.5,389.5,3.75,14.05,560.5,602.21,472.28
2018,5,20,10,0,199.0,406.0,3.8,14.1,575.0,610.65,477.36
2018,5,20,10,15,272.0,402.0,3.85,14.3,640.5,682.92,531.94
2018,5,20,10,30,345.0,398.0,3.9,14.5,706.0,747.43,579.75
2018,5,20,10,45,464.0,347.0,3.95,14.7,770.5,813.53,630.16
2018,5,20,11,0,583.0,296.0,4.0,14.9,835.0,873.41,675.46
2018,5,20,11,15,727.0,224.5,4.05,15.3,905.5,934.55,719.61
2018,5,20,11,30,871.0,153.0,4.1,15.7,976.0,984.6,752.8
2018,5,20,11,45,875.0,151.0,4.15,16.15,981.5,975.77,745.14
2018,5,20,12,0,879.0,149.0,4.2,16.6,987.0,964.18,736.15
2018,5,20,12,15,787.5,208.0,4.25,16.95,957.0,924.94,708.33
2018,5,20,12,30,696.0,267.0,4.3,17.3,927.0,883.8,678.56
2018,5,20,12,45,685.5,271.0,4.35,17.65,915.0,859.5,660.81
2018,5,20,13,0,675.0,275.0,4.4,18.0,903.0,833.82,641.86
2018,5,20,13,15,656.5,280.5,4.45,17.95,882.0,801.81,619.1
2018,5,20,13,30,638.0,286.0,4.5,17.9,861.0,769.26,595.71
2018,5,20,13,45,600.0,293.0,4.5,17.9,822.0,723.16,561.56
2018,5,20,14,0,562.0,300.0,4.5,17.9,783.0,679.24,528.66
2018,5,20,14,15,573.5,279.0,4.5,17.45,756.5,644.0,503.9
2018,5,20,14,30,585.0,258.0,4.5,17.0,730.0,607.06,477.23
2018,5,20,14,45,646.0,218.0,4.5,16.6,717.0,579.86,457.87
2018,5,20,15,0,707.0,178.0,4.5,16.2,704.0,547.58,433.58
2018,5,20,15,15,646.0,187.5,4.5,16.2,647.0,491.84,388.57
2018,5,20,15,30,585.0,197.0,4.5,16.2,590.0,440.97,346.94
2018,5,20,15,45,489.5,208.5,4.4,15.25,521.5,382.53,300.34
2018,5,20,16,0,394.0,220.0,4.3,14.3,453.0,332.02,260.04
2018,5,20,16,15,346.0,208.5,4.25,13.9,400.5,289.98,225.61
2018,5,20,16,30,298.0,197.0,4.2,13.5,348.0,248.21,191.59
2018,5,20,16,45,251.0,167.0,4.1,13.1,285.0,196.33,149.6
2018,5,20,17,0,204.0,137.0,4.0,12.7,222.0,149.47,112.12
2018,5,20,17,15,112.5,101.5,3.9,12.5,147.5,102.77,77.13
2018,5,20,17,30,21.0,66.0,3.8,12.3,73.0,63.58,48.22
2018,5,20,17,45,31.5,70.0,3.7,12.05,78.0,65.05,49.79
2018,5,20,18,0,42.0,74.0,3.6,11.8,83.0,65.78,53.4
2018,5,20,18,15,34.0,56.5,3.55,11.65,62.5,50.94,39.68
2018,5,20,18,30,26.0,39.0,3.5,11.5,42.0,35.85,25.55
2018,5,20,18,45,18.5,26.0,3.45,11.4,27.5,24.1,12.05
2018,5,20,19,0,11.0,13.0,3.4,11.3,13.0,12.78,0.0
2018,5,20,19,15,5.5,6.5,3.35,11.25,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.6,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,11.59,0.0
2018,5,21,5,15,74.0,25.0,1.65,10.95,32.0,56.96,9.7
2018,5,21,5,30,133.0,42.0,1.7,11.2,56.0,105.17,76.59
2018,5,21,5,45,222.5,58.0,1.7,11.45,96.5,168.87,132.96
2018,5,21,6,0,312.0,74.0,1.7,11.7,137.0,235.85,191.17
2018,5,21,6,15,383.5,85.0,1.65,12.15,184.5,296.46,243.4
2018,5,21,6,30,455.0,96.0,1.6,12.6,232.0,363.32,299.31
2018,5,21,6,45,506.0,104.5,1.55,13.0,282.0,421.31,346.44
2018,5,21,7,0,557.0,113.0,1.5,13.4,332.0,486.04,397.14
2018,5,21,7,15,595.0,119.5,1.45,14.05,382.5,540.82,438.05
2018,5,21,7,30,633.0,126.0,1.4,14.7,433.0,597.24,478.77
2018,5,21,7,45,663.5,129.5,1.3,15.3,482.0,646.21,512.31
2018,5,21,8,0,694.0,133.0,1.2,15.9,531.0,695.65,544.73
2018,5,21,8,15,716.5,137.0,1.2,16.6,578.0,739.45,572.12
2018,5,21,8,30,739.0,141.0,1.2,17.3,625.0,782.69,598.55
2018,5,21,8,45,757.0,143.0,1.15,18.0,667.5,819.0,619.08
2018,5,21,9,0,775.0,145.0,1.1,18.7,710.0,850.85,636.23
2018,5,21,9,15,793.0,145.0,1.25,19.3,749.5,882.35,656.08
2018,5,21,9,30,811.0,145.0,1.4,19.9,789.0,912.07,674.61
2018,5,21,9,45,827.0,143.5,1.5,20.5,823.5,936.34,688.81
2018,5,21,10,0,843.0,142.0,1.6,21.1,858.0,958.38,701.58
2018,5,21,10,15,850.5,143.0,1.8,21.55,884.5,966.94,707.37
2018,5,21,10,30,858.0,144.0,2.0,22.0,911.0,978.55,715.22
2018,5,21,10,45,778.5,196.5,2.15,22.5,903.5,961.4,703.63
2018,5,21,11,0,699.0,249.0,2.3,23.0,896.0,938.86,688.74
2018,5,21,11,15,764.5,211.0,2.45,23.3,927.5,957.58,701.44
2018,5,21,11,30,830.0,173.0,2.6,23.6,959.0,970.98,710.28
2018,5,21,11,45,853.5,159.0,2.75,23.9,970.5,964.12,705.97
2018,5,21,12,0,877.0,145.0,2.9,24.2,982.0,959.42,703.28
2018,5,21,12,15,874.5,146.5,3.0,24.3,979.0,942.61,692.77
2018,5,21,12,30,872.0,148.0,3.1,24.4,976.0,923.31,680.7
2018,5,21,12,45,866.5,149.5,3.25,24.5,964.5,899.02,665.59
2018,5,21,13,0,861.0,151.0,3.4,24.6,953.0,872.58,648.94
2018,5,21,13,15,856.5,149.0,3.45,24.5,934.5,841.74,629.09
2018,5,21,13,30,852.0,147.0,3.5,24.4,916.0,808.99,607.83
2018,5,21,13,45,846.0,145.5,3.6,24.35,891.5,773.36,584.48
2018,5,21,14,0,840.0,144.0,3.7,24.3,867.0,736.15,559.77
2018,5,21,14,15,831.0,141.0,3.75,24.05,834.5,694.19,530.28
2018,5,21,14,30,822.0,138.0,3.8,23.8,802.0,651.33,499.29
2018,5,21,14,45,811.0,135.5,3.85,23.55,765.5,607.02,466.45
2018,5,21,15,0,800.0,133.0,3.9,23.3,729.0,562.36,432.5
2018,5,21,15,15,785.5,130.0,3.9,23.3,687.5,515.3,395.41
2018,5,21,15,30,771.0,127.0,3.9,23.3,646.0,468.62,357.72
2018,5,21,15,45,752.0,123.0,3.95,22.4,600.0,419.73,318.72
2018,5,21,16,0,733.0,119.0,4.0,21.5,554.0,368.66,276.93
2018,5,21,16,15,709.0,114.0,4.0,20.8,505.5,319.66,235.59
2018,5,21,16,30,685.0,109.0,4.0,20.1,457.0,272.74,195.32
2018,5,21,16,45,653.5,103.5,4.0,19.4,407.0,226.0,155.45
2018,5,21,17,0,622.0,98.0,4.0,18.7,357.0,182.41,119.0
2018,5,21,17,15,578.0,91.5,4.0,17.85,307.0,139.75,85.99
2018,5,21,17,30,534.0,85.0,4.0,17.0,257.0,101.74,60.4
2018,5,21,17,45,472.5,77.0,3.95,16.2,209.5,66.74,42.96
2018,5,21,18,0,411.0,69.0,3.9,15.4,162.0,50.2,38.92
2018,5,21,18,15,307.5,58.0,3.9,14.75,117.5,43.32,32.54
2018,5,21,18,30,204.0,47.0,3.9,14.1,73.0,36.1,25.53
2018,5,21,18,45,120.0,31.0,3.85,13.45,44.5,25.69,13.56
2018,5,21,19,0,36.0,15.0,3.8,12.8,16.0,14.74,0.0
2018,5,21,19,15,18.0,7.5,3.85,12.6,8.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.9,10.8,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,2.9,10.9,4.0,5.68,0.0
2018,5,22,5,15,28.0,11.0,2.95,11.1,13.5,23.15,2.18
2018,5,22,5,30,49.0,18.0,3.0,11.3,23.0,41.23,27.03
2018,5,22,5,45,42.0,21.5,3.05,11.55,27.5,39.87,27.74
2018,5,22,6,0,35.0,25.0,3.1,11.8,32.0,42.2,30.52
2018,5,22,6,15,17.5,34.5,3.1,12.1,38.0,42.08,30.73
2018,5,22,6,30,0.0,44.0,3.1,12.4,44.0,42.49,30.97
2018,5,22,6,45,0.0,72.5,3.1,12.75,72.5,70.35,54.67
2018,5,22,7,0,0.0,101.0,3.1,13.1,101.0,99.43,79.01
2018,5,22,7,15,7.0,127.0,3.1,13.5,130.5,130.55,104.81
2018,5,22,7,30,14.0,153.0,3.1,13.9,160.0,162.16,130.59
2018,5,22,7,45,20.0,174.5,3.1,14.3,185.5,188.7,151.79
2018,5,22,8,0,26.0,196.0,3.1,14.7,211.0,222.45,178.5
2018,5,22,8,15,28.0,220.0,3.15,15.3,237.5,249.6,199.24
2018,5,22,8,30,30.0,244.0,3.2,15.9,264.0,276.65,219.59
2018,5,22,8,45,31.0,264.0,3.2,16.5,285.5,298.38,235.46
2018,5,22,9,0,32.0,284.0,3.2,17.1,307.0,319.94,251.01
2018,5,22,9,15,42.0,312.0,3.3,17.55,344.0,358.0,279.61
2018,5,22,9,30,52.0,340.0,3.4,18.0,381.0,396.1,307.8
2018,5,22,9,45,112.5,374.5,3.45,18.45,468.5,496.68,384.04
2018,5,22,10,0,173.0,409.0,3.5,18.9,556.0,589.49,452.3
2018,5,22,10,15,305.0,379.5,3.55,19.25,648.5,691.46,528.8
2018,5,22,10,30,437.0,350.0,3.6,19.6,741.0,793.44,603.15
2018,5,22,10,45,641.0,251.5,3.65,19.95,838.5,889.42,674.89
2018,5,22,11,0,845.0,153.0,3.7,20.3,936.0,974.2,731.29
2018,5,22,11,15,874.0,139.5,3.8,20.45,958.5,983.75,736.85
2018,5,22,11,30,903.0,126.0,3.9,20.6,981.0,990.33,741.12
2018,5,22,11,45,904.5,126.0,3.95,20.8,986.0,981.05,734.35
2018,5,22,12,0,906.0,126.0,4.0,21.0,991.0,968.95,725.9
2018,5,22,12,15,904.0,127.0,4.05,20.95,988.0,951.84,714.83
2018,5,22,12,30,902.0,128.0,4.1,20.9,985.0,932.14,702.06
2018,5,22,12,45,896.5,130.0,4.1,20.9,974.0,907.85,685.76
2018,5,22,13,0,891.0,132.0,4.1,20.9,963.0,881.31,667.94
2018,5,22,13,15,886.5,131.0,4.15,20.75,945.0,850.7,647.87
2018,5,22,13,30,882.0,130.0,4.2,20.6,927.0,818.1,626.27
2018,5,22,13,45,875.5,129.5,4.2,20.5,902.5,782.61,602.15
2018,5,22,14,0,869.0,129.0,4.2,20.4,878.0,745.54,576.74
2018,5,22,14,15,861.0,127.0,4.2,20.2,846.5,704.69,547.8
2018,5,22,14,30,853.0,125.0,4.2,20.0,815.0,662.74,516.57
2018,5,22,14,45,842.0,122.5,4.2,19.8,778.0,615.04,480.46
2018,5,22,15,0,831.0,120.0,4.2,19.6,741.0,569.12,444.76
2018,5,22,15,15,817.5,117.5,4.2,19.6,699.5,521.71,406.71
2018,5,22,15,30,804.0,115.0,4.2,19.6,658.0,474.52,367.91
2018,5,22,15,45,785.5,112.0,4.15,18.95,612.0,425.23,327.38
2018,5,22,16,0,767.0,109.0,4.1,18.3,566.0,377.04,286.67
2018,5,22,16,15,742.5,105.5,4.05,17.85,517.0,327.8,244.19
2018,5,22,16,30,718.0,102.0,4.0,17.4,468.0,277.15,200.12
2018,5,22,16,45,686.5,97.5,3.95,16.95,417.5,229.62,158.8
2018,5,22,17,0,655.0,93.0,3.9,16.5,367.0,185.22,121.01
2018,5,22,17,15,613.0,87.0,3.85,15.95,316.5,141.52,86.51
2018,5,22,17,30,571.0,81.0,3.8,15.4,266.0,102.26,59.53
2018,5,22,17,45,505.5,74.0,3.7,14.8,216.5,66.07,41.38
2018,5,22,18,0,440.0,67.0,3.6,14.2,167.0,48.7,37.8
2018,5,22,18,15,317.5,57.0,3.5,13.7,120.0,42.44,31.94
2018,5,22,18,30,195.0,47.0,3.4,13.2,73.0,36.01,25.62
2018,5,22,18,45,101.5,30.0,3.25,12.75,43.0,24.93,13.45
2018,5,22,19,0,8.0,13.0,3.1,12.3,13.0,12.78,0.0
2018,5,22,19,15,4.0,6.5,3.1,12.1,6.5,6.39,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.95,11.05,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,2.0,11.1,4.0,5.94,0.0
2018,5,23,5,15,9.0,7.5,2.1,11.3,8.0,10.68,0.0
2018,5,23,5,30,10.0,11.0,2.2,11.5,12.0,14.14,5.72
2018,5,23,5,45,5.0,16.0,2.3,11.65,16.5,17.52,9.16
2018,5,23,6,0,0.0,21.0,2.4,11.8,21.0,20.26,11.75
2018,5,23,6,15,0.0,31.0,2.45,12.15,31.0,29.92,20.16
2018,5,23,6,30,0.0,41.0,2.5,12.5,41.0,39.59,28.48
2018,5,23,6,45,0.0,64.5,2.5,12.8,64.5,62.34,47.85
2018,5,23,7,0,0.0,88.0,2.5,13.1,88.0,85.86,67.55
2018,5,23,7,15,0.0,96.5,2.6,13.45,96.5,94.15,74.18
2018,5,23,7,30,0.0,105.0,2.7,13.8,105.0,102.46,80.75
2018,5,23,7,45,0.5,121.0,2.75,14.2,121.5,118.79,93.87
2018,5,23,8,0,1.0,137.0,2.8,14.6,138.0,135.13,106.83
2018,5,23,8,15,5.5,170.5,2.9,15.05,174.5,172.6,136.9
2018,5,23,8,30,10.0,204.0,3.0,15.5,211.0,210.35,166.67
2018,5,23,8,45,9.5,202.5,3.1,15.95,209.5,208.02,164.04
2018,5,23,9,0,9.0,201.0,3.2,16.4,208.0,205.8,161.63
2018,5,23,9,15,12.0,222.5,3.3,16.95,232.0,230.06,180.23
2018,5,23,9,30,15.0,244.0,3.4,17.5,256.0,254.34,198.58
2018,5,23,9,45,19.0,267.0,3.5,18.0,283.0,281.06,218.7
2018,5,23,10,0,23.0,290.0,3.6,18.5,310.0,314.6,243.82
2018,5,23,10,15,34.5,328.5,3.65,18.85,359.0,364.42,281.36
2018,5,23,10,30,46.0,367.0,3.7,19.2,408.0,413.94,318.07
2018,5,23,10,45,88.5,378.0,3.8,19.55,459.5,464.76,356.8
2018,5,23,11,0,131.0,389.0,3.9,19.9,511.0,521.2,399.05
2018,5,23,11,15,168.0,367.5,3.9,20.1,525.5,532.12,407.9
2018,5,23,11,30,205.0,346.0,3.9,20.3,540.0,546.4,419.32
2018,5,23,11,45,355.0,314.0,3.95,20.5,652.5,655.06,502.51
2018,5,23,12,0,505.0,282.0,4.0,20.7,765.0,754.96,576.88
2018,5,23,12,15,524.5,281.0,4.0,20.75,781.5,759.8,579.83
2018,5,23,12,30,544.0,280.0,4.0,20.8,798.0,762.62,581.92
2018,5,23,12,45,676.0,225.0,4.0,20.85,861.5,809.92,618.37
2018,5,23,13,0,808.0,170.0,4.0,20.9,925.0,849.2,645.78
2018,5,23,13,15,857.0,144.0,4.0,20.85,931.5,839.68,639.42
2018,5,23,13,30,906.0,118.0,4.0,20.8,938.0,827.04,631.27
2018,5,23,13,45,902.0,116.0,4.0,20.75,913.5,791.37,606.92
2018,5,23,14,0,898.0,114.0,4.0,20.7,889.0,753.91,581.27
2018,5,23,14,15,892.0,112.0,4.0,20.55,858.5,713.45,553.37
2018,5,23,14,30,886.0,110.0,4.0,20.4,828.0,671.67,522.32
2018,5,23,14,45,878.5,107.0,4.0,20.2,792.0,626.96,488.49
2018,5,23,15,0,871.0,104.0,4.0,20.0,756.0,581.43,453.2
2018,5,23,15,15,859.0,102.0,4.0,20.0,714.5,533.85,415.1
2018,5,23,15,30,847.0,100.0,4.0,20.0,673.0,486.24,376.02
2018,5,23,15,45,831.5,97.0,3.95,19.4,627.0,432.56,332.12
2018,5,23,16,0,816.0,94.0,3.9,18.8,581.0,383.32,290.42
2018,5,23,16,15,796.0,90.0,3.85,18.3,532.0,332.72,246.66
2018,5,23,16,30,776.0,86.0,3.8,17.8,483.0,283.73,203.54
2018,5,23,16,45,748.5,82.0,3.75,17.3,432.0,234.86,160.73
2018,5,23,17,0,721.0,78.0,3.7,16.8,381.0,188.71,121.05
2018,5,23,17,15,683.0,73.0,3.65,16.2,329.5,139.9,81.98
2018,5,23,17,30,645.0,68.0,3.6,15.6,278.0,98.25,53.0
2018,5,23,17,45,590.5,62.5,3.5,14.95,229.0,59.81,33.72
