Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,0,536.0,57.0,3.4,14.3,180.0,39.61,29.72
2018,5,23,18,15,451.5,49.0,3.25,13.7,135.0,35.64,25.96
2018,5,23,18,30,367.0,41.0,3.1,13.1,90.0,31.46,21.74
2018,5,23,18,45,243.5,29.0,2.95,12.5,56.0,22.97,12.28
2018,5,23,19,0,120.0,17.0,2.8,11.9,22.0,16.71,0.0
2018,5,23,19,15,60.0,8.5,2.75,11.65,11.0,8.36,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,24,4,45,25.0,5.5,1.9,9.35,6.0,0.0,0.0
2018,5,24,5,0,50.0,11.0,2.0,9.5,12.0,23.44,0.0
2018,5,24,5,15,144.5,25.0,2.05,9.95,39.0,82.94,30.42
2018,5,24,5,30,239.0,39.0,2.1,10.4,66.0,143.48,106.8
2018,5,24,5,45,272.5,47.5,2.15,10.8,92.5,175.94,139.24
2018,5,24,6,0,306.0,56.0,2.2,11.2,119.0,212.08,172.85
2018,5,24,6,15,153.5,53.5,2.15,11.7,85.0,139.06,113.93
2018,5,24,6,30,1.0,51.0,2.1,12.2,51.0,49.8,37.22
2018,5,24,6,45,0.5,53.5,2.05,12.65,53.5,51.98,39.04
2018,5,24,7,0,0.0,56.0,2.0,13.1,56.0,54.11,40.67
2018,5,24,7,15,0.0,81.0,2.0,13.7,81.0,78.37,60.89
2018,5,24,7,30,0.0,106.0,2.0,14.3,106.0,103.47,81.41
2018,5,24,7,45,2.0,135.0,2.0,14.9,136.0,134.23,106.27
2018,5,24,8,0,4.0,164.0,2.0,15.5,166.0,165.17,130.79
2018,5,24,8,15,8.5,188.5,2.0,16.05,194.0,193.56,152.95
2018,5,24,8,30,13.0,213.0,2.0,16.6,222.0,222.14,174.92
2018,5,24,8,45,22.0,245.5,2.0,17.15,261.5,263.01,206.3
2018,5,24,9,0,31.0,278.0,2.0,17.7,301.0,312.61,243.71
2018,5,24,9,15,57.5,318.5,2.1,18.2,363.5,378.99,293.88
2018,5,24,9,30,84.0,359.0,2.2,18.7,426.0,445.94,343.28
2018,5,24,9,45,237.5,345.0,2.25,19.2,545.0,591.06,452.91
2018,5,24,10,0,391.0,331.0,2.3,19.7,664.0,730.13,553.3
2018,5,24,10,15,425.5,333.0,2.4,20.1,705.5,766.13,577.05
2018,5,24,10,30,460.0,335.0,2.5,20.5,747.0,801.07,600.72
2018,5,24,10,45,353.5,395.5,2.55,20.9,716.0,752.1,561.92
2018,5,24,11,0,247.0,456.0,2.6,21.3,685.0,707.36,526.3
2018,5,24,11,15,244.0,455.5,2.7,21.6,684.5,699.18,520.49
2018,5,24,11,30,241.0,455.0,2.8,21.9,684.0,690.14,513.83
2018,5,24,11,45,214.5,453.0,2.85,22.15,657.5,653.3,487.08
2018,5,24,12,0,188.0,451.0,2.9,22.4,631.0,620.54,463.16
2018,5,24,12,15,289.5,406.0,3.0,22.4,682.0,665.06,498.61
2018,5,24,12,30,391.0,361.0,3.1,22.4,733.0,704.62,529.71
2018,5,24,12,45,290.0,388.5,3.25,22.45,663.0,629.49,474.03
2018,5,24,13,0,189.0,416.0,3.4,22.5,593.0,559.75,421.85
2018,5,24,13,15,382.0,360.5,3.5,22.15,709.5,655.91,497.54
2018,5,24,13,30,575.0,305.0,3.6,21.8,826.0,741.79,563.33
2018,5,24,13,45,525.0,320.0,3.75,21.4,786.0,695.74,530.19
2018,5,24,14,0,475.0,335.0,3.9,21.0,746.0,651.73,498.78
2018,5,24,14,15,384.5,351.5,4.0,20.45,676.5,586.52,450.84
2018,5,24,14,30,294.0,368.0,4.1,19.9,607.0,524.95,404.96
2018,5,24,14,45,214.0,351.0,4.2,19.3,520.5,450.61,349.45
2018,5,24,15,0,134.0,334.0,4.3,18.7,434.0,379.23,295.41
2018,5,24,15,15,85.0,294.0,4.3,18.7,356.0,314.93,245.85
2018,5,24,15,30,36.0,254.0,4.3,18.7,278.0,251.35,196.44
2018,5,24,15,45,59.5,253.0,4.3,17.6,290.0,256.83,201.95
2018,5,24,16,0,83.0,252.0,4.3,16.5,302.0,259.66,204.91
2018,5,24,16,15,125.5,233.0,4.25,16.1,301.0,246.6,193.93
2018,5,24,16,30,168.0,214.0,4.2,15.7,300.0,233.87,182.42
2018,5,24,16,45,183.0,187.0,4.1,15.3,272.0,204.44,157.6
2018,5,24,17,0,198.0,160.0,4.0,14.9,244.0,173.81,131.58
2018,5,24,17,15,273.0,133.5,3.85,14.5,232.5,145.32,104.93
2018,5,24,17,30,348.0,107.0,3.7,14.1,221.0,109.61,74.0
2018,5,24,17,45,317.5,92.0,3.6,13.75,182.0,77.84,54.13
2018,5,24,18,0,287.0,77.0,3.5,13.4,143.0,56.1,44.53
2018,5,24,18,15,229.5,62.5,3.35,13.05,107.0,46.64,35.78
2018,5,24,18,30,172.0,48.0,3.2,12.7,71.0,39.06,28.42
2018,5,24,18,45,104.5,32.0,3.05,12.4,44.5,26.51,15.35
2018,5,24,19,0,37.0,16.0,2.9,12.1,18.0,14.39,0.0
2018,5,24,19,15,18.5,8.0,2.85,12.0,9.0,7.86,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.5,10.6,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,10.7,4.0,4.44,0.0
2018,5,25,5,15,1.0,10.5,1.7,10.95,10.5,10.42,0.0
2018,5,25,5,30,0.0,17.0,1.8,11.2,17.0,16.4,7.79
2018,5,25,5,45,0.0,27.5,1.95,11.45,27.5,26.54,16.88
2018,5,25,6,0,0.0,38.0,2.1,11.7,38.0,36.69,25.85
2018,5,25,6,15,76.0,69.5,2.15,12.05,92.5,114.58,92.93
2018,5,25,6,30,152.0,101.0,2.2,12.4,147.0,194.16,160.79
2018,5,25,6,45,130.5,122.5,2.25,12.75,167.0,211.5,174.87
2018,5,25,7,0,109.0,144.0,2.3,13.1,187.0,226.54,186.55
2018,5,25,7,15,120.5,172.5,2.3,13.55,226.5,269.36,220.88
2018,5,25,7,30,132.0,201.0,2.3,14.0,266.0,312.53,254.63
2018,5,25,7,45,98.5,219.5,2.3,14.45,271.0,303.11,245.02
2018,5,25,8,0,65.0,238.0,2.3,14.9,276.0,299.06,239.66
2018,5,25,8,15,52.0,237.5,2.35,15.3,269.5,288.02,229.65
2018,5,25,8,30,39.0,237.0,2.4,15.7,263.0,276.51,219.32
2018,5,25,8,45,22.0,201.0,2.45,16.1,216.0,223.31,176.16
2018,5,25,9,0,5.0,165.0,2.5,16.5,169.0,165.95,129.48
2018,5,25,9,15,7.5,187.0,2.55,16.9,193.0,190.17,148.46
2018,5,25,9,30,10.0,209.0,2.6,17.3,217.0,214.43,167.08
2018,5,25,9,45,8.5,197.5,2.65,17.7,204.5,201.4,156.25
2018,5,25,10,0,7.0,186.0,2.7,18.1,192.0,188.45,145.63
2018,5,25,10,15,9.5,205.0,2.75,18.3,213.5,209.59,161.98
2018,5,25,10,30,12.0,224.0,2.8,18.5,235.0,230.68,178.11
2018,5,25,10,45,18.0,260.0,2.85,18.7,276.5,271.91,209.73
2018,5,25,11,0,24.0,296.0,2.9,18.9,318.0,317.82,244.43
2018,5,25,11,15,20.0,283.5,3.0,19.0,302.0,300.27,230.67
2018,5,25,11,30,16.0,271.0,3.1,19.1,286.0,279.52,214.65
2018,5,25,11,45,19.5,302.5,3.15,19.2,321.0,313.08,240.18
2018,5,25,12,0,23.0,334.0,3.2,19.3,356.0,348.89,267.03
2018,5,25,12,15,15.5,257.5,3.3,19.35,272.5,264.07,202.53
2018,5,25,12,30,8.0,181.0,3.4,19.4,189.0,182.62,139.67
2018,5,25,12,45,4.0,134.0,3.45,19.45,138.0,133.34,101.07
2018,5,25,13,0,0.0,87.0,3.5,19.5,87.0,84.34,62.16
2018,5,25,13,15,14.0,168.0,3.55,19.4,180.5,173.65,133.44
2018,5,25,13,30,28.0,249.0,3.6,19.3,274.0,260.82,201.54
2018,5,25,13,45,45.5,308.0,3.65,19.2,348.0,327.53,253.05
2018,5,25,14,0,63.0,367.0,3.7,19.1,422.0,391.53,301.87
2018,5,25,14,15,50.0,345.0,3.7,18.95,387.5,358.36,276.73
2018,5,25,14,30,37.0,323.0,3.7,18.8,353.0,326.33,252.63
2018,5,25,14,45,25.5,275.0,3.7,18.65,295.5,273.02,212.0
2018,5,25,15,0,14.0,227.0,3.7,18.5,238.0,224.06,174.27
2018,5,25,15,15,19.0,229.0,3.7,18.5,242.5,227.19,177.19
2018,5,25,15,30,24.0,231.0,3.7,18.5,247.0,225.64,176.31
2018,5,25,15,45,112.5,242.5,3.6,18.0,311.0,266.26,208.65
2018,5,25,16,0,201.0,254.0,3.5,17.5,375.0,301.39,235.23
2018,5,25,16,15,284.5,220.5,3.4,17.25,375.5,283.78,219.05
2018,5,25,16,30,368.0,187.0,3.3,17.0,376.0,262.92,198.89
2018,5,25,16,45,361.5,167.5,3.2,16.7,337.0,225.09,166.91
2018,5,25,17,0,355.0,148.0,3.1,16.4,298.0,183.28,131.93
2018,5,25,17,15,426.0,119.0,2.95,16.05,276.0,149.21,100.73
2018,5,25,17,30,497.0,90.0,2.8,15.7,254.0,108.2,66.38
2018,5,25,17,45,472.5,78.0,2.7,15.35,212.5,72.17,45.22
2018,5,25,18,0,448.0,66.0,2.6,15.0,171.0,47.24,36.42
2018,5,25,18,15,375.5,56.0,2.4,14.6,129.5,41.44,31.02
2018,5,25,18,30,303.0,46.0,2.2,14.2,88.0,35.0,24.79
2018,5,25,18,45,197.0,32.5,1.95,13.8,55.5,25.27,14.53
2018,5,25,19,0,91.0,19.0,1.7,13.4,23.0,15.03,0.0
2018,5,25,19,15,45.5,9.5,1.65,13.15,11.5,9.34,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.5,11.15,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.6,11.2,4.0,5.21,0.0
2018,5,26,5,15,2.5,8.0,1.75,11.45,8.0,8.53,0.0
2018,5,26,5,30,0.0,12.0,1.9,11.7,12.0,11.57,3.84
2018,5,26,5,45,0.0,19.0,2.05,11.95,19.0,18.32,9.89
2018,5,26,6,0,0.0,26.0,2.2,12.2,26.0,25.09,15.88
2018,5,26,6,15,0.0,30.5,2.2,12.5,30.5,29.43,19.72
2018,5,26,6,30,0.0,35.0,2.2,12.8,35.0,33.79,23.47
2018,5,26,6,45,0.0,35.0,2.2,13.1,35.0,33.79,23.41
2018,5,26,7,0,0.0,35.0,2.2,13.4,35.0,33.79,23.31
2018,5,26,7,15,0.0,44.0,2.15,13.7,44.0,42.5,30.6
2018,5,26,7,30,0.0,53.0,2.1,14.0,53.0,51.22,37.79
2018,5,26,7,45,0.0,63.5,2.05,14.35,63.5,61.39,46.12
2018,5,26,8,0,0.0,74.0,2.0,14.7,74.0,71.58,54.35
2018,5,26,8,15,0.0,94.0,2.0,15.05,94.0,91.0,70.11
2018,5,26,8,30,0.0,114.0,2.0,15.4,114.0,110.82,85.98
2018,5,26,8,45,0.5,130.5,1.95,15.75,131.0,127.6,99.21
2018,5,26,9,0,1.0,147.0,1.9,16.1,148.0,144.4,112.31
2018,5,26,9,15,1.0,144.5,1.9,16.45,145.5,141.83,109.82
2018,5,26,9,30,1.0,142.0,1.9,16.8,143.0,139.3,107.45
2018,5,26,9,45,1.0,140.5,1.9,17.2,141.5,137.78,105.9
2018,5,26,10,0,1.0,139.0,1.9,17.6,140.0,136.28,104.38
2018,5,26,10,15,5.0,172.5,2.0,18.05,177.0,173.11,133.28
2018,5,26,10,30,9.0,206.0,2.1,18.5,214.0,209.97,161.71
2018,5,26,10,45,13.0,252.5,2.15,18.95,264.5,259.65,199.51
2018,5,26,11,0,17.0,299.0,2.2,19.4,315.0,309.18,236.48
2018,5,26,11,15,25.0,337.0,2.25,19.75,360.5,358.74,273.17
2018,5,26,11,30,33.0,375.0,2.3,20.1,406.0,402.76,305.23
2018,5,26,11,45,150.5,388.0,2.4,20.4,532.0,528.76,400.86
2018,5,26,12,0,268.0,401.0,2.5,20.7,658.0,649.1,488.82
2018,5,26,12,15,520.0,301.0,2.6,20.9,798.0,777.26,585.22
2018,5,26,12,30,772.0,201.0,2.7,21.1,938.0,891.65,666.47
2018,5,26,12,45,830.0,168.5,2.85,21.3,953.0,892.02,666.53
2018,5,26,13,0,888.0,136.0,3.0,21.5,968.0,886.58,663.71
2018,5,26,13,15,885.0,135.0,3.05,21.6,951.5,857.44,644.4
2018,5,26,13,30,882.0,134.0,3.1,21.7,935.0,826.23,623.75
2018,5,26,13,45,876.0,133.0,3.2,21.8,910.5,790.8,600.31
2018,5,26,14,0,870.0,132.0,3.3,21.9,886.0,753.78,575.52
2018,5,26,14,15,862.5,131.0,3.35,21.8,856.0,714.29,548.3
2018,5,26,14,30,855.0,130.0,3.4,21.7,826.0,673.66,518.62
2018,5,26,14,45,843.5,128.0,3.45,21.65,789.0,626.29,483.33
2018,5,26,15,0,832.0,126.0,3.5,21.6,752.0,580.6,448.39
2018,5,26,15,15,818.5,123.0,3.5,21.6,710.0,532.8,410.79
2018,5,26,15,30,805.0,120.0,3.5,21.6,668.0,485.22,372.44
2018,5,26,15,45,785.5,117.5,3.55,21.25,622.0,435.97,332.45
2018,5,26,16,0,766.0,115.0,3.6,20.9,576.0,387.92,292.37
2018,5,26,16,15,738.5,111.0,3.6,20.5,525.0,333.88,246.98
2018,5,26,16,30,711.0,107.0,3.6,20.1,474.0,285.4,205.33
2018,5,26,16,45,680.5,103.0,3.6,19.75,425.0,238.8,165.19
2018,5,26,17,0,650.0,99.0,3.6,19.4,376.0,195.22,128.28
2018,5,26,17,15,604.0,93.5,3.55,18.8,324.5,151.49,93.91
2018,5,26,17,30,558.0,88.0,3.5,18.2,273.0,112.6,66.82
2018,5,26,17,45,495.0,80.0,3.45,17.6,223.5,75.84,46.84
2018,5,26,18,0,432.0,72.0,3.4,17.0,174.0,52.11,40.4
2018,5,26,18,15,351.5,62.0,3.3,16.35,132.0,46.14,34.9
2018,5,26,18,30,271.0,52.0,3.2,15.7,90.0,39.86,28.84
2018,5,26,18,45,171.0,36.5,3.15,15.05,57.0,28.57,17.28
2018,5,26,19,0,71.0,21.0,3.1,14.4,24.0,17.59,0.0
2018,5,26,19,15,35.5,10.5,3.0,14.1,12.0,10.32,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,6.0,1.2,10.55,6.5,0.0,0.0
2018,5,27,5,0,42.0,12.0,1.3,10.8,13.0,22.54,0.0
2018,5,27,5,15,138.5,27.5,1.45,11.45,41.5,85.66,39.92
2018,5,27,5,30,235.0,43.0,1.6,12.1,70.0,147.66,110.3
2018,5,27,5,45,327.0,54.0,1.75,12.75,111.5,206.48,162.78
2018,5,27,6,0,419.0,65.0,1.9,13.4,153.0,274.3,221.66
2018,5,27,6,15,485.5,72.5,1.9,14.15,201.0,336.42,274.72
2018,5,27,6,30,552.0,80.0,1.9,14.9,249.0,402.46,329.28
2018,5,27,6,45,600.5,85.5,1.85,15.7,300.0,460.79,375.66
2018,5,27,7,0,649.0,91.0,1.8,16.5,351.0,522.19,422.62
2018,5,27,7,15,678.0,96.0,1.85,17.3,400.0,572.85,460.07
2018,5,27,7,30,707.0,101.0,1.9,18.1,449.0,624.4,497.04
2018,5,27,7,45,709.0,111.0,1.95,18.95,491.0,662.4,522.08
2018,5,27,8,0,711.0,121.0,2.0,19.8,533.0,698.79,545.03
2018,5,27,8,15,759.5,116.0,2.1,20.4,589.0,751.23,579.83
2018,5,27,8,30,808.0,111.0,2.2,21.0,645.0,807.66,616.59
2018,5,27,8,45,827.5,110.5,2.3,21.6,688.5,844.56,639.28
2018,5,27,9,0,847.0,110.0,2.4,22.2,732.0,874.86,657.42
2018,5,27,9,15,859.0,111.5,2.45,22.7,770.5,904.23,674.7
2018,5,27,9,30,871.0,113.0,2.5,23.2,809.0,931.49,690.47
2018,5,27,9,45,880.0,113.5,2.6,23.75,841.5,952.58,702.42
2018,5,27,10,0,889.0,114.0,2.7,24.3,874.0,971.18,712.79
2018,5,27,10,15,894.5,115.5,2.75,24.75,900.0,984.81,719.8
2018,5,27,10,30,900.0,117.0,2.8,25.2,926.0,995.63,725.1
2018,5,27,10,45,905.0,117.5,2.85,25.65,945.5,1002.06,727.66
2018,5,27,11,0,910.0,118.0,2.9,26.1,965.0,1005.56,728.47
2018,5,27,11,15,906.0,123.0,2.95,26.4,975.5,1001.92,725.23
2018,5,27,11,30,902.0,128.0,3.0,26.7,986.0,995.32,720.26
2018,5,27,11,45,909.0,123.0,3.05,27.05,991.5,986.5,713.83
2018,5,27,12,0,916.0,118.0,3.1,27.4,997.0,974.81,705.65
2018,5,27,12,15,915.5,118.0,3.2,27.6,994.5,958.2,695.15
2018,5,27,12,30,915.0,118.0,3.3,27.8,992.0,938.94,682.95
2018,5,27,12,45,913.5,117.0,3.4,28.0,982.0,915.28,667.86
2018,5,27,13,0,912.0,116.0,3.5,28.2,972.0,889.2,651.13
2018,5,27,13,15,908.5,115.5,3.55,28.25,954.5,859.61,632.1
2018,5,27,13,30,905.0,115.0,3.6,28.3,937.0,827.92,611.57
2018,5,27,13,45,900.0,113.5,3.65,28.35,913.0,792.19,588.15
2018,5,27,14,0,895.0,112.0,3.7,28.4,889.0,754.74,563.38
2018,5,27,14,15,889.0,110.5,3.7,28.35,859.0,715.05,536.86
2018,5,27,14,30,883.0,109.0,3.7,28.3,829.0,674.05,507.46
2018,5,27,14,45,873.5,107.0,3.7,28.25,792.5,629.33,474.56
2018,5,27,15,0,864.0,105.0,3.7,28.2,756.0,583.97,440.42
2018,5,27,15,15,851.5,102.5,3.7,28.2,714.5,536.14,403.58
2018,5,27,15,30,839.0,100.0,3.7,28.2,673.0,488.33,365.84
2018,5,27,15,45,823.0,97.5,3.65,27.8,627.5,435.39,323.88
2018,5,27,16,0,807.0,95.0,3.6,27.4,582.0,386.91,284.13
2018,5,27,16,15,786.0,92.0,3.5,27.0,533.5,337.35,242.72
2018,5,27,16,30,765.0,89.0,3.4,26.6,485.0,289.49,202.02
2018,5,27,16,45,738.0,84.5,3.35,26.2,434.5,240.8,160.8
2018,5,27,17,0,711.0,80.0,3.3,25.8,384.0,194.77,122.37
2018,5,27,17,15,673.0,75.5,3.15,25.05,333.5,146.68,84.79
2018,5,27,17,30,635.0,71.0,3.0,24.3,283.0,105.76,56.44
2018,5,27,17,45,581.5,65.5,2.85,23.5,234.0,67.5,36.32
2018,5,27,18,0,528.0,60.0,2.7,22.7,185.0,41.66,30.44
2018,5,27,18,15,447.5,52.0,2.45,21.6,140.5,37.8,26.99
2018,5,27,18,30,367.0,44.0,2.2,20.5,96.0,33.73,23.09
2018,5,27,18,45,251.0,32.0,1.95,19.45,61.5,25.37,14.59
2018,5,27,19,0,135.0,20.0,1.7,18.4,27.0,15.8,0.0
2018,5,27,19,15,67.5,10.0,1.65,17.9,13.5,9.83,0.0
2018,5,27,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,1.15,12.9,7.5,0.0,0.0
2018,5,28,5,0,95.0,12.0,1.2,13.2,15.0,36.19,0.0
2018,5,28,5,15,223.5,24.0,1.4,13.9,46.0,107.6,52.57
2018,5,28,5,30,352.0,36.0,1.6,14.6,77.0,180.76,133.77
2018,5,28,5,45,440.0,43.5,1.8,15.3,120.0,241.01,188.01
2018,5,28,6,0,528.0,51.0,2.0,16.0,163.0,309.24,247.27
2018,5,28,6,15,585.5,56.5,1.9,16.8,211.5,367.8,297.07
2018,5,28,6,30,643.0,62.0,1.8,17.6,260.0,430.9,348.46
2018,5,28,6,45,683.5,66.5,1.75,18.4,311.0,485.08,391.03
2018,5,28,7,0,724.0,71.0,1.7,19.2,362.0,543.92,435.29
2018,5,28,7,15,752.5,74.0,1.7,20.25,412.5,595.06,471.84
2018,5,28,7,30,781.0,77.0,1.7,21.3,463.0,646.95,506.55
2018,5,28,7,45,802.5,80.0,1.7,22.3,512.5,694.11,536.24
2018,5,28,8,0,824.0,83.0,1.7,23.3,562.0,736.31,561.65
2018,5,28,8,15,840.0,86.0,1.75,24.15,609.0,778.04,586.91
2018,5,28,8,30,856.0,89.0,1.8,25.0,656.0,818.6,610.9
2018,5,28,8,45,869.0,90.5,1.85,25.8,698.5,853.5,630.84
2018,5,28,9,0,882.0,92.0,1.9,26.6,741.0,886.65,649.39
2018,5,28,9,15,889.0,95.5,2.0,27.35,778.5,914.58,665.0
2018,5,28,9,30,896.0,99.0,2.1,28.1,816.0,940.09,678.99
2018,5,28,9,45,900.5,102.0,2.2,28.8,847.5,960.15,689.59
2018,5,28,10,0,905.0,105.0,2.3,29.5,879.0,977.48,698.49
2018,5,28,10,15,911.0,106.0,2.45,30.0,905.5,991.32,706.28
2018,5,28,10,30,917.0,107.0,2.6,30.5,932.0,1002.33,712.34
2018,5,28,10,45,921.5,107.5,2.7,30.95,951.5,1008.44,715.07
2018,5,28,11,0,926.0,108.0,2.8,31.4,971.0,1011.57,716.05
2018,5,28,11,15,928.5,108.5,2.85,31.65,983.5,1009.77,714.18
2018,5,28,11,30,931.0,109.0,2.9,31.9,996.0,1004.97,710.58
2018,5,28,11,45,933.5,109.0,3.0,32.15,1002.0,996.71,705.32
2018,5,28,12,0,936.0,109.0,3.1,32.4,1008.0,985.52,698.3
2018,5,28,12,15,935.0,109.5,3.15,32.5,1005.5,968.73,687.84
2018,5,28,12,30,934.0,110.0,3.2,32.6,1003.0,949.23,675.72
2018,5,28,12,45,931.5,110.0,3.25,32.75,992.5,925.33,660.67
2018,5,28,13,0,929.0,110.0,3.3,32.9,982.0,898.98,644.04
2018,5,28,13,15,925.5,109.0,3.35,32.9,964.5,868.54,625.07
2018,5,28,13,30,922.0,108.0,3.4,32.9,947.0,835.95,604.6
2018,5,28,13,45,917.0,107.5,3.45,32.95,923.0,800.67,582.07
2018,5,28,14,0,912.0,107.0,3.5,33.0,899.0,763.62,558.18
2018,5,28,14,15,905.0,105.0,3.55,32.9,868.0,722.22,531.42
2018,5,28,14,30,898.0,103.0,3.6,32.8,837.0,679.56,502.09
2018,5,28,14,45,889.0,101.5,3.6,32.7,800.5,635.06,470.09
2018,5,28,15,0,880.0,100.0,3.6,32.6,764.0,589.83,436.8
2018,5,28,15,15,868.0,98.0,3.6,32.6,722.5,542.07,400.68
2018,5,28,15,30,856.0,96.0,3.6,32.6,681.0,494.25,363.61
2018,5,28,15,45,840.5,93.0,3.55,32.15,635.0,444.19,324.53
2018,5,28,16,0,825.0,90.0,3.5,31.7,589.0,390.76,281.97
2018,5,28,16,15,804.5,87.5,3.45,31.25,540.5,340.96,241.12
2018,5,28,16,30,784.0,85.0,3.4,30.8,492.0,292.79,200.84
2018,5,28,16,45,757.0,81.5,3.35,30.35,441.5,244.04,160.16
2018,5,28,17,0,730.0,78.0,3.3,29.9,391.0,197.94,122.19
2018,5,28,17,15,693.5,73.5,3.15,28.95,340.0,149.22,84.57
2018,5,28,17,30,657.0,69.0,3.0,28.0,289.0,107.39,55.8
2018,5,28,17,45,605.0,63.5,2.8,27.1,239.5,68.04,35.05
2018,5,28,18,0,553.0,58.0,2.6,26.2,190.0,39.83,28.42
2018,5,28,18,15,474.5,50.0,2.35,25.0,144.5,35.87,24.95
2018,5,28,18,30,396.0,42.0,2.1,23.8,99.0,31.67,21.03
2018,5,28,18,45,277.0,31.5,1.85,22.6,64.0,24.72,13.99
2018,5,28,19,0,158.0,21.0,1.6,21.4,29.0,16.6,0.0
2018,5,28,19,15,79.0,10.5,1.6,20.85,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,29,4,45,44.5,6.5,2.05,14.6,7.5,0.0,0.0
2018,5,29,5,0,89.0,13.0,2.3,14.8,15.0,35.72,0.0
2018,5,29,5,15,213.5,25.0,2.45,15.35,46.0,106.04,53.59
2018,5,29,5,30,338.0,37.0,2.6,15.9,77.0,177.15,131.04
2018,5,29,5,45,425.5,45.0,2.7,16.5,119.5,237.25,184.96
2018,5,29,6,0,513.0,53.0,2.8,17.1,162.0,305.27,244.03
2018,5,29,6,15,571.0,59.0,2.8,17.9,210.5,364.06,294.31
2018,5,29,6,30,629.0,65.0,2.8,18.7,259.0,427.43,346.48
2018,5,29,6,45,669.5,69.5,2.75,19.5,309.5,483.09,390.62
2018,5,29,7,0,710.0,74.0,2.7,20.3,360.0,539.1,433.4
2018,5,29,7,15,739.0,78.0,2.65,21.05,411.0,591.19,471.6
2018,5,29,7,30,768.0,82.0,2.6,21.8,462.0,644.07,508.25
2018,5,29,7,45,790.0,85.0,2.6,22.6,511.0,691.13,538.9
2018,5,29,8,0,812.0,88.0,2.6,23.4,560.0,737.91,568.61
2018,5,29,8,15,828.5,90.5,2.6,24.2,606.5,774.33,590.38
2018,5,29,8,30,845.0,93.0,2.6,25.0,653.0,814.37,614.3
2018,5,29,8,45,857.5,95.5,2.55,25.75,695.5,849.63,634.26
2018,5,29,9,0,870.0,98.0,2.5,26.5,738.0,883.12,652.69
2018,5,29,9,15,880.5,98.5,2.55,27.15,775.5,910.64,667.98
2018,5,29,9,30,891.0,99.0,2.6,27.8,813.0,935.97,681.78
2018,5,29,9,45,900.5,99.5,2.6,28.4,846.0,958.0,693.09
2018,5,29,10,0,910.0,100.0,2.6,29.0,879.0,977.48,702.74
2018,5,29,10,15,915.5,101.0,2.65,29.5,905.0,990.96,709.32
2018,5,29,10,30,921.0,102.0,2.7,30.0,931.0,1001.58,714.2
2018,5,29,10,45,924.5,103.5,2.8,30.45,950.5,1007.84,717.01
2018,5,29,11,0,928.0,105.0,2.9,30.9,970.0,1011.09,718.05
2018,5,29,11,15,929.5,105.5,2.95,31.2,981.5,1008.38,715.44
2018,5,29,11,30,931.0,106.0,3.0,31.5,993.0,1002.68,711.1
2018,5,29,11,45,931.0,106.5,3.05,31.8,997.5,992.61,704.12
2018,5,29,12,0,931.0,107.0,3.1,32.1,1002.0,979.67,695.44
2018,5,29,12,15,928.5,108.0,3.2,32.2,998.5,962.12,684.83
2018,5,29,12,30,926.0,109.0,3.3,32.3,995.0,941.93,672.56
2018,5,29,12,45,921.5,111.0,3.35,32.4,985.0,918.41,657.8
2018,5,29,13,0,917.0,113.0,3.4,32.5,975.0,892.54,641.5
2018,5,29,13,15,914.0,112.0,3.5,32.4,958.0,862.87,623.45
2018,5,29,13,30,911.0,111.0,3.6,32.3,941.0,831.05,603.83
2018,5,29,13,45,906.0,109.5,3.7,32.15,916.5,795.24,581.44
2018,5,29,14,0,901.0,108.0,3.8,32.0,892.0,757.7,557.63
2018,5,29,14,15,895.0,107.5,3.85,31.7,863.0,718.81,532.74
2018,5,29,14,30,889.0,107.0,3.9,31.4,834.0,678.59,505.13
2018,5,29,14,45,880.0,104.5,3.95,31.05,797.5,633.58,473.11
2018,5,29,15,0,871.0,102.0,4.0,30.7,761.0,587.86,439.72
2018,5,29,15,15,859.0,100.0,4.0,30.7,719.5,540.52,403.52
2018,5,29,15,30,847.0,98.0,4.0,30.7,678.0,493.13,366.39
2018,5,29,15,45,833.5,95.0,4.05,29.5,633.5,444.37,328.98
2018,5,29,16,0,820.0,92.0,4.1,28.3,589.0,392.08,287.65
2018,5,29,16,15,803.0,88.5,4.1,27.4,542.0,342.81,246.97
2018,5,29,16,30,786.0,85.0,4.1,26.5,495.0,294.84,206.42
2018,5,29,16,45,761.5,81.5,4.1,25.55,445.0,246.58,165.54
2018,5,29,17,0,737.0,78.0,4.1,24.6,395.0,200.71,127.03
2018,5,29,17,15,701.0,73.5,4.1,23.4,344.0,154.93,90.89
2018,5,29,17,30,665.0,69.0,4.1,22.2,293.0,109.51,58.41
2018,5,29,17,45,613.5,63.5,4.1,21.05,243.5,69.72,36.61
2018,5,29,18,0,562.0,58.0,4.1,19.9,194.0,39.71,29.13
2018,5,29,18,15,482.0,51.0,4.05,18.85,148.5,36.64,26.34
2018,5,29,18,30,402.0,44.0,4.0,17.8,103.0,33.44,23.17
2018,5,29,18,45,279.0,33.5,4.0,16.8,67.0,26.58,16.05
2018,5,29,19,0,156.0,23.0,4.0,15.8,31.0,18.26,0.0
2018,5,29,19,15,78.0,11.5,4.0,15.35,15.5,11.3,0.0
2018,5,29,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,30,4,45,6.0,4.5,4.6,10.8,4.5,0.0,0.0
2018,5,30,5,0,12.0,9.0,4.7,10.9,9.0,11.95,0.0
2018,5,30,5,15,20.5,23.5,4.75,11.1,25.0,31.7,13.72
2018,5,30,5,30,29.0,38.0,4.8,11.3,41.0,51.76,36.58
2018,5,30,5,45,27.5,55.0,4.85,11.55,59.5,70.67,53.97
2018,5,30,6,0,26.0,72.0,4.9,11.8,78.0,88.98,70.38
2018,5,30,6,15,43.0,93.0,4.95,12.15,105.5,120.97,98.15
2018,5,30,6,30,60.0,114.0,5.0,12.5,133.0,154.14,126.59
2018,5,30,6,45,47.5,120.0,5.0,12.85,136.5,153.7,125.94
2018,5,30,7,0,35.0,126.0,5.0,13.2,140.0,152.7,124.53
2018,5,30,7,15,73.5,167.5,5.0,13.5,202.0,224.86,184.87
2018,5,30,7,30,112.0,209.0,5.0,13.8,264.0,307.84,252.62
2018,5,30,7,45,111.5,231.0,5.0,14.1,291.0,334.19,272.65
2018,5,30,8,0,111.0,253.0,5.0,14.4,318.0,360.11,292.14
2018,5,30,8,15,137.5,273.0,5.0,14.7,360.0,405.1,327.31
2018,5,30,8,30,164.0,293.0,5.0,15.0,402.0,451.23,362.82
2018,5,30,8,45,172.5,317.5,5.05,15.25,438.5,487.68,389.87
2018,5,30,9,0,181.0,342.0,5.1,15.5,475.0,523.84,416.42
2018,5,30,9,15,229.5,355.0,5.05,15.8,533.0,583.46,461.61
2018,5,30,9,30,278.0,368.0,5.0,16.1,591.0,652.92,513.06
2018,5,30,9,45,337.5,365.5,5.0,16.4,647.0,707.95,553.9
2018,5,30,10,0,397.0,363.0,5.0,16.7,703.0,763.59,594.63
2018,5,30,10,15,572.0,290.0,5.0,17.15,796.5,864.48,671.09
2018,5,30,10,30,747.0,217.0,5.0,17.6,890.0,961.6,740.34
2018,5,30,10,45,626.0,271.5,5.0,18.05,843.5,899.05,692.52
2018,5,30,11,0,505.0,326.0,5.0,18.5,797.0,832.5,640.18
2018,5,30,11,15,412.0,383.5,5.05,18.85,771.0,794.83,609.15
2018,5,30,11,30,319.0,441.0,5.1,19.2,745.0,752.43,574.55
2018,5,30,11,45,466.0,368.5,5.1,19.55,815.5,816.58,624.77
2018,5,30,12,0,613.0,296.0,5.1,19.9,886.0,872.84,668.07
2018,5,30,12,15,754.5,219.0,5.2,20.0,943.0,915.17,700.11
2018,5,30,12,30,896.0,142.0,5.3,20.1,1000.0,947.18,722.78
2018,5,30,12,45,878.0,150.5,5.35,20.2,984.0,918.28,702.61
2018,5,30,13,0,860.0,159.0,5.4,20.3,968.0,889.37,682.74
2018,5,30,13,15,872.5,149.0,5.45,20.15,957.0,863.92,665.91
2018,5,30,13,30,885.0,139.0,5.5,20.0,946.0,837.29,648.15
2018,5,30,13,45,852.5,152.5,5.55,19.85,913.0,794.7,618.72
2018,5,30,14,0,820.0,166.0,5.6,19.7,880.0,752.2,588.94
2018,5,30,14,15,840.5,149.0,5.6,19.4,858.5,718.71,564.98
2018,5,30,14,30,861.0,132.0,5.6,19.1,837.0,684.15,539.51
2018,5,30,14,45,852.0,129.5,5.6,18.8,801.0,637.81,504.07
2018,5,30,15,0,843.0,127.0,5.6,18.5,765.0,592.86,468.83
2018,5,30,15,15,829.5,124.5,5.6,18.5,723.5,545.14,430.09
2018,5,30,15,30,816.0,122.0,5.6,18.5,682.0,497.62,390.64
2018,5,30,15,45,799.0,119.0,5.6,17.75,636.5,448.54,350.13
2018,5,30,16,0,782.0,116.0,5.6,17.0,591.0,400.41,309.28
2018,5,30,16,15,758.5,112.5,5.55,16.55,542.0,347.38,263.38
2018,5,30,16,30,735.0,109.0,5.5,16.1,493.0,299.47,220.96
2018,5,30,16,45,704.0,104.5,5.5,15.65,442.0,251.07,178.34
2018,5,30,17,0,673.0,100.0,5.5,15.2,391.0,205.72,138.93
2018,5,30,17,15,626.5,96.0,5.4,14.6,339.5,161.87,103.29
2018,5,30,17,30,580.0,92.0,5.3,14.0,288.0,122.93,75.0
2018,5,30,17,45,516.5,85.0,5.2,13.45,238.0,85.62,53.4
2018,5,30,18,0,453.0,78.0,5.1,12.9,188.0,56.46,45.0
2018,5,30,18,15,355.0,67.5,4.95,12.4,141.5,50.23,39.18
2018,5,30,18,30,257.0,57.0,4.8,11.9,95.0,43.67,32.8
2018,5,30,18,45,154.5,40.0,4.6,11.45,60.5,32.76,21.75
2018,5,30,19,0,52.0,23.0,4.4,11.0,26.0,20.13,0.0
2018,5,30,19,15,26.0,11.5,4.4,10.9,13.0,11.3,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,3.75,10.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,3.8,10.8,2.0,1.97,0.0
2018,5,31,5,15,0.0,4.0,3.85,11.0,4.0,3.85,0.0
2018,5,31,5,30,0.0,6.0,3.9,11.2,6.0,5.78,0.0
2018,5,31,5,45,0.0,9.0,3.9,11.35,9.0,8.67,1.73
2018,5,31,6,0,0.0,12.0,3.9,11.5,12.0,11.57,4.31
2018,5,31,6,15,0.0,29.5,3.95,11.85,29.5,28.47,18.94
2018,5,31,6,30,0.0,47.0,4.0,12.2,47.0,45.39,33.48
2018,5,31,6,45,5.5,73.5,4.05,12.6,75.5,74.49,58.32
2018,5,31,7,0,11.0,100.0,4.1,13.0,104.0,105.09,84.08
2018,5,31,7,15,15.0,137.5,4.1,13.4,144.0,146.82,118.64
2018,5,31,7,30,19.0,175.0,4.1,13.8,184.0,188.97,152.86
2018,5,31,7,45,22.0,192.0,4.15,14.25,204.0,208.62,168.18
2018,5,31,8,0,25.0,209.0,4.2,14.7,224.0,228.42,183.47
2018,5,31,8,15,25.5,222.5,4.2,15.15,238.5,250.19,200.04
2018,5,31,8,30,26.0,236.0,4.2,15.6,253.0,264.54,210.52
2018,5,31,8,45,49.0,279.0,4.2,16.1,314.0,330.08,261.86
2018,5,31,9,0,72.0,322.0,4.2,16.6,375.0,396.42,312.57
2018,5,31,9,15,108.5,344.0,4.25,16.95,428.5,461.69,362.34
2018,5,31,9,30,145.0,366.0,4.3,17.3,482.0,518.9,405.27
2018,5,31,9,45,133.0,387.5,4.3,17.65,497.5,530.38,411.76
2018,5,31,10,0,121.0,409.0,4.3,18.0,513.0,540.82,417.66
2018,5,31,10,15,171.0,405.5,4.35,18.25,557.0,583.89,450.5
2018,5,31,10,30,221.0,402.0,4.4,18.5,601.0,634.29,488.06
2018,5,31,10,45,237.0,406.0,4.45,18.7,623.5,651.47,500.15
2018,5,31,11,0,253.0,410.0,4.5,18.9,646.0,667.76,511.75
2018,5,31,11,15,360.0,365.5,4.55,19.0,706.5,722.02,554.44
2018,5,31,11,30,467.0,321.0,4.6,19.1,767.0,779.31,598.42
2018,5,31,11,45,399.0,350.5,4.65,19.2,733.0,735.56,564.36
2018,5,31,12,0,331.0,380.0,4.7,19.3,699.0,688.84,528.54
2018,5,31,12,15,401.0,360.5,4.65,19.3,745.5,727.67,558.5
2018,5,31,12,30,471.0,341.0,4.6,19.3,792.0,760.6,583.51
2018,5,31,12,45,448.0,352.0,4.6,19.3,777.5,736.69,565.4
2018,5,31,13,0,425.0,363.0,4.6,19.3,763.0,712.5,547.34
2018,5,31,13,15,535.0,308.5,4.55,19.3,803.0,737.38,568.42
2018,5,31,13,30,645.0,254.0,4.5,19.3,843.0,754.04,582.96
2018,5,31,13,45,751.0,199.5,4.45,19.25,867.5,760.97,590.19
2018,5,31,14,0,857.0,145.0,4.4,19.2,892.0,760.72,591.02
2018,5,31,14,15,859.5,138.5,4.4,19.05,865.5,724.69,565.4
2018,5,31,14,30,862.0,132.0,4.4,18.9,839.0,685.94,536.66
2018,5,31,14,45,852.0,129.5,4.35,18.8,802.5,639.0,500.8
2018,5,31,15,0,842.0,127.0,4.3,18.7,766.0,593.52,465.25
2018,5,31,15,15,828.0,124.5,4.3,18.7,724.0,545.61,427.03
2018,5,31,15,30,814.0,122.0,4.3,18.7,682.0,497.95,388.1
2018,5,31,15,45,797.5,118.5,4.2,18.2,636.5,448.75,347.56
2018,5,31,16,0,781.0,115.0,4.1,17.7,591.0,400.45,306.78
2018,5,31,16,15,758.0,112.0,4.05,17.35,542.5,348.12,261.96
2018,5,31,16,30,735.0,109.0,4.0,17.0,494.0,300.81,220.47
2018,5,31,16,45,704.5,104.5,3.95,16.6,443.0,252.5,178.33
2018,5,31,17,0,674.0,100.0,3.9,16.2,392.0,207.2,139.27
2018,5,31,17,15,633.5,94.0,3.8,15.75,341.0,162.35,102.71
2018,5,31,17,30,593.0,88.0,3.7,15.3,290.0,121.76,72.83
2018,5,31,17,45,536.5,80.5,3.6,14.8,240.5,83.5,50.29
2018,5,31,18,0,480.0,73.0,3.5,14.3,191.0,52.72,41.44
2018,5,31,18,15,397.0,63.5,3.2,13.75,146.0,46.97,36.12
2018,5,31,18,30,314.0,54.0,2.9,13.2,101.0,41.13,30.45
2018,5,31,18,45,206.0,39.0,2.65,12.65,65.5,30.34,19.78
2018,5,31,19,0,98.0,24.0,2.4,12.1,30.0,20.03,0.0
2018,5,31,19,15,49.0,12.0,2.35,11.85,15.0,11.8,0.0
2018,5,31,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,1.7,9.95,8.0,0.0,0.0
2018,6,1,5,0,60.0,14.0,1.8,10.2,16.0,29.37,0.0
2018,6,1,5,15,168.0,29.0,1.8,10.6,46.5,98.29,55.08
2018,6,1,5,30,276.0,44.0,1.8,11.0,77.0,163.9,124.21
2018,6,1,5,45,368.0,53.5,1.8,11.45,119.5,223.24,177.42
2018,6,1,6,0,460.0,63.0,1.8,11.9,162.0,293.54,238.66
2018,6,1,6,15,523.0,70.5,1.75,12.5,211.0,354.51,290.97
2018,6,1,6,30,586.0,78.0,1.7,13.1,260.0,420.41,345.45
2018,6,1,6,45,632.0,82.5,1.65,13.7,311.0,477.62,391.14
2018,6,1,7,0,678.0,87.0,1.6,14.3,362.0,537.65,437.28
2018,6,1,7,15,711.0,90.5,1.55,15.15,413.0,590.39,475.67
2018,6,1,7,30,744.0,94.0,1.5,16.0,464.0,641.9,511.6
2018,6,1,7,45,769.5,97.0,1.45,16.8,514.0,690.73,543.02
2018,6,1,8,0,795.0,100.0,1.4,17.6,564.0,739.53,573.46
2018,6,1,8,15,814.0,102.5,1.55,18.55,611.0,782.24,600.53
2018,6,1,8,30,833.0,105.0,1.7,19.5,658.0,823.98,626.54
2018,6,1,8,45,848.0,106.5,1.8,20.4,701.5,854.77,644.34
2018,6,1,9,0,863.0,108.0,1.9,21.3,745.0,889.08,664.42
2018,6,1,9,15,877.0,108.0,1.95,21.9,784.0,919.05,681.6
2018,6,1,9,30,891.0,108.0,2.0,22.5,823.0,946.99,697.36
2018,6,1,9,45,903.0,107.5,2.1,23.1,857.0,970.28,710.58
2018,6,1,10,0,915.0,107.0,2.2,23.7,891.0,991.12,722.23
2018,6,1,10,15,921.0,107.5,2.25,24.2,917.5,1004.6,728.92
2018,6,1,10,30,927.0,108.0,2.3,24.7,944.0,1015.23,733.92
2018,6,1,10,45,931.0,108.5,2.35,25.15,963.5,1020.98,736.06
2018,6,1,11,0,935.0,109.0,2.4,25.6,983.0,1023.73,736.45
2018,6,1,11,15,937.5,109.5,2.5,25.95,995.5,1022.02,734.94
2018,6,1,11,30,940.0,110.0,2.6,26.3,1008.0,1017.29,731.62
2018,6,1,11,45,941.5,110.0,2.65,26.65,1013.0,1008.13,725.09
2018,6,1,12,0,943.0,110.0,2.7,27.0,1018.0,996.05,716.83
2018,6,1,12,15,940.5,111.0,2.75,27.25,1015.0,978.4,705.36
2018,6,1,12,30,938.0,112.0,2.8,27.5,1012.0,958.09,692.26
2018,6,1,12,45,934.0,113.5,2.9,27.75,1001.5,934.37,677.36
2018,6,1,13,0,930.0,115.0,3.0,28.0,991.0,908.25,660.84
2018,6,1,13,15,927.5,113.5,3.05,28.1,974.0,878.3,641.76
2018,6,1,13,30,925.0,112.0,3.1,28.2,957.0,846.14,621.14
2018,6,1,13,45,921.0,111.0,3.15,28.3,933.5,811.24,598.53
2018,6,1,14,0,917.0,110.0,3.2,28.4,910.0,774.5,574.49
2018,6,1,14,15,910.5,108.5,3.25,28.4,879.5,733.88,547.8
2018,6,1,14,30,904.0,107.0,3.3,28.4,849.0,691.95,518.65
2018,6,1,14,45,895.0,105.0,3.4,28.4,812.5,646.89,486.11
2018,6,1,15,0,886.0,103.0,3.5,28.4,776.0,601.1,452.18
2018,6,1,15,15,874.0,100.5,3.5,28.4,734.0,552.75,415.24
2018,6,1,15,30,862.0,98.0,3.5,28.4,692.0,504.33,377.32
2018,6,1,15,45,847.0,95.5,3.6,27.95,646.5,454.75,338.34
2018,6,1,16,0,832.0,93.0,3.7,27.5,601.0,401.77,295.7
2018,6,1,16,15,812.0,90.0,3.7,27.05,552.0,351.4,253.85
2018,6,1,16,30,792.0,87.0,3.7,26.6,503.0,302.59,212.46
2018,6,1,16,45,765.5,83.0,3.75,26.15,452.0,253.1,170.47
2018,6,1,17,0,739.0,79.0,3.8,25.7,401.0,206.18,131.01
2018,6,1,17,15,703.0,75.0,3.65,24.85,350.0,160.65,94.82
2018,6,1,17,30,667.0,71.0,3.5,24.0,299.0,115.4,62.06
2018,6,1,17,45,616.0,65.0,3.4,23.1,249.0,74.91,38.92
2018,6,1,18,0,565.0,59.0,3.3,22.2,199.0,40.22,29.29
2018,6,1,18,15,489.5,52.0,3.05,21.1,153.5,37.17,26.57
2018,6,1,18,30,414.0,45.0,2.8,20.0,108.0,33.98,23.49
2018,6,1,18,45,295.5,34.0,2.55,18.9,71.0,26.65,16.29
2018,6,1,19,0,177.0,23.0,2.3,17.8,34.0,18.11,0.1
2018,6,1,19,15,88.5,11.5,2.15,17.25,17.0,11.3,0.0
2018,6,1,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,8.0,1.0,12.7,9.5,0.0,0.0
2018,6,2,5,0,107.0,16.0,1.0,13.1,19.0,43.62,0.0
2018,6,2,5,15,231.0,27.0,1.15,13.85,50.0,115.05,64.96
2018,6,2,5,30,355.0,38.0,1.3,14.6,81.0,185.18,138.13
2018,6,2,5,45,442.5,45.5,1.5,15.35,124.5,245.74,192.04
2018,6,2,6,0,530.0,53.0,1.7,16.1,168.0,314.15,251.08
2018,6,2,6,15,587.5,59.0,1.65,16.95,217.0,373.54,301.14
2018,6,2,6,30,645.0,65.0,1.6,17.8,266.0,437.45,352.76
2018,6,2,6,45,685.0,69.5,1.5,18.65,317.0,491.32,394.39
2018,6,2,7,0,725.0,74.0,1.4,19.5,368.0,549.96,437.65
2018,6,2,7,15,754.0,77.5,1.35,20.55,419.0,602.07,474.08
2018,6,2,7,30,783.0,81.0,1.3,21.6,470.0,654.96,508.6
2018,6,2,7,45,804.5,84.5,1.3,22.7,520.0,702.77,537.98
2018,6,2,8,0,826.0,88.0,1.3,23.8,570.0,750.25,566.28
2018,6,2,8,15,842.5,90.0,1.4,24.7,616.5,786.56,587.81
2018,6,2,8,30,859.0,92.0,1.5,25.6,663.0,826.48,611.51
2018,6,2,8,45,872.0,94.0,1.6,26.45,706.0,862.02,632.05
2018,6,2,9,0,885.0,96.0,1.7,27.3,749.0,895.81,651.23
2018,6,2,9,15,891.0,100.0,1.8,28.0,786.5,923.44,666.66
2018,6,2,9,30,897.0,104.0,1.9,28.7,824.0,948.62,680.48
2018,6,2,9,45,900.0,108.0,2.05,29.45,855.5,968.37,691.25
2018,6,2,10,0,903.0,112.0,2.2,30.2,887.0,985.34,700.28
2018,6,2,10,15,909.0,113.5,2.25,30.7,913.5,999.74,707.38
2018,6,2,10,30,915.0,115.0,2.3,31.2,940.0,1011.3,712.78
2018,6,2,10,45,919.0,115.5,2.4,31.75,959.5,1016.98,715.01
2018,6,2,11,0,923.0,116.0,2.5,32.3,979.0,1019.71,715.53
2018,6,2,11,15,926.0,116.5,2.5,32.65,992.0,1018.48,713.31
2018,6,2,11,30,929.0,117.0,2.5,33.0,1005.0,1014.28,709.39
2018,6,2,11,45,931.0,117.0,2.5,33.4,1010.5,1005.67,702.75
2018,6,2,12,0,933.0,117.0,2.5,33.8,1016.0,994.18,694.48
2018,6,2,12,15,934.0,116.5,2.45,34.0,1014.5,978.45,683.8
2018,6,2,12,30,935.0,116.0,2.4,34.2,1013.0,959.98,671.54
2018,6,2,12,45,935.0,114.0,2.4,34.45,1003.5,936.54,656.59
2018,6,2,13,0,935.0,112.0,2.4,34.7,994.0,910.57,640.1
2018,6,2,13,15,932.0,111.0,2.4,34.8,976.5,880.59,621.48
2018,6,2,13,30,929.0,110.0,2.4,34.9,959.0,848.44,601.42
2018,6,2,13,45,924.0,109.0,2.4,35.0,935.0,812.69,578.95
2018,6,2,14,0,919.0,108.0,2.4,35.1,911.0,775.17,555.19
