Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,15,912.0,106.5,2.45,35.0,880.0,734.19,529.68
2018,6,2,14,30,905.0,105.0,2.5,34.9,849.0,691.93,501.88
2018,6,2,14,45,896.0,103.0,2.55,34.85,812.5,646.88,470.61
2018,6,2,15,0,887.0,101.0,2.6,34.8,776.0,601.1,437.99
2018,6,2,15,15,875.0,99.0,2.6,34.8,734.5,553.19,402.73
2018,6,2,15,30,863.0,97.0,2.6,34.8,693.0,505.22,366.49
2018,6,2,15,45,848.0,94.5,2.7,34.3,647.5,455.62,329.02
2018,6,2,16,0,833.0,92.0,2.8,33.8,602.0,402.61,287.92
2018,6,2,16,15,813.0,89.0,2.8,33.35,553.0,352.2,247.4
2018,6,2,16,30,793.0,86.0,2.8,32.9,504.0,303.36,207.25
2018,6,2,16,45,767.5,82.5,2.8,32.4,453.5,254.49,166.95
2018,6,2,17,0,742.0,79.0,2.8,31.9,403.0,208.1,128.95
2018,6,2,17,15,706.5,74.5,2.55,30.75,352.0,162.01,93.31
2018,6,2,17,30,671.0,70.0,2.3,29.6,301.0,116.24,60.87
2018,6,2,17,45,620.5,64.5,2.1,28.5,251.0,75.92,38.22
2018,6,2,18,0,570.0,59.0,1.9,27.4,201.0,40.91,29.2
2018,6,2,18,15,494.5,52.0,1.7,26.1,155.0,37.05,25.89
2018,6,2,18,30,419.0,45.0,1.5,24.8,109.0,33.85,22.9
2018,6,2,18,45,305.5,34.5,1.35,23.45,72.5,27.02,16.31
2018,6,2,19,0,192.0,24.0,1.2,22.1,36.0,18.92,1.47
2018,6,2,19,15,100.0,13.0,1.2,21.55,19.0,12.78,0.0
2018,6,2,19,30,8.0,2.0,1.2,21.0,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,20.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,1.95,14.8,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,2.1,15.1,19.0,43.74,0.0
2018,6,3,5,15,236.0,26.5,2.25,15.85,50.5,116.5,66.34
2018,6,3,5,30,361.0,38.0,2.4,16.6,82.0,187.49,139.35
2018,6,3,5,45,447.5,46.0,2.6,17.3,126.0,248.52,193.64
2018,6,3,6,0,534.0,54.0,2.8,18.0,170.0,317.33,253.07
2018,6,3,6,15,591.0,59.5,2.7,18.8,219.0,376.1,302.9
2018,6,3,6,30,648.0,65.0,2.6,19.6,268.0,439.32,354.35
2018,6,3,6,45,687.5,69.5,2.5,20.45,319.0,493.03,396.4
2018,6,3,7,0,727.0,74.0,2.4,21.3,370.0,551.47,440.2
2018,6,3,7,15,755.5,78.0,2.4,22.3,421.0,603.9,477.83
2018,6,3,7,30,784.0,82.0,2.4,23.3,472.0,657.07,513.69
2018,6,3,7,45,805.0,84.5,2.35,24.3,521.0,703.4,542.61
2018,6,3,8,0,826.0,87.0,2.3,25.3,570.0,749.36,570.45
2018,6,3,8,15,842.0,90.0,2.3,26.15,617.0,786.42,592.09
2018,6,3,8,30,858.0,93.0,2.3,27.0,664.0,827.03,615.76
2018,6,3,8,45,870.5,95.0,2.25,27.85,706.5,862.12,634.83
2018,6,3,9,0,883.0,97.0,2.2,28.7,749.0,895.43,652.39
2018,6,3,9,15,891.5,99.5,2.25,29.35,787.0,923.67,667.82
2018,6,3,9,30,900.0,102.0,2.3,30.0,825.0,949.57,681.68
2018,6,3,9,45,906.0,104.5,2.35,30.7,857.5,970.65,692.28
2018,6,3,10,0,912.0,107.0,2.4,31.4,890.0,989.04,701.21
2018,6,3,10,15,917.5,108.5,2.5,31.9,916.5,1003.11,708.53
2018,6,3,10,30,923.0,110.0,2.6,32.4,943.0,1014.32,714.15
2018,6,3,10,45,927.0,110.5,2.65,32.9,962.5,1020.1,716.01
2018,6,3,11,0,931.0,111.0,2.7,33.4,982.0,1022.91,716.17
2018,6,3,11,15,933.5,111.5,2.75,33.8,994.5,1021.26,713.99
2018,6,3,11,30,936.0,112.0,2.8,34.2,1007.0,1016.62,710.1
2018,6,3,11,45,937.5,112.0,2.85,34.55,1012.5,1007.55,703.73
2018,6,3,12,0,939.0,112.0,2.9,34.9,1018.0,995.6,695.69
2018,6,3,12,15,937.5,112.5,3.0,34.95,1015.0,978.51,685.79
2018,6,3,12,30,936.0,113.0,3.1,35.0,1012.0,958.76,674.22
2018,6,3,12,45,905.5,131.0,3.2,35.05,993.5,927.39,655.24
2018,6,3,13,0,875.0,149.0,3.3,35.1,975.0,894.56,635.24
2018,6,3,13,15,899.5,130.0,3.35,35.0,965.5,872.25,622.01
2018,6,3,13,30,924.0,111.0,3.4,34.9,956.0,846.31,606.27
2018,6,3,13,45,893.0,125.5,3.45,34.75,925.0,805.12,580.52
2018,6,3,14,0,862.0,140.0,3.5,34.6,894.0,763.68,554.38
2018,6,3,14,15,840.5,145.0,3.5,34.35,859.0,719.18,525.22
2018,6,3,14,30,819.0,150.0,3.5,34.1,824.0,675.57,495.01
2018,6,3,14,45,808.0,146.0,3.55,33.8,786.5,630.41,463.6
2018,6,3,15,0,797.0,142.0,3.6,33.5,749.0,584.91,431.12
2018,6,3,15,15,822.5,122.0,3.6,33.5,718.5,544.04,400.77
2018,6,3,15,30,848.0,102.0,3.6,33.5,688.0,503.66,369.59
2018,6,3,15,45,840.5,96.5,3.65,32.55,645.0,455.39,332.99
2018,6,3,16,0,833.0,91.0,3.7,31.6,602.0,403.04,292.14
2018,6,3,16,15,815.0,87.5,3.65,30.9,553.5,352.89,251.35
2018,6,3,16,30,797.0,84.0,3.6,30.2,505.0,304.1,210.75
2018,6,3,16,45,773.0,80.5,3.55,29.45,455.5,255.4,170.02
2018,6,3,17,0,749.0,77.0,3.5,28.7,406.0,209.02,131.42
2018,6,3,17,15,715.5,72.5,3.45,27.6,355.0,162.84,94.99
2018,6,3,17,30,682.0,68.0,3.4,26.5,304.0,116.94,61.73
2018,6,3,17,45,634.0,62.5,3.3,25.4,254.0,76.15,38.14
2018,6,3,18,0,586.0,57.0,3.2,24.3,204.0,40.42,29.2
2018,6,3,18,15,514.0,50.0,3.1,23.15,158.0,35.19,24.65
2018,6,3,18,30,442.0,43.0,3.0,22.0,112.0,31.85,21.51
2018,6,3,18,45,330.0,34.0,2.9,20.9,75.5,26.4,16.07
2018,6,3,19,0,218.0,25.0,2.8,19.8,39.0,20.61,3.33
2018,6,3,19,15,114.5,13.5,2.8,19.15,20.5,13.27,0.0
2018,6,3,19,30,11.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.8,17.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,4,45,66.5,8.0,2.9,12.9,10.0,0.0,0.0
2018,6,4,5,0,133.0,16.0,3.0,13.1,20.0,50.54,0.0
2018,6,4,5,15,264.0,26.0,3.1,13.6,52.5,125.01,72.96
2018,6,4,5,30,395.0,36.0,3.2,14.1,85.0,197.68,148.61
2018,6,4,5,45,479.5,43.0,3.25,14.65,129.0,258.19,203.5
2018,6,4,6,0,564.0,50.0,3.3,15.2,173.0,326.35,263.4
2018,6,4,6,15,619.0,55.0,3.4,16.0,222.0,384.8,314.04
2018,6,4,6,30,674.0,60.0,3.5,16.8,271.0,445.47,364.77
2018,6,4,6,45,712.5,63.5,3.6,17.6,322.0,501.0,409.64
2018,6,4,7,0,751.0,67.0,3.7,18.4,373.0,558.64,454.56
2018,6,4,7,15,778.0,70.5,3.8,19.15,424.0,610.43,493.55
2018,6,4,7,30,805.0,74.0,3.9,19.9,475.0,662.83,530.37
2018,6,4,7,45,825.0,77.0,4.0,20.6,524.5,705.27,558.8
2018,6,4,8,0,845.0,80.0,4.1,21.3,574.0,751.64,589.6
2018,6,4,8,15,860.5,82.5,4.15,21.9,621.0,793.12,616.34
2018,6,4,8,30,876.0,85.0,4.2,22.5,668.0,833.38,641.82
2018,6,4,8,45,888.0,87.0,4.25,23.05,711.0,868.61,663.55
2018,6,4,9,0,900.0,89.0,4.3,23.6,754.0,901.98,683.8
2018,6,4,9,15,905.0,93.5,4.3,24.0,791.5,929.68,700.14
2018,6,4,9,30,910.0,98.0,4.3,24.4,829.0,954.84,714.69
2018,6,4,9,45,910.5,104.0,4.35,24.8,860.5,974.68,725.88
2018,6,4,10,0,911.0,110.0,4.4,25.2,892.0,991.6,735.18
2018,6,4,10,15,917.0,111.0,4.4,25.4,918.5,1005.62,742.91
2018,6,4,10,30,923.0,112.0,4.4,25.6,945.0,1016.8,748.85
2018,6,4,10,45,927.5,112.5,4.45,25.75,965.0,1023.08,752.09
2018,6,4,11,0,932.0,113.0,4.5,25.9,985.0,1026.39,753.52
2018,6,4,11,15,936.0,113.0,4.55,25.95,998.5,1025.71,752.74
2018,6,4,11,30,940.0,113.0,4.6,26.0,1012.0,1022.02,750.2
2018,6,4,11,45,942.0,113.0,4.65,26.05,1018.0,1013.42,744.62
2018,6,4,12,0,944.0,113.0,4.7,26.1,1024.0,1001.91,737.23
2018,6,4,12,15,943.5,113.0,4.75,25.95,1021.5,985.22,727.06
2018,6,4,12,30,943.0,113.0,4.8,25.8,1019.0,965.82,715.11
2018,6,4,12,45,941.5,112.0,4.85,25.7,1009.0,941.95,700.01
2018,6,4,13,0,940.0,111.0,4.9,25.6,999.0,915.58,683.19
2018,6,4,13,15,937.0,110.5,4.95,25.4,982.0,886.04,664.39
2018,6,4,13,30,934.0,110.0,5.0,25.2,965.0,854.3,643.94
2018,6,4,13,45,930.5,108.0,5.0,25.0,941.5,818.71,620.36
2018,6,4,14,0,927.0,106.0,5.0,24.8,918.0,781.25,595.29
2018,6,4,14,15,908.5,111.0,5.0,24.5,884.0,738.01,566.09
2018,6,4,14,30,890.0,116.0,5.0,24.2,850.0,694.28,534.81
2018,6,4,14,45,808.5,145.0,5.0,23.9,789.5,630.85,486.85
2018,6,4,15,0,727.0,174.0,5.0,23.6,729.0,572.1,441.72
2018,6,4,15,15,789.5,139.0,5.0,23.6,711.5,543.11,419.03
2018,6,4,15,30,852.0,104.0,5.0,23.6,694.0,508.6,390.85
2018,6,4,15,45,849.0,97.5,4.95,22.75,652.5,461.26,352.68
2018,6,4,16,0,846.0,91.0,4.9,21.9,611.0,413.45,312.92
2018,6,4,16,15,826.5,88.0,4.85,21.35,562.0,358.59,266.44
2018,6,4,16,30,807.0,85.0,4.8,20.8,513.0,309.25,223.44
2018,6,4,16,45,778.5,82.0,4.75,20.2,461.0,259.39,180.01
2018,6,4,17,0,750.0,79.0,4.7,19.6,409.0,212.29,139.29
2018,6,4,17,15,717.0,74.5,4.6,18.9,358.0,166.12,101.15
2018,6,4,17,30,684.0,70.0,4.5,18.2,307.0,120.05,66.27
2018,6,4,17,45,613.0,66.5,4.45,17.45,253.5,79.56,42.55
2018,6,4,18,0,542.0,63.0,4.4,16.7,200.0,46.37,35.46
2018,6,4,18,15,433.0,56.0,4.25,16.05,150.0,40.37,30.03
2018,6,4,18,30,324.0,49.0,4.1,15.4,100.0,36.79,26.5
2018,6,4,18,45,238.0,36.5,3.95,14.75,67.0,28.03,18.01
2018,6,4,19,0,152.0,24.0,3.8,14.1,34.0,18.82,3.66
2018,6,4,19,15,80.5,13.0,3.8,13.8,18.0,12.78,0.0
2018,6,4,19,30,9.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.8,13.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,39.0,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,78.0,16.0,3.6,10.9,19.0,36.18,0.0
2018,6,5,5,15,190.5,30.0,3.7,11.3,50.5,107.45,63.97
2018,6,5,5,30,303.0,44.0,3.8,11.7,82.0,173.76,132.27
2018,6,5,5,45,392.5,54.5,3.95,12.05,126.0,235.56,188.03
2018,6,5,6,0,482.0,65.0,4.1,12.4,170.0,306.34,250.57
2018,6,5,6,15,540.0,72.5,4.1,12.8,219.0,365.95,302.91
2018,6,5,6,30,598.0,80.0,4.1,13.2,268.0,429.99,357.35
2018,6,5,6,45,635.5,87.5,4.1,13.65,318.5,486.22,403.71
2018,6,5,7,0,673.0,95.0,4.1,14.1,369.0,544.58,450.27
2018,6,5,7,15,698.5,100.5,4.05,14.6,418.0,594.49,488.61
2018,6,5,7,30,724.0,106.0,4.0,15.1,467.0,644.97,526.25
2018,6,5,7,45,747.0,110.5,4.0,15.65,516.5,692.78,560.01
2018,6,5,8,0,770.0,115.0,4.0,16.2,566.0,737.67,590.42
2018,6,5,8,15,801.0,115.0,4.0,16.8,617.5,786.59,623.11
2018,6,5,8,30,832.0,115.0,4.0,17.4,669.0,835.28,654.96
2018,6,5,8,45,802.5,133.5,4.0,18.0,696.0,851.34,662.99
2018,6,5,9,0,773.0,152.0,4.0,18.6,723.0,863.21,668.29
2018,6,5,9,15,824.0,138.5,3.95,19.1,775.5,910.47,698.5
2018,6,5,9,30,875.0,125.0,3.9,19.6,828.0,951.54,723.67
2018,6,5,9,45,904.0,116.0,3.9,20.1,868.0,981.61,741.33
2018,6,5,10,0,933.0,107.0,3.9,20.6,908.0,1009.79,757.66
2018,6,5,10,15,923.0,116.5,3.9,21.05,929.5,1017.51,760.36
2018,6,5,10,30,913.0,126.0,3.9,21.5,951.0,1021.91,761.1
2018,6,5,10,45,934.0,116.5,3.9,21.9,976.0,1033.93,767.21
2018,6,5,11,0,955.0,107.0,3.9,22.3,1001.0,1043.14,771.45
2018,6,5,11,15,957.5,106.5,3.9,22.55,1013.0,1040.52,768.44
2018,6,5,11,30,960.0,106.0,3.9,22.8,1025.0,1034.84,763.64
2018,6,5,11,45,962.0,105.5,3.95,23.05,1030.5,1025.67,757.0
2018,6,5,12,0,964.0,105.0,4.0,23.3,1036.0,1013.52,748.52
2018,6,5,12,15,941.5,119.5,4.05,23.3,1027.0,990.31,733.49
2018,6,5,12,30,919.0,134.0,4.1,23.3,1018.0,964.81,716.99
2018,6,5,12,45,916.5,134.0,4.15,23.3,1008.0,941.42,701.89
2018,6,5,13,0,914.0,134.0,4.2,23.3,998.0,915.65,685.14
2018,6,5,13,15,922.0,126.5,4.25,23.15,984.5,889.37,668.4
2018,6,5,13,30,930.0,119.0,4.3,23.0,971.0,860.37,649.69
2018,6,5,13,45,926.5,116.5,4.35,22.85,947.0,824.45,626.04
2018,6,5,14,0,923.0,114.0,4.4,22.7,923.0,786.67,600.86
2018,6,5,14,15,917.5,111.5,4.4,22.4,892.5,745.77,573.45
2018,6,5,14,30,912.0,109.0,4.4,22.1,862.0,703.48,543.67
2018,6,5,14,45,904.5,107.0,4.4,21.8,826.0,659.17,510.82
2018,6,5,15,0,897.0,105.0,4.4,21.5,790.0,613.99,476.48
2018,6,5,15,15,885.5,102.5,4.4,21.5,748.0,565.53,438.28
2018,6,5,15,30,874.0,100.0,4.4,21.5,706.0,516.95,399.03
2018,6,5,15,45,860.5,97.0,4.35,20.8,660.5,467.11,358.73
2018,6,5,16,0,847.0,94.0,4.3,20.1,615.0,413.75,314.6
2018,6,5,16,15,830.0,90.0,4.25,19.65,566.5,362.84,270.95
2018,6,5,16,30,813.0,86.0,4.2,19.2,518.0,313.2,227.48
2018,6,5,16,45,789.0,82.0,4.15,18.75,467.0,263.26,183.63
2018,6,5,17,0,765.0,78.0,4.1,18.3,416.0,215.64,142.06
2018,6,5,17,15,729.5,74.0,4.05,17.7,364.0,168.78,103.21
2018,6,5,17,30,694.0,70.0,4.0,17.1,312.0,122.28,67.83
2018,6,5,17,45,643.5,65.5,3.9,16.45,261.5,81.5,43.0
2018,6,5,18,0,593.0,61.0,3.8,15.8,211.0,46.04,35.31
2018,6,5,18,15,516.5,54.0,3.65,15.15,164.0,38.51,28.51
2018,6,5,18,30,440.0,47.0,3.5,14.5,117.0,35.38,25.4
2018,6,5,18,45,323.5,37.0,3.35,13.9,79.0,29.13,19.08
2018,6,5,19,0,207.0,27.0,3.2,13.3,41.0,21.33,5.82
2018,6,5,19,15,108.5,14.5,3.25,13.0,21.5,14.25,0.0
2018,6,5,19,30,10.0,2.0,3.3,12.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,3.45,11.05,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,3.5,11.2,6.0,7.21,0.0
2018,6,6,5,15,2.5,13.5,3.55,11.5,13.5,13.79,3.81
2018,6,6,5,30,0.0,21.0,3.6,11.8,21.0,20.26,11.15
2018,6,6,5,45,0.0,31.5,3.65,12.15,31.5,30.41,20.17
2018,6,6,6,0,0.0,42.0,3.7,12.5,42.0,40.56,29.1
2018,6,6,6,15,28.5,69.0,3.75,12.85,78.0,85.1,67.46
2018,6,6,6,30,57.0,96.0,3.8,13.2,114.0,131.07,106.81
2018,6,6,6,45,113.5,128.5,3.8,13.6,172.0,208.91,172.55
2018,6,6,7,0,170.0,161.0,3.8,14.0,230.0,284.87,235.36
2018,6,6,7,15,146.0,176.5,3.85,14.4,241.5,291.2,239.17
2018,6,6,7,30,122.0,192.0,3.9,14.8,253.0,295.39,241.1
2018,6,6,7,45,152.5,212.0,3.9,15.2,296.0,343.09,279.01
2018,6,6,8,0,183.0,232.0,3.9,15.6,339.0,392.47,317.45
2018,6,6,8,15,236.5,257.0,3.9,16.05,407.0,476.48,382.26
2018,6,6,8,30,290.0,282.0,3.9,16.5,475.0,554.02,440.53
2018,6,6,8,45,388.5,271.0,3.95,17.0,547.5,632.96,500.45
2018,6,6,9,0,487.0,260.0,4.0,17.5,620.0,725.4,568.57
2018,6,6,9,15,608.0,223.5,4.05,17.85,696.5,808.35,629.76
2018,6,6,9,30,729.0,187.0,4.1,18.2,773.0,891.7,687.6
2018,6,6,9,45,783.5,168.5,4.1,18.6,821.5,929.28,711.08
2018,6,6,10,0,838.0,150.0,4.1,19.0,870.0,970.09,736.86
2018,6,6,10,15,832.0,159.5,4.2,19.3,892.5,980.34,742.38
2018,6,6,10,30,826.0,169.0,4.3,19.6,915.0,987.62,746.2
2018,6,6,10,45,783.5,199.0,4.35,19.85,919.0,977.11,737.86
2018,6,6,11,0,741.0,229.0,4.4,20.1,923.0,967.48,730.34
2018,6,6,11,15,792.5,199.5,4.45,20.3,950.5,978.88,737.61
2018,6,6,11,30,844.0,170.0,4.5,20.5,978.0,991.62,745.73
2018,6,6,11,45,846.0,170.5,4.6,20.7,984.0,983.6,740.25
2018,6,6,12,0,848.0,171.0,4.7,20.9,990.0,972.9,733.15
2018,6,6,12,15,858.5,164.0,4.7,20.9,991.5,960.17,724.52
2018,6,6,12,30,869.0,157.0,4.7,20.9,993.0,941.8,712.1
2018,6,6,12,45,860.5,160.5,4.75,20.95,981.5,917.31,695.75
2018,6,6,13,0,852.0,164.0,4.8,21.0,970.0,892.78,679.37
2018,6,6,13,15,855.5,158.5,4.8,20.9,955.5,865.49,661.09
2018,6,6,13,30,859.0,153.0,4.8,20.8,941.0,835.5,640.86
2018,6,6,13,45,853.0,151.5,4.8,20.7,917.0,800.62,617.05
2018,6,6,14,0,847.0,150.0,4.8,20.6,893.0,763.8,591.71
2018,6,6,14,15,839.0,148.5,4.8,20.45,863.0,724.25,563.64
2018,6,6,14,30,831.0,147.0,4.8,20.3,833.0,683.68,533.46
2018,6,6,14,45,820.5,143.5,4.75,20.1,796.5,638.91,499.51
2018,6,6,15,0,810.0,140.0,4.7,19.9,760.0,593.71,464.54
2018,6,6,15,15,795.5,137.5,4.7,19.9,719.0,547.06,427.46
2018,6,6,15,30,781.0,135.0,4.7,19.9,678.0,500.74,389.8
2018,6,6,15,45,762.5,132.0,4.7,19.3,633.0,452.74,350.85
2018,6,6,16,0,744.0,129.0,4.7,18.7,588.0,402.33,309.08
2018,6,6,16,15,689.5,132.0,4.65,18.25,530.5,349.21,264.56
2018,6,6,16,30,635.0,135.0,4.6,17.8,473.0,301.11,223.83
2018,6,6,16,45,612.5,126.5,4.6,17.35,426.0,256.06,184.82
2018,6,6,17,0,590.0,118.0,4.6,16.9,379.0,213.26,147.93
2018,6,6,17,15,545.5,110.0,4.5,16.35,328.0,169.94,112.73
2018,6,6,17,30,501.0,102.0,4.4,15.8,277.0,131.31,83.75
2018,6,6,17,45,451.5,90.5,4.3,15.2,229.5,93.54,59.15
2018,6,6,18,0,402.0,79.0,4.2,14.6,182.0,60.8,48.59
2018,6,6,18,15,334.0,69.0,4.0,14.1,142.0,50.88,39.6
2018,6,6,18,30,266.0,59.0,3.8,13.6,102.0,44.79,33.77
2018,6,6,18,45,176.0,43.5,3.6,13.1,68.0,33.74,23.13
2018,6,6,19,0,86.0,28.0,3.4,12.6,34.0,23.24,7.69
2018,6,6,19,15,44.0,14.5,3.4,12.45,17.5,14.25,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.15,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.35,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.4,10.8,6.0,6.16,0.0
2018,6,7,5,15,0.5,13.5,3.55,11.15,13.5,13.18,3.49
2018,6,7,5,30,0.0,21.0,3.7,11.5,21.0,20.26,11.17
2018,6,7,5,45,0.0,32.5,3.8,11.8,32.5,31.38,21.02
2018,6,7,6,0,0.0,44.0,3.9,12.1,44.0,42.5,30.8
2018,6,7,6,15,0.0,62.5,3.95,12.65,62.5,60.98,46.7
2018,6,7,6,30,0.0,81.0,4.0,13.2,81.0,79.77,62.61
2018,6,7,6,45,4.0,105.0,4.0,13.7,106.5,106.72,85.21
2018,6,7,7,0,8.0,129.0,4.0,14.2,132.0,133.92,107.63
2018,6,7,7,15,23.0,157.5,4.05,14.75,168.5,173.53,140.2
2018,6,7,7,30,38.0,186.0,4.1,15.3,205.0,221.31,178.81
2018,6,7,7,45,59.5,214.0,4.1,15.85,247.0,268.02,216.02
2018,6,7,8,0,81.0,242.0,4.1,16.4,289.0,315.9,253.48
2018,6,7,8,15,78.5,263.5,4.05,16.9,312.5,338.16,269.46
2018,6,7,8,30,76.0,285.0,4.0,17.4,336.0,359.94,284.92
2018,6,7,8,45,104.5,312.0,3.95,17.95,386.5,414.12,326.04
2018,6,7,9,0,133.0,339.0,3.9,18.5,437.0,478.23,373.6
2018,6,7,9,15,358.0,292.5,3.95,18.95,576.0,642.48,501.48
2018,6,7,9,30,583.0,246.0,4.0,19.4,715.0,818.19,631.42
2018,6,7,9,45,723.5,193.0,4.0,19.9,798.5,902.57,689.04
2018,6,7,10,0,864.0,140.0,4.0,20.4,882.0,978.84,738.51
2018,6,7,10,15,870.5,142.0,4.1,20.7,909.0,993.75,746.86
2018,6,7,10,30,877.0,144.0,4.2,21.0,936.0,1005.95,753.92
2018,6,7,10,45,881.0,145.5,4.35,21.35,956.0,1012.41,757.37
2018,6,7,11,0,885.0,147.0,4.5,21.7,976.0,1016.03,759.16
2018,6,7,11,15,888.5,147.5,4.55,21.85,989.0,1015.3,758.2
2018,6,7,11,30,892.0,148.0,4.6,22.0,1002.0,1011.71,755.47
2018,6,7,11,45,894.0,147.0,4.65,22.15,1007.0,1002.41,749.0
2018,6,7,12,0,896.0,146.0,4.7,22.3,1012.0,990.37,740.8
2018,6,7,12,15,895.5,147.0,4.65,22.35,1010.5,975.25,730.08
2018,6,7,12,30,895.0,148.0,4.6,22.4,1009.0,957.55,717.73
2018,6,7,12,45,893.0,148.0,4.6,22.5,1000.0,935.11,702.48
2018,6,7,13,0,891.0,148.0,4.6,22.6,991.0,910.35,685.7
2018,6,7,13,15,888.5,146.0,4.6,22.65,974.0,881.1,665.95
2018,6,7,13,30,886.0,144.0,4.6,22.7,957.0,849.77,644.72
2018,6,7,13,45,882.5,141.5,4.6,22.7,934.0,815.24,621.31
2018,6,7,14,0,879.0,139.0,4.6,22.7,911.0,778.96,596.52
2018,6,7,14,15,874.5,136.5,4.55,22.65,882.0,740.35,569.68
2018,6,7,14,30,870.0,134.0,4.5,22.6,853.0,700.35,539.97
2018,6,7,14,45,862.0,130.5,4.5,22.5,817.0,653.75,505.25
2018,6,7,15,0,854.0,127.0,4.5,22.4,781.0,608.32,470.58
2018,6,7,15,15,840.5,124.0,4.5,22.4,739.0,559.88,432.63
2018,6,7,15,30,827.0,121.0,4.5,22.4,697.0,511.6,393.91
2018,6,7,15,45,813.5,117.0,4.4,21.85,652.5,462.8,354.45
2018,6,7,16,0,800.0,113.0,4.3,21.3,608.0,414.58,314.39
2018,6,7,16,15,784.0,108.0,4.25,20.8,560.5,365.36,272.67
2018,6,7,16,30,768.0,103.0,4.2,20.3,513.0,317.35,231.11
2018,6,7,16,45,743.5,98.0,4.1,19.8,462.5,265.08,186.02
2018,6,7,17,0,719.0,93.0,4.0,19.3,412.0,218.5,145.77
2018,6,7,17,15,683.0,87.5,3.9,18.65,360.5,172.25,107.69
2018,6,7,17,30,647.0,82.0,3.8,18.0,309.0,129.78,75.51
2018,6,7,17,45,596.0,75.0,3.7,17.35,258.5,89.03,49.93
2018,6,7,18,0,545.0,68.0,3.6,16.7,208.0,53.65,35.46
2018,6,7,18,15,468.5,59.5,3.35,16.0,161.5,43.25,32.6
2018,6,7,18,30,392.0,51.0,3.1,15.3,115.0,38.97,28.49
2018,6,7,18,45,283.0,40.0,2.9,14.55,78.0,30.79,20.55
2018,6,7,19,0,174.0,29.0,2.7,13.8,41.0,22.94,8.15
2018,6,7,19,15,90.5,15.5,2.65,13.4,21.5,15.24,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.6,12.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,4,45,50.5,7.5,2.35,10.55,9.5,0.0,0.0
2018,6,8,5,0,101.0,15.0,2.5,10.9,19.0,41.31,0.0
2018,6,8,5,15,215.5,28.5,2.7,11.55,51.0,113.52,68.98
2018,6,8,5,30,330.0,42.0,2.9,12.2,83.0,180.86,137.41
2018,6,8,5,45,413.0,51.0,3.05,12.85,126.0,240.54,191.18
2018,6,8,6,0,496.0,60.0,3.2,13.5,169.0,307.55,250.05
2018,6,8,6,15,553.0,67.0,3.15,14.15,217.5,366.53,301.1
2018,6,8,6,30,610.0,74.0,3.1,14.8,266.0,429.92,354.01
2018,6,8,6,45,650.0,79.0,3.1,15.4,316.0,485.17,398.84
2018,6,8,7,0,690.0,84.0,3.1,16.0,366.0,542.77,443.95
2018,6,8,7,15,720.0,88.5,3.1,16.75,417.0,595.15,483.26
2018,6,8,7,30,750.0,93.0,3.1,17.5,468.0,646.18,520.02
2018,6,8,7,45,772.5,97.0,3.1,18.2,517.5,694.13,552.35
2018,6,8,8,0,795.0,101.0,3.1,18.9,567.0,741.87,583.77
2018,6,8,8,15,812.5,104.5,3.1,19.55,614.0,784.54,610.97
2018,6,8,8,30,830.0,108.0,3.1,20.2,661.0,826.17,636.96
2018,6,8,8,45,843.0,110.5,3.15,20.9,703.5,861.52,658.33
2018,6,8,9,0,856.0,113.0,3.2,21.6,746.0,889.83,674.63
2018,6,8,9,15,864.5,115.5,3.25,22.2,783.0,917.44,690.63
2018,6,8,9,30,873.0,118.0,3.3,22.8,820.0,942.8,705.02
2018,6,8,9,45,879.5,120.0,3.35,23.4,852.0,963.36,716.14
2018,6,8,10,0,886.0,122.0,3.4,24.0,884.0,981.36,725.58
2018,6,8,10,15,891.5,123.0,3.45,24.5,909.5,994.67,732.26
2018,6,8,10,30,897.0,124.0,3.5,25.0,935.0,1005.22,737.23
2018,6,8,10,45,901.5,125.0,3.55,25.5,955.0,1011.97,739.79
2018,6,8,11,0,906.0,126.0,3.6,26.0,975.0,1015.81,740.6
2018,6,8,11,15,908.5,126.0,3.65,26.4,987.0,1013.79,737.99
2018,6,8,11,30,911.0,126.0,3.7,26.8,999.0,1008.87,733.66
2018,6,8,11,45,913.0,126.0,3.8,27.25,1004.5,1000.6,727.46
2018,6,8,12,0,915.0,126.0,3.9,27.7,1010.0,989.52,719.52
2018,6,8,12,15,911.5,127.0,3.95,27.85,1006.0,971.53,707.68
2018,6,8,12,30,908.0,128.0,4.0,28.0,1002.0,951.03,694.28
2018,6,8,12,45,903.5,129.0,4.1,28.15,991.5,927.23,678.98
2018,6,8,13,0,899.0,130.0,4.2,28.3,981.0,901.17,662.15
2018,6,8,13,15,895.5,129.0,4.3,28.25,964.0,871.93,643.63
2018,6,8,13,30,892.0,128.0,4.4,28.2,947.0,840.65,623.6
2018,6,8,13,45,887.0,126.0,4.45,28.1,923.0,805.35,600.58
2018,6,8,14,0,882.0,124.0,4.5,28.0,899.0,768.38,576.23
2018,6,8,14,15,876.5,121.5,4.6,27.8,869.5,729.07,550.5
2018,6,8,14,30,871.0,119.0,4.7,27.6,840.0,688.45,522.25
2018,6,8,14,45,863.5,115.5,4.75,27.35,804.5,644.52,490.36
2018,6,8,15,0,856.0,112.0,4.8,27.1,769.0,599.79,457.07
2018,6,8,15,15,843.5,110.0,4.8,27.1,728.0,553.1,420.85
2018,6,8,15,30,831.0,108.0,4.8,27.1,687.0,502.91,381.26
2018,6,8,15,45,818.0,104.5,4.85,26.3,643.0,454.65,343.32
2018,6,8,16,0,805.0,101.0,4.9,25.5,599.0,406.9,304.56
2018,6,8,16,15,788.5,95.5,4.85,24.95,551.0,356.85,262.63
2018,6,8,16,30,772.0,90.0,4.8,24.4,503.0,308.04,220.87
2018,6,8,16,45,749.0,86.0,4.7,23.8,454.0,260.34,179.75
2018,6,8,17,0,726.0,82.0,4.6,23.2,405.0,214.85,140.71
2018,6,8,17,15,695.0,76.5,4.45,22.4,355.0,165.91,100.63
2018,6,8,17,30,664.0,71.0,4.3,21.6,305.0,123.35,68.41
2018,6,8,17,45,621.5,64.5,4.15,20.85,256.5,82.62,42.8
2018,6,8,18,0,579.0,58.0,4.0,20.1,208.0,46.39,28.0
2018,6,8,18,15,513.5,51.5,3.7,19.3,163.0,36.01,25.85
2018,6,8,18,30,448.0,45.0,3.4,18.5,118.0,33.17,23.09
2018,6,8,18,45,347.0,35.5,3.15,17.7,81.0,27.3,17.37
2018,6,8,19,0,246.0,26.0,2.9,16.9,44.0,21.03,7.38
2018,6,8,19,15,131.0,14.0,2.85,16.45,23.0,13.76,0.0
2018,6,8,19,30,16.0,2.0,2.8,16.0,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.8,15.55,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,2.8,12.95,3.5,3.44,0.0
2018,6,9,5,0,8.0,7.0,3.0,13.1,7.0,8.99,0.0
2018,6,9,5,15,11.5,16.5,3.25,13.45,17.5,19.61,7.77
2018,6,9,5,30,15.0,26.0,3.5,13.8,28.0,31.08,19.75
2018,6,9,5,45,10.0,25.0,3.7,14.15,26.5,28.36,18.22
2018,6,9,6,0,5.0,24.0,3.9,14.5,25.0,25.41,16.01
2018,6,9,6,15,2.5,37.5,4.0,14.8,38.0,37.45,26.35
2018,6,9,6,30,0.0,51.0,4.1,15.1,51.0,49.27,36.36
2018,6,9,6,45,10.0,93.5,4.2,15.45,97.5,97.95,77.46
2018,6,9,7,0,20.0,136.0,4.3,15.8,144.0,149.02,119.82
2018,6,9,7,15,81.5,168.5,4.3,15.95,208.0,231.27,188.34
2018,6,9,7,30,143.0,201.0,4.3,16.1,272.0,320.52,260.95
2018,6,9,7,45,184.0,225.5,4.25,16.3,327.0,381.81,309.36
2018,6,9,8,0,225.0,250.0,4.2,16.5,382.0,445.38,358.66
2018,6,9,8,15,214.5,273.0,4.25,16.75,407.0,467.57,373.98
2018,6,9,8,30,204.0,296.0,4.3,17.0,432.0,488.38,388.21
2018,6,9,8,45,218.5,315.5,4.3,17.25,469.5,525.64,415.43
2018,6,9,9,0,233.0,335.0,4.3,17.5,507.0,562.89,442.23
2018,6,9,9,15,281.0,343.5,4.35,17.95,562.0,627.52,489.77
2018,6,9,9,30,329.0,352.0,4.4,18.4,617.0,684.09,530.63
2018,6,9,9,45,348.0,361.5,4.45,18.85,651.5,714.83,551.49
2018,6,9,10,0,367.0,371.0,4.5,19.3,686.0,744.86,571.79
2018,6,9,10,15,418.0,365.5,4.6,19.75,735.0,795.93,608.14
2018,6,9,10,30,469.0,360.0,4.7,20.2,784.0,839.61,638.9
2018,6,9,10,45,533.0,341.0,4.8,20.65,832.5,881.1,668.52
2018,6,9,11,0,597.0,322.0,4.9,21.1,881.0,921.05,696.81
2018,6,9,11,15,578.5,338.5,5.0,21.4,886.5,914.45,690.63
2018,6,9,11,30,560.0,355.0,5.1,21.7,892.0,905.72,683.32
2018,6,9,11,45,568.0,351.5,5.2,22.0,898.5,900.77,679.77
2018,6,9,12,0,576.0,348.0,5.3,22.3,905.0,893.85,674.84
2018,6,9,12,15,402.5,408.5,5.35,22.25,797.5,778.13,588.79
2018,6,9,12,30,229.0,469.0,5.4,22.2,690.0,665.06,503.17
2018,6,9,12,45,331.5,432.5,5.45,22.2,748.5,713.07,541.67
2018,6,9,13,0,434.0,396.0,5.5,22.2,807.0,754.83,574.61
2018,6,9,13,15,596.0,308.0,5.55,22.1,862.0,791.17,605.9
2018,6,9,13,30,758.0,220.0,5.6,22.0,917.0,819.29,630.8
2018,6,9,13,45,730.5,224.5,5.6,21.85,882.0,775.4,598.75
2018,6,9,14,0,703.0,229.0,5.6,21.7,847.0,731.71,566.77
2018,6,9,14,15,661.0,238.0,5.6,21.55,803.5,682.45,530.0
2018,6,9,14,30,619.0,247.0,5.6,21.4,760.0,635.08,494.16
2018,6,9,14,45,542.0,264.0,5.6,21.25,699.0,576.06,448.67
2018,6,9,15,0,465.0,281.0,5.6,21.1,638.0,521.24,405.98
2018,6,9,15,15,484.0,258.5,5.6,21.1,612.5,488.94,380.98
2018,6,9,15,30,503.0,236.0,5.6,21.1,587.0,454.61,353.66
2018,6,9,15,45,469.5,229.0,5.6,20.55,539.5,408.35,317.1
2018,6,9,16,0,436.0,222.0,5.6,20.0,492.0,364.88,282.23
2018,6,9,16,15,451.5,198.0,5.55,19.6,458.0,326.93,250.46
2018,6,9,16,30,467.0,174.0,5.5,19.2,424.0,287.52,216.67
2018,6,9,16,45,468.0,154.5,5.45,18.8,384.5,246.86,181.6
2018,6,9,17,0,469.0,135.0,5.4,18.4,345.0,206.25,146.48
2018,6,9,17,15,447.0,120.5,5.25,17.9,301.0,166.34,113.51
2018,6,9,17,30,425.0,106.0,5.1,17.4,257.0,128.8,84.2
2018,6,9,17,45,359.5,95.5,4.95,16.9,209.0,94.26,61.75
2018,6,9,18,0,294.0,85.0,4.8,16.4,161.0,66.14,47.3
2018,6,9,18,15,268.0,69.0,4.6,15.8,127.0,50.63,39.14
2018,6,9,18,30,242.0,53.0,4.4,15.2,93.0,39.7,29.16
2018,6,9,18,45,171.5,40.0,4.2,14.6,63.5,30.65,20.51
2018,6,9,19,0,101.0,27.0,4.0,14.0,34.0,22.5,8.95
2018,6,9,19,15,54.5,14.5,3.85,13.65,18.0,14.25,0.0
2018,6,9,19,30,8.0,2.0,3.7,13.3,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.55,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.2,9.75,8.0,6.88,0.0
2018,6,10,5,0,48.0,14.0,2.4,10.1,16.0,26.4,0.0
2018,6,10,5,15,123.0,28.0,2.55,10.7,41.5,84.27,51.16
2018,6,10,5,30,198.0,42.0,2.7,11.3,67.0,133.7,101.68
2018,6,10,5,45,292.5,52.5,2.8,11.95,107.5,192.01,153.09
2018,6,10,6,0,387.0,63.0,2.9,12.6,148.0,259.38,211.78
2018,6,10,6,15,430.5,73.5,3.0,13.35,190.5,309.95,255.86
2018,6,10,6,30,474.0,84.0,3.1,14.1,233.0,367.44,304.21
2018,6,10,6,45,517.5,94.5,3.25,14.9,283.5,425.16,351.31
2018,6,10,7,0,561.0,105.0,3.4,15.7,334.0,485.71,399.22
2018,6,10,7,15,523.0,129.5,3.45,16.45,365.0,506.14,413.28
2018,6,10,7,30,485.0,154.0,3.5,17.2,396.0,526.22,426.39
2018,6,10,7,45,556.0,152.5,3.55,17.9,457.0,593.87,477.55
2018,6,10,8,0,627.0,151.0,3.6,18.6,518.0,669.82,533.19
2018,6,10,8,15,723.0,131.5,3.6,19.25,588.0,745.06,585.96
2018,6,10,8,30,819.0,112.0,3.6,19.9,658.0,821.45,637.31
2018,6,10,8,45,833.5,114.5,3.6,20.5,701.0,857.83,659.36
2018,6,10,9,0,848.0,117.0,3.6,21.1,744.0,892.59,680.28
2018,6,10,9,15,860.5,118.0,3.6,21.6,782.5,916.66,693.88
2018,6,10,9,30,873.0,119.0,3.6,22.1,821.0,944.09,709.78
2018,6,10,9,45,884.5,118.5,3.6,22.6,854.5,966.78,722.35
2018,6,10,10,0,896.0,118.0,3.6,23.1,888.0,987.08,733.31
2018,6,10,10,15,901.5,119.0,3.6,23.5,914.0,1000.59,740.06
2018,6,10,10,30,907.0,120.0,3.6,23.9,940.0,1011.32,745.09
2018,6,10,10,45,911.5,120.5,3.6,24.3,959.5,1017.7,747.35
2018,6,10,11,0,916.0,121.0,3.6,24.7,979.0,1021.16,747.84
2018,6,10,11,15,919.5,119.5,3.65,25.0,991.0,1018.7,745.24
2018,6,10,11,30,923.0,118.0,3.7,25.3,1003.0,1013.34,740.89
2018,6,10,11,45,925.5,117.0,3.75,25.55,1008.5,1004.61,734.61
2018,6,10,12,0,928.0,116.0,3.8,25.8,1014.0,993.04,726.58
2018,6,10,12,15,929.0,114.5,3.9,25.95,1011.5,976.79,716.16
2018,6,10,12,30,930.0,113.0,4.0,26.1,1009.0,957.85,704.0
2018,6,10,12,45,930.0,111.0,4.05,26.2,999.5,934.92,689.06
2018,6,10,13,0,930.0,109.0,4.1,26.3,990.0,909.48,672.44
2018,6,10,13,15,927.0,107.5,4.2,26.25,973.0,879.56,653.4
2018,6,10,13,30,924.0,106.0,4.3,26.2,956.0,847.49,632.75
2018,6,10,13,45,920.0,104.5,4.4,26.15,932.5,812.6,609.99
2018,6,10,14,0,916.0,103.0,4.5,26.1,909.0,775.87,585.74
2018,6,10,14,15,909.0,101.5,4.5,25.9,878.5,735.36,558.62
2018,6,10,14,30,902.0,100.0,4.5,25.7,848.0,693.57,529.79
2018,6,10,14,45,894.0,98.0,4.55,25.5,812.5,649.59,497.58
2018,6,10,15,0,886.0,96.0,4.6,25.3,777.0,604.78,463.93
2018,6,10,15,15,874.5,94.0,4.6,25.3,736.0,557.45,427.02
2018,6,10,15,30,863.0,92.0,4.6,25.3,695.0,509.99,389.13
2018,6,10,15,45,849.5,89.0,4.65,24.55,650.5,460.82,350.17
2018,6,10,16,0,836.0,86.0,4.7,23.8,606.0,412.11,310.32
2018,6,10,16,15,819.5,83.0,4.7,23.25,558.5,363.0,268.79
2018,6,10,16,30,803.0,80.0,4.7,22.7,511.0,310.77,224.01
2018,6,10,16,45,780.0,76.0,4.65,22.1,461.0,261.56,181.25
2018,6,10,17,0,757.0,72.0,4.6,21.5,411.0,214.53,140.48
2018,6,10,17,15,726.0,68.0,4.5,20.8,361.0,168.59,102.23
2018,6,10,17,30,695.0,64.0,4.4,20.1,311.0,125.91,69.47
2018,6,10,17,45,651.5,59.0,4.25,19.35,262.0,84.95,43.43
2018,6,10,18,0,608.0,54.0,4.1,18.6,213.0,45.38,25.74
2018,6,10,18,15,542.0,48.0,3.85,17.85,167.0,32.89,23.29
2018,6,10,18,30,476.0,42.0,3.6,17.1,121.0,30.28,20.76
2018,6,10,18,45,372.5,34.0,3.35,16.3,83.5,25.68,16.19
2018,6,10,19,0,269.0,26.0,3.1,15.5,46.0,20.83,8.19
2018,6,10,19,15,144.0,14.0,3.0,15.1,24.0,13.76,0.0
2018,6,10,19,30,19.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,2.75,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,65.5,8.0,1.95,11.15,10.5,7.86,0.0
2018,6,11,5,0,131.0,16.0,2.1,11.5,21.0,50.2,0.0
2018,6,11,5,15,257.5,26.5,2.15,12.1,53.0,124.56,76.26
2018,6,11,5,30,384.0,37.0,2.2,12.7,85.0,195.19,147.74
2018,6,11,5,45,467.5,44.0,2.25,13.35,128.5,254.86,201.58
2018,6,11,6,0,551.0,51.0,2.3,14.0,172.0,322.05,260.37
2018,6,11,6,15,604.5,56.0,2.3,14.85,220.0,379.17,309.45
2018,6,11,6,30,658.0,61.0,2.3,15.7,268.0,438.31,358.4
2018,6,11,6,45,695.0,65.5,2.3,16.55,318.5,493.42,402.21
2018,6,11,7,0,732.0,70.0,2.3,17.4,369.0,550.55,445.87
2018,6,11,7,15,759.0,73.0,2.3,18.2,419.0,600.99,482.95
2018,6,11,7,30,786.0,76.0,2.3,19.0,469.0,652.09,518.0
2018,6,11,7,45,806.5,79.5,2.35,19.85,518.0,699.31,549.0
2018,6,11,8,0,827.0,83.0,2.4,20.7,567.0,741.52,575.71
2018,6,11,8,15,842.5,85.5,2.4,21.4,613.5,782.46,601.04
2018,6,11,8,30,858.0,88.0,2.4,22.1,660.0,822.25,625.08
2018,6,11,8,45,870.0,90.5,2.4,22.8,702.5,857.63,645.68
2018,6,11,9,0,882.0,93.0,2.4,23.5,745.0,891.22,664.8
2018,6,11,9,15,883.5,99.5,2.4,24.2,781.5,917.63,678.91
2018,6,11,9,30,885.0,106.0,2.4,24.9,818.0,941.39,691.2
2018,6,11,9,45,881.0,114.5,2.4,25.55,847.5,959.33,699.78
2018,6,11,10,0,877.0,123.0,2.4,26.2,877.0,974.26,706.46
2018,6,11,10,15,884.0,124.0,2.45,26.8,904.0,989.03,713.73
2018,6,11,10,30,891.0,125.0,2.5,27.4,931.0,1001.1,719.31
2018,6,11,10,45,896.0,125.5,2.5,28.0,951.0,1007.9,721.15
2018,6,11,11,0,901.0,126.0,2.5,28.6,971.0,1011.85,721.31
2018,6,11,11,15,904.5,126.5,2.55,29.0,984.0,1011.43,719.92
2018,6,11,11,30,908.0,127.0,2.6,29.4,997.0,1008.12,716.85
2018,6,11,11,45,909.5,127.0,2.65,29.8,1002.5,999.53,710.57
2018,6,11,12,0,911.0,127.0,2.7,30.2,1008.0,988.14,702.65
2018,6,11,12,15,914.0,124.5,2.8,30.45,1007.0,973.01,693.3
2018,6,11,12,30,917.0,122.0,2.9,30.7,1006.0,955.18,682.27
2018,6,11,12,45,919.5,119.5,2.95,30.95,998.5,934.27,668.89
2018,6,11,13,0,922.0,117.0,3.0,31.2,991.0,910.77,653.86
2018,6,11,13,15,919.0,116.0,3.1,31.3,974.5,881.54,635.8
2018,6,11,13,30,916.0,115.0,3.2,31.4,958.0,850.16,616.21
2018,6,11,13,45,911.5,114.0,3.3,31.5,935.0,815.6,594.33
2018,6,11,14,0,907.0,113.0,3.4,31.6,912.0,779.25,571.04
2018,6,11,14,15,901.5,111.0,3.45,31.5,882.5,739.65,545.53
2018,6,11,14,30,896.0,109.0,3.5,31.4,853.0,698.67,518.03
2018,6,11,14,45,887.5,107.5,3.6,31.35,817.5,655.07,487.05
2018,6,11,15,0,879.0,106.0,3.7,31.3,782.0,610.67,454.7
2018,6,11,15,15,867.5,103.5,3.7,31.3,741.0,563.17,418.97
2018,6,11,15,30,856.0,101.0,3.7,31.3,700.0,515.55,382.27
2018,6,11,15,45,842.0,98.5,3.75,30.75,655.5,466.88,344.73
2018,6,11,16,0,828.0,96.0,3.8,30.2,611.0,414.77,303.56
2018,6,11,16,15,810.0,93.0,3.8,29.7,563.5,365.35,263.18
2018,6,11,16,30,792.0,90.0,3.8,29.2,516.0,317.28,222.98
2018,6,11,16,45,767.5,85.5,3.8,28.7,465.5,267.75,181.4
2018,6,11,17,0,743.0,81.0,3.8,28.2,415.0,220.56,141.84
2018,6,11,17,15,709.5,77.0,3.65,27.3,364.5,174.9,105.16
2018,6,11,17,30,676.0,73.0,3.5,26.4,314.0,129.28,71.04
2018,6,11,17,45,628.0,67.5,3.4,25.55,264.0,88.32,45.53
2018,6,11,18,0,580.0,62.0,3.3,24.7,214.0,52.4,30.5
2018,6,11,18,15,509.0,55.5,3.05,23.5,168.0,39.25,28.16
2018,6,11,18,30,438.0,49.0,2.8,22.3,122.0,36.61,25.68
2018,6,11,18,45,330.5,39.0,2.55,21.15,84.0,30.43,19.8
2018,6,11,19,0,223.0,29.0,2.3,20.0,46.0,22.78,9.6
2018,6,11,19,15,121.5,16.5,2.25,19.35,25.0,16.22,0.0
2018,6,11,19,30,20.0,4.0,2.2,18.7,4.0,0.0,0.0
2018,6,11,19,45,10.0,2.0,2.1,18.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,13.5,10.5,7.86,0.0
2018,6,12,5,0,137.0,16.0,1.6,13.9,21.0,51.77,0.0
2018,6,12,5,15,268.0,26.5,1.75,14.65,54.0,127.78,77.5
2018,6,12,5,30,399.0,37.0,1.9,15.4,87.0,200.48,150.07
2018,6,12,5,45,483.5,43.5,2.05,16.1,131.0,260.67,203.84
2018,6,12,6,0,568.0,50.0,2.2,16.8,175.0,328.43,262.51
2018,6,12,6,15,622.5,55.0,2.15,17.7,224.0,386.79,311.88
2018,6,12,6,30,677.0,60.0,2.1,18.6,273.0,447.36,361.06
2018,6,12,6,45,715.5,64.0,2.05,19.5,324.5,503.57,404.8
2018,6,12,7,0,754.0,68.0,2.0,20.4,376.0,561.91,448.29
2018,6,12,7,15,781.0,71.5,2.0,21.55,427.0,613.82,484.99
2018,6,12,7,30,808.0,75.0,2.0,22.7,478.0,666.34,519.33
2018,6,12,7,45,828.5,77.5,2.0,23.85,527.5,708.72,545.08
2018,6,12,8,0,849.0,80.0,2.0,25.0,577.0,755.09,572.96
2018,6,12,8,15,864.0,81.5,2.1,25.95,623.0,795.24,597.03
2018,6,12,8,30,879.0,83.0,2.2,26.9,669.0,834.17,619.92
2018,6,12,8,45,890.5,85.0,2.3,27.8,711.5,869.2,639.97
2018,6,12,9,0,902.0,87.0,2.4,28.7,754.0,902.37,658.57
2018,6,12,9,15,911.5,88.0,2.5,29.35,792.0,930.57,674.42
2018,6,12,9,30,921.0,89.0,2.6,30.0,830.0,956.49,688.74
2018,6,12,9,45,929.0,90.0,2.7,30.7,863.0,978.54,700.4
2018,6,12,10,0,937.0,91.0,2.8,31.4,896.0,997.96,710.4
2018,6,12,10,15,942.0,92.0,2.85,31.9,922.5,1011.72,717.0
2018,6,12,10,30,947.0,93.0,2.9,32.4,949.0,1022.57,721.88
2018,6,12,10,45,950.5,94.0,2.95,32.9,969.0,1028.96,724.09
2018,6,12,11,0,954.0,95.0,3.0,33.4,989.0,1032.32,724.52
2018,6,12,11,15,956.5,95.5,3.05,33.65,1002.0,1031.13,723.0
2018,6,12,11,30,959.0,96.0,3.1,33.9,1015.0,1026.88,719.72
