Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,959.5,96.0,3.2,34.15,1020.0,1017.19,713.55
2018,6,12,12,0,960.0,96.0,3.3,34.4,1025.0,1004.56,705.65
2018,6,12,12,15,958.0,97.5,3.35,34.45,1023.0,988.21,695.68
2018,6,12,12,30,956.0,99.0,3.4,34.5,1021.0,969.12,684.04
2018,6,12,12,45,952.5,100.0,3.45,34.55,1011.0,945.58,669.59
2018,6,12,13,0,949.0,101.0,3.5,34.6,1001.0,919.57,653.56
2018,6,12,13,15,945.5,100.5,3.55,34.5,984.0,889.81,635.46
2018,6,12,13,30,942.0,100.0,3.6,34.4,967.0,857.84,615.81
2018,6,12,13,45,937.5,99.0,3.65,34.25,943.5,822.57,593.95
2018,6,12,14,0,933.0,98.0,3.7,34.1,920.0,785.44,570.65
2018,6,12,14,15,927.0,97.0,3.75,33.85,890.5,745.58,545.47
2018,6,12,14,30,921.0,96.0,3.8,33.6,861.0,704.3,518.8
2018,6,12,14,45,913.5,94.5,3.8,33.35,826.0,660.41,487.86
2018,6,12,15,0,906.0,93.0,3.8,33.1,791.0,615.6,455.51
2018,6,12,15,15,895.5,91.0,3.8,33.1,750.0,568.01,419.88
2018,6,12,15,30,885.0,89.0,3.8,33.1,709.0,520.16,383.18
2018,6,12,15,45,871.0,87.0,3.75,32.35,664.0,470.69,345.34
2018,6,12,16,0,857.0,85.0,3.7,31.6,619.0,421.69,306.68
2018,6,12,16,15,841.0,82.0,3.6,30.95,571.5,371.78,266.11
2018,6,12,16,30,825.0,79.0,3.5,30.3,524.0,318.68,222.29
2018,6,12,16,45,802.0,75.5,3.45,29.7,473.5,268.82,180.48
2018,6,12,17,0,779.0,72.0,3.4,29.1,423.0,221.14,140.47
2018,6,12,17,15,748.5,68.5,3.35,28.1,372.5,174.59,102.98
2018,6,12,17,30,718.0,65.0,3.3,27.1,322.0,131.26,70.61
2018,6,12,17,45,674.0,60.5,3.2,26.05,272.0,89.53,44.63
2018,6,12,18,0,630.0,56.0,3.1,25.0,222.0,49.12,26.59
2018,6,12,18,15,563.0,50.0,3.0,23.85,175.0,34.44,24.0
2018,6,12,18,30,496.0,44.0,2.9,22.7,128.0,31.93,21.65
2018,6,12,18,45,390.0,35.5,2.8,21.5,88.5,26.95,16.89
2018,6,12,19,0,284.0,27.0,2.7,20.3,49.0,21.67,9.14
2018,6,12,19,15,158.5,16.0,2.75,19.6,26.5,15.73,0.0
2018,6,12,19,30,33.0,5.0,2.8,18.9,4.0,0.0,0.0
2018,6,12,19,45,16.5,2.5,2.85,18.2,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,4,45,73.0,8.5,2.9,12.55,11.0,8.36,0.0
2018,6,13,5,0,146.0,17.0,3.0,12.8,22.0,55.1,0.0
2018,6,13,5,15,280.0,27.0,3.0,13.4,55.5,131.92,80.57
2018,6,13,5,30,414.0,37.0,3.0,14.0,89.0,205.76,155.17
2018,6,13,5,45,498.5,43.5,3.0,14.65,133.5,266.64,210.2
2018,6,13,6,0,583.0,50.0,3.0,15.3,178.0,335.08,270.08
2018,6,13,6,15,637.0,55.5,2.95,16.1,228.0,394.47,321.07
2018,6,13,6,30,691.0,61.0,2.9,16.9,278.0,455.93,371.84
2018,6,13,6,45,729.0,64.5,2.85,17.65,329.5,511.89,416.39
2018,6,13,7,0,767.0,68.0,2.8,18.4,381.0,569.9,460.75
2018,6,13,7,15,794.5,71.0,2.8,19.15,432.5,622.09,499.19
2018,6,13,7,30,822.0,74.0,2.8,19.9,484.0,674.91,535.27
2018,6,13,7,45,842.0,76.5,2.75,20.7,534.0,717.45,562.33
2018,6,13,8,0,862.0,79.0,2.7,21.5,584.0,763.91,591.53
2018,6,13,8,15,877.5,81.0,2.7,22.3,631.0,805.48,616.85
2018,6,13,8,30,893.0,83.0,2.7,23.1,678.0,845.82,640.84
2018,6,13,8,45,905.0,84.5,2.7,23.95,721.0,881.11,660.83
2018,6,13,9,0,917.0,86.0,2.7,24.8,764.0,914.56,679.28
2018,6,13,9,15,922.5,90.0,2.7,25.45,802.0,942.77,694.56
2018,6,13,9,30,928.0,94.0,2.7,26.1,840.0,968.45,708.08
2018,6,13,9,45,930.5,97.5,2.7,26.8,871.5,988.08,717.47
2018,6,13,10,0,933.0,101.0,2.7,27.5,903.0,1004.87,725.05
2018,6,13,10,15,937.0,102.0,2.75,28.1,928.5,1017.56,730.81
2018,6,13,10,30,941.0,103.0,2.8,28.7,954.0,1027.34,734.82
2018,6,13,10,45,944.5,104.0,2.85,29.25,974.0,1033.65,736.89
2018,6,13,11,0,948.0,105.0,2.9,29.8,994.0,1036.94,737.18
2018,6,13,11,15,950.5,105.5,3.0,30.2,1007.0,1035.71,735.63
2018,6,13,11,30,953.0,106.0,3.1,30.6,1020.0,1031.44,732.29
2018,6,13,11,45,954.0,106.5,3.2,31.0,1025.5,1022.72,726.23
2018,6,13,12,0,955.0,107.0,3.3,31.4,1031.0,1011.07,718.42
2018,6,13,12,15,952.5,108.0,3.4,31.6,1028.5,993.78,707.67
2018,6,13,12,30,950.0,109.0,3.5,31.8,1026.0,973.81,695.25
2018,6,13,12,45,945.5,110.5,3.6,32.05,1015.5,949.95,680.18
2018,6,13,13,0,941.0,112.0,3.7,32.3,1005.0,923.68,663.53
2018,6,13,13,15,937.5,111.5,3.8,32.25,988.5,894.11,645.44
2018,6,13,13,30,934.0,111.0,3.9,32.2,972.0,862.36,625.78
2018,6,13,13,45,929.0,110.0,4.0,32.15,948.0,826.93,603.48
2018,6,13,14,0,924.0,109.0,4.1,32.1,924.0,789.71,579.76
2018,6,13,14,15,917.0,108.0,4.2,31.75,894.0,749.44,554.36
2018,6,13,14,30,910.0,107.0,4.3,31.4,864.0,707.86,527.11
2018,6,13,14,45,901.0,105.5,4.4,31.1,828.0,663.45,495.76
2018,6,13,15,0,892.0,104.0,4.5,30.8,792.0,618.26,463.01
2018,6,13,15,15,881.0,102.0,4.5,30.8,751.0,570.97,427.11
2018,6,13,15,30,870.0,100.0,4.5,30.8,710.0,523.48,390.21
2018,6,13,15,45,855.0,97.0,4.55,29.75,664.5,473.31,352.03
2018,6,13,16,0,840.0,94.0,4.6,28.7,619.0,419.76,310.1
2018,6,13,16,15,821.0,91.0,4.6,27.9,570.5,369.43,268.92
2018,6,13,16,30,802.0,88.0,4.6,27.1,522.0,320.52,227.89
2018,6,13,16,45,777.0,84.5,4.6,26.3,471.5,271.24,186.18
2018,6,13,17,0,752.0,81.0,4.6,25.5,421.0,224.34,146.45
2018,6,13,17,15,719.5,76.5,4.5,24.5,370.0,177.9,108.55
2018,6,13,17,30,687.0,72.0,4.4,23.5,319.0,131.5,73.16
2018,6,13,17,45,641.5,67.0,4.3,22.45,269.5,90.48,47.0
2018,6,13,18,0,596.0,62.0,4.2,21.4,220.0,54.27,31.25
2018,6,13,18,15,528.0,55.0,4.1,20.45,173.0,38.65,28.04
2018,6,13,18,30,460.0,48.0,4.0,19.5,126.0,35.5,25.06
2018,6,13,18,45,357.0,38.5,3.9,18.55,87.5,29.75,19.53
2018,6,13,19,0,254.0,29.0,3.8,17.6,49.0,23.64,10.94
2018,6,13,19,15,141.5,16.5,3.75,17.0,26.5,16.22,0.0
2018,6,13,19,30,29.0,4.0,3.7,16.4,4.0,0.0,0.0
2018,6,13,19,45,14.5,2.0,3.7,15.8,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,4,45,55.0,8.5,3.8,11.9,10.5,8.36,0.0
2018,6,14,5,0,110.0,17.0,3.8,12.0,21.0,45.61,0.0
2018,6,14,5,15,235.0,29.0,3.85,12.4,53.5,119.67,73.23
2018,6,14,5,30,360.0,41.0,3.9,12.8,86.0,190.41,144.54
2018,6,14,5,45,449.0,48.5,3.95,13.2,130.0,252.13,200.37
2018,6,14,6,0,538.0,56.0,4.0,13.6,174.0,321.64,261.77
2018,6,14,6,15,594.5,61.5,4.0,14.05,223.0,380.36,313.26
2018,6,14,6,30,651.0,67.0,4.0,14.5,272.0,443.44,366.7
2018,6,14,6,45,690.5,72.0,3.95,14.95,323.5,500.08,413.18
2018,6,14,7,0,730.0,77.0,3.9,15.4,375.0,556.84,458.24
2018,6,14,7,15,760.0,80.5,3.85,16.0,426.5,609.85,498.6
2018,6,14,7,30,790.0,84.0,3.8,16.6,478.0,663.71,537.37
2018,6,14,7,45,813.0,86.5,3.75,17.2,528.0,711.81,570.05
2018,6,14,8,0,836.0,89.0,3.7,17.8,578.0,759.68,601.82
2018,6,14,8,15,853.0,91.5,3.65,18.5,625.5,797.39,625.29
2018,6,14,8,30,870.0,94.0,3.6,19.2,673.0,838.75,650.98
2018,6,14,8,45,883.5,95.5,3.5,19.9,716.5,874.65,672.03
2018,6,14,9,0,897.0,97.0,3.4,20.6,760.0,908.83,691.52
2018,6,14,9,15,908.5,97.5,3.4,21.25,799.0,938.17,708.17
2018,6,14,9,30,920.0,98.0,3.4,21.9,838.0,965.33,723.22
2018,6,14,9,45,929.5,98.0,3.4,22.55,871.5,987.69,734.96
2018,6,14,10,0,939.0,98.0,3.4,23.2,905.0,1007.48,744.99
2018,6,14,10,15,943.5,99.5,3.45,23.75,931.5,1021.31,751.76
2018,6,14,10,30,948.0,101.0,3.5,24.3,958.0,1032.2,756.73
2018,6,14,10,45,951.5,102.0,3.55,24.85,978.0,1038.6,758.86
2018,6,14,11,0,955.0,103.0,3.6,25.4,998.0,1041.95,759.16
2018,6,14,11,15,956.5,103.5,3.7,25.75,1010.5,1039.79,756.95
2018,6,14,11,30,958.0,104.0,3.8,26.1,1023.0,1034.58,752.91
2018,6,14,11,45,957.0,105.5,3.9,26.4,1028.0,1024.96,746.25
2018,6,14,12,0,956.0,107.0,4.0,26.7,1033.0,1012.42,737.78
2018,6,14,12,15,952.5,108.5,4.15,26.75,1029.5,994.71,727.01
2018,6,14,12,30,949.0,110.0,4.3,26.8,1026.0,974.34,714.49
2018,6,14,12,45,945.0,111.0,4.4,26.85,1015.5,950.5,699.35
2018,6,14,13,0,941.0,112.0,4.5,26.9,1005.0,924.25,682.57
2018,6,14,13,15,937.0,112.0,4.55,26.7,988.5,894.77,663.97
2018,6,14,13,30,933.0,112.0,4.6,26.5,972.0,863.13,643.96
2018,6,14,13,45,927.0,111.5,4.65,26.3,948.0,827.46,620.99
2018,6,14,14,0,921.0,111.0,4.7,26.1,924.0,790.05,596.59
2018,6,14,14,15,914.0,109.5,4.7,25.8,893.5,749.46,569.65
2018,6,14,14,30,907.0,108.0,4.7,25.5,863.0,707.57,540.92
2018,6,14,14,45,897.0,106.5,4.7,25.15,826.5,662.67,508.15
2018,6,14,15,0,887.0,105.0,4.7,24.8,790.0,617.08,474.08
2018,6,14,15,15,875.0,103.0,4.7,24.8,748.5,569.48,437.01
2018,6,14,15,30,863.0,101.0,4.7,24.8,707.0,521.78,398.99
2018,6,14,15,45,849.0,98.5,4.6,23.9,662.5,472.83,360.2
2018,6,14,16,0,835.0,96.0,4.5,23.0,618.0,420.44,317.69
2018,6,14,16,15,818.5,92.0,4.45,22.45,570.0,370.34,275.46
2018,6,14,16,30,802.0,88.0,4.4,21.9,522.0,321.44,233.28
2018,6,14,16,45,779.0,84.0,4.3,21.4,472.0,272.22,190.48
2018,6,14,17,0,756.0,80.0,4.2,20.9,422.0,225.19,149.62
2018,6,14,17,15,724.5,75.0,4.1,20.3,371.0,178.25,110.41
2018,6,14,17,30,693.0,70.0,4.0,19.7,320.0,134.61,76.51
2018,6,14,17,45,648.5,64.5,3.9,19.1,270.0,89.68,46.52
2018,6,14,18,0,604.0,59.0,3.8,18.5,220.0,52.67,29.74
2018,6,14,18,15,536.5,53.0,3.65,17.85,173.5,36.85,26.79
2018,6,14,18,30,469.0,47.0,3.5,17.2,127.0,34.5,24.47
2018,6,14,18,45,365.5,37.5,3.35,16.55,88.0,28.7,18.85
2018,6,14,19,0,262.0,28.0,3.2,15.9,49.0,22.51,10.5
2018,6,14,19,15,146.0,16.5,3.15,15.5,27.0,16.22,0.0
2018,6,14,19,30,30.0,5.0,3.1,15.1,5.0,4.91,0.0
2018,6,14,19,45,15.0,2.5,3.05,14.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.4,12.1,10.5,8.36,0.0
2018,6,15,5,0,105.0,17.0,3.5,12.3,21.0,44.27,0.0
2018,6,15,5,15,228.0,29.0,3.6,12.65,53.0,117.93,71.92
2018,6,15,5,30,351.0,41.0,3.7,13.0,85.0,187.08,141.81
2018,6,15,5,45,440.5,48.5,3.85,13.4,128.5,248.54,197.32
2018,6,15,6,0,530.0,56.0,4.0,13.8,172.0,317.86,258.51
2018,6,15,6,15,585.0,61.5,4.0,14.3,220.0,375.45,308.99
2018,6,15,6,30,640.0,67.0,4.0,14.8,268.0,437.28,361.33
2018,6,15,6,45,680.0,71.0,4.0,15.3,318.5,492.53,406.74
2018,6,15,7,0,720.0,75.0,4.0,15.8,369.0,548.08,450.97
2018,6,15,7,15,749.5,79.0,4.0,16.4,420.0,600.91,491.38
2018,6,15,7,30,779.0,83.0,4.0,17.0,471.0,654.59,530.29
2018,6,15,7,45,800.5,85.5,4.0,17.65,520.0,701.17,562.06
2018,6,15,8,0,822.0,88.0,4.0,18.3,569.0,747.47,592.96
2018,6,15,8,15,838.0,90.5,4.05,18.85,615.0,783.95,616.53
2018,6,15,8,30,854.0,93.0,4.1,19.4,661.0,824.06,642.44
2018,6,15,8,45,866.5,94.5,4.1,19.95,703.5,858.69,663.86
2018,6,15,9,0,879.0,96.0,4.1,20.5,746.0,891.6,683.85
2018,6,15,9,15,885.5,100.0,4.15,20.9,783.5,919.86,701.07
2018,6,15,9,30,892.0,104.0,4.2,21.3,821.0,945.72,716.59
2018,6,15,9,45,895.0,107.5,4.2,21.75,852.0,965.23,727.31
2018,6,15,10,0,898.0,111.0,4.2,22.2,883.0,982.01,736.23
2018,6,15,10,15,904.0,112.0,4.25,22.45,909.5,996.27,744.38
2018,6,15,10,30,910.0,113.0,4.3,22.7,936.0,1007.77,750.76
2018,6,15,10,45,914.0,114.0,4.35,23.0,956.0,1014.45,753.87
2018,6,15,11,0,918.0,115.0,4.4,23.3,976.0,1018.2,755.18
2018,6,15,11,15,921.0,115.0,4.45,23.35,988.5,1017.03,754.05
2018,6,15,11,30,924.0,115.0,4.5,23.4,1001.0,1012.93,751.1
2018,6,15,11,45,925.0,115.5,4.55,23.5,1007.0,1004.48,745.41
2018,6,15,12,0,926.0,116.0,4.6,23.6,1013.0,993.19,737.93
2018,6,15,12,15,924.5,116.5,4.7,23.55,1010.5,976.8,727.95
2018,6,15,12,30,923.0,117.0,4.8,23.5,1008.0,957.8,716.21
2018,6,15,12,45,919.5,118.0,4.85,23.45,998.5,934.94,701.46
2018,6,15,13,0,916.0,119.0,4.9,23.4,989.0,909.74,685.07
2018,6,15,13,15,913.5,117.5,5.0,23.2,972.5,880.78,666.74
2018,6,15,13,30,911.0,116.0,5.1,23.0,956.0,849.66,646.74
2018,6,15,13,45,906.5,114.5,5.15,22.8,932.5,814.94,623.73
2018,6,15,14,0,902.0,113.0,5.2,22.6,909.0,778.45,599.24
2018,6,15,14,15,895.5,111.5,5.2,22.2,879.5,738.93,572.56
2018,6,15,14,30,889.0,110.0,5.2,21.8,850.0,698.11,543.96
2018,6,15,14,45,881.0,108.0,5.25,21.45,815.0,654.75,511.72
2018,6,15,15,0,873.0,106.0,5.3,21.1,780.0,610.58,478.04
2018,6,15,15,15,861.5,103.5,5.3,21.1,739.5,563.43,440.48
2018,6,15,15,30,850.0,101.0,5.3,21.1,699.0,516.15,401.97
2018,6,15,15,45,837.0,98.0,5.25,20.2,655.0,467.82,362.94
2018,6,15,16,0,824.0,95.0,5.2,19.3,611.0,415.96,320.05
2018,6,15,16,15,809.0,90.5,5.1,18.8,564.0,366.49,277.37
2018,6,15,16,30,794.0,86.0,5.0,18.3,517.0,318.07,234.69
2018,6,15,16,45,772.5,81.5,4.9,17.75,467.5,269.18,191.41
2018,6,15,17,0,751.0,77.0,4.8,17.2,418.0,222.33,149.97
2018,6,15,17,15,720.5,73.0,4.7,16.7,368.0,176.64,110.99
2018,6,15,17,30,690.0,69.0,4.6,16.2,318.0,134.17,77.34
2018,6,15,17,45,647.0,64.0,4.45,15.7,269.0,89.93,47.25
2018,6,15,18,0,604.0,59.0,4.3,15.2,220.0,53.38,30.34
2018,6,15,18,15,533.0,53.0,4.15,14.7,173.5,36.78,27.11
2018,6,15,18,30,462.0,47.0,4.0,14.2,127.0,34.42,24.74
2018,6,15,18,45,353.5,38.5,3.85,13.7,88.5,29.58,19.89
2018,6,15,19,0,245.0,30.0,3.7,13.2,50.0,24.5,12.34
2018,6,15,19,15,136.0,17.5,3.7,13.0,27.5,17.2,0.0
2018,6,15,19,30,27.0,5.0,3.7,12.8,5.0,4.91,0.0
2018,6,15,19,45,13.5,2.5,3.7,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,45,47.5,8.5,2.4,11.6,10.0,8.36,0.0
2018,6,16,5,0,95.0,17.0,2.4,11.8,20.0,41.61,0.0
2018,6,16,5,15,214.5,29.5,2.45,12.2,52.0,114.31,69.53
2018,6,16,5,30,334.0,42.0,2.5,12.6,84.0,181.81,137.76
2018,6,16,5,45,424.0,50.0,2.55,13.0,127.5,243.32,192.91
2018,6,16,6,0,514.0,58.0,2.6,13.4,171.0,312.7,253.66
2018,6,16,6,15,573.0,64.0,2.55,13.95,219.5,372.18,305.05
2018,6,16,6,30,632.0,70.0,2.5,14.5,268.0,436.25,358.39
2018,6,16,6,45,674.5,74.0,2.5,15.05,319.0,492.64,403.96
2018,6,16,7,0,717.0,78.0,2.5,15.6,370.0,549.34,448.26
2018,6,16,7,15,747.5,81.0,2.5,16.3,421.0,601.6,487.32
2018,6,16,7,30,778.0,84.0,2.5,17.0,472.0,654.77,524.95
2018,6,16,7,45,802.0,86.0,2.45,17.65,521.5,702.62,556.6
2018,6,16,8,0,826.0,88.0,2.4,18.3,571.0,750.34,587.36
2018,6,16,8,15,842.5,90.5,2.4,19.0,618.0,787.38,610.02
2018,6,16,8,30,859.0,93.0,2.4,19.7,665.0,828.06,634.9
2018,6,16,8,45,872.5,95.0,2.4,20.4,708.5,864.27,656.22
2018,6,16,9,0,886.0,97.0,2.4,21.1,752.0,898.79,676.09
2018,6,16,9,15,895.5,99.0,2.4,21.75,790.0,927.77,692.13
2018,6,16,9,30,905.0,101.0,2.4,22.4,828.0,954.5,706.55
2018,6,16,9,45,911.0,102.5,2.45,23.05,860.0,974.97,717.28
2018,6,16,10,0,917.0,104.0,2.5,23.7,892.0,992.8,726.33
2018,6,16,10,15,922.0,105.5,2.6,24.2,918.5,1006.91,733.94
2018,6,16,10,30,927.0,107.0,2.7,24.7,945.0,1018.17,739.79
2018,6,16,10,45,931.0,107.0,2.75,25.2,964.5,1023.98,741.76
2018,6,16,11,0,935.0,107.0,2.8,25.7,984.0,1026.84,741.99
2018,6,16,11,15,937.5,107.5,2.95,26.0,997.0,1025.76,741.3
2018,6,16,11,30,940.0,108.0,3.1,26.3,1010.0,1021.69,738.77
2018,6,16,11,45,941.0,109.0,3.25,26.6,1016.0,1013.7,733.77
2018,6,16,12,0,942.0,110.0,3.4,26.9,1022.0,1002.81,726.95
2018,6,16,12,15,941.0,110.0,3.6,27.0,1020.0,986.25,717.36
2018,6,16,12,30,940.0,110.0,3.8,27.1,1018.0,967.01,705.96
2018,6,16,12,45,937.0,111.0,4.0,27.15,1008.5,944.34,692.34
2018,6,16,13,0,934.0,112.0,4.2,27.2,999.0,919.23,676.96
2018,6,16,13,15,930.5,111.5,4.35,27.05,982.5,889.97,658.92
2018,6,16,13,30,927.0,111.0,4.5,26.9,966.0,858.55,639.24
2018,6,16,13,45,921.5,110.0,4.65,26.75,942.0,823.07,616.82
2018,6,16,14,0,916.0,109.0,4.8,26.6,918.0,785.84,592.96
2018,6,16,14,15,908.5,108.5,4.95,26.15,888.5,746.07,567.6
2018,6,16,14,30,901.0,108.0,5.1,25.7,859.0,705.03,540.35
2018,6,16,14,45,891.5,107.0,5.25,25.3,823.5,661.19,508.77
2018,6,16,15,0,882.0,106.0,5.4,24.9,788.0,616.62,475.72
2018,6,16,15,15,871.0,104.0,5.4,24.9,747.5,569.82,438.96
2018,6,16,15,30,860.0,102.0,5.4,24.9,707.0,522.82,401.21
2018,6,16,15,45,845.5,99.5,5.5,23.6,662.5,473.8,363.08
2018,6,16,16,0,831.0,97.0,5.6,22.3,618.0,421.39,321.0
2018,6,16,16,15,811.0,95.0,5.6,21.55,570.5,372.01,279.21
2018,6,16,16,30,791.0,93.0,5.6,20.8,523.0,324.15,237.75
2018,6,16,16,45,765.5,90.0,5.6,20.05,473.0,275.68,195.49
2018,6,16,17,0,740.0,87.0,5.6,19.3,423.0,229.65,155.36
2018,6,16,17,15,704.0,83.0,5.55,18.55,372.0,180.08,113.86
2018,6,16,17,30,668.0,79.0,5.5,17.8,321.0,137.52,80.59
2018,6,16,17,45,617.0,73.5,5.45,17.05,270.5,96.5,53.41
2018,6,16,18,0,566.0,68.0,5.4,16.3,220.0,60.82,36.7
2018,6,16,18,15,491.0,61.5,5.25,15.7,173.5,44.21,33.55
2018,6,16,18,30,416.0,55.0,5.1,15.1,127.0,41.92,31.21
2018,6,16,18,45,306.5,44.0,4.95,14.5,88.0,33.73,23.39
2018,6,16,19,0,197.0,33.0,4.8,13.9,49.0,26.0,13.59
2018,6,16,19,15,107.0,19.0,4.75,13.6,27.0,18.68,0.0
2018,6,16,19,30,17.0,5.0,4.7,13.3,5.0,4.91,0.0
2018,6,16,19,45,8.5,2.5,4.65,13.0,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.4,12.2,3.0,2.95,0.0
2018,6,17,5,0,3.0,6.0,2.4,12.3,6.0,6.68,0.0
2018,6,17,5,15,1.5,12.5,2.45,12.6,12.5,12.52,3.01
2018,6,17,5,30,0.0,19.0,2.5,12.9,19.0,18.33,9.51
2018,6,17,5,45,0.0,29.0,2.55,13.2,29.0,27.99,18.04
2018,6,17,6,0,0.0,39.0,2.6,13.5,39.0,37.66,26.52
2018,6,17,6,15,0.5,58.5,2.55,13.8,58.5,57.0,43.11
2018,6,17,6,30,1.0,78.0,2.5,14.1,78.0,77.13,60.16
2018,6,17,6,45,3.5,104.0,2.45,14.45,105.0,105.37,83.76
2018,6,17,7,0,6.0,130.0,2.4,14.8,132.0,133.76,107.06
2018,6,17,7,15,65.5,167.0,2.35,15.15,199.0,218.82,177.7
2018,6,17,7,30,125.0,204.0,2.3,15.5,266.0,311.11,251.99
2018,6,17,7,45,152.0,227.5,2.3,15.85,311.0,360.15,289.8
2018,6,17,8,0,179.0,251.0,2.3,16.2,356.0,410.58,328.09
2018,6,17,8,15,157.0,273.0,2.25,16.65,370.5,420.93,333.49
2018,6,17,8,30,135.0,295.0,2.2,17.1,385.0,429.35,337.49
2018,6,17,8,45,220.0,304.5,2.15,17.55,462.0,514.77,402.42
2018,6,17,9,0,305.0,314.0,2.1,18.0,539.0,613.08,474.06
2018,6,17,9,15,462.0,270.0,2.0,18.45,631.0,722.15,553.37
2018,6,17,9,30,619.0,226.0,1.9,18.9,723.0,831.22,629.43
2018,6,17,9,45,696.0,200.0,1.85,19.35,780.5,884.61,662.35
2018,6,17,10,0,773.0,174.0,1.8,19.8,838.0,934.11,691.96
2018,6,17,10,15,819.5,155.5,1.8,20.35,879.0,965.59,709.64
2018,6,17,10,30,866.0,137.0,1.8,20.9,920.0,989.73,722.61
2018,6,17,10,45,880.0,132.5,1.8,21.5,943.0,1000.3,726.78
2018,6,17,11,0,894.0,128.0,1.8,22.1,966.0,1008.19,729.46
2018,6,17,11,15,897.5,128.0,1.85,22.55,979.0,1007.53,727.91
2018,6,17,11,30,901.0,128.0,1.9,23.0,992.0,1004.01,724.73
2018,6,17,11,45,904.0,127.0,1.95,23.45,998.5,996.19,718.94
2018,6,17,12,0,907.0,126.0,2.0,23.9,1005.0,985.57,711.5
2018,6,17,12,15,907.5,125.5,2.1,24.2,1003.5,970.37,702.19
2018,6,17,12,30,908.0,125.0,2.2,24.5,1002.0,952.55,691.21
2018,6,17,12,45,907.5,123.5,2.25,24.85,993.0,930.35,676.74
2018,6,17,13,0,907.0,122.0,2.3,25.2,984.0,905.72,660.73
2018,6,17,13,15,904.0,121.0,2.4,25.35,968.0,877.11,642.98
2018,6,17,13,30,901.0,120.0,2.5,25.5,952.0,846.39,623.68
2018,6,17,13,45,897.0,119.0,2.55,25.65,929.5,812.89,601.99
2018,6,17,14,0,893.0,118.0,2.6,25.8,907.0,777.6,578.93
2018,6,17,14,15,887.5,116.0,2.65,25.8,878.5,738.7,553.49
2018,6,17,14,30,882.0,114.0,2.7,25.8,850.0,698.43,526.11
2018,6,17,14,45,873.5,112.0,2.75,25.8,814.5,655.07,494.87
2018,6,17,15,0,865.0,110.0,2.8,25.8,779.0,610.94,462.31
2018,6,17,15,15,853.5,108.0,2.8,25.8,739.0,564.6,427.13
2018,6,17,15,30,842.0,106.0,2.8,25.8,699.0,518.12,390.98
2018,6,17,15,45,828.0,102.5,2.85,25.5,654.5,465.55,350.01
2018,6,17,16,0,814.0,99.0,2.9,25.2,610.0,417.02,310.83
2018,6,17,16,15,795.5,95.5,2.95,24.9,562.5,367.65,269.99
2018,6,17,16,30,777.0,92.0,3.0,24.6,515.0,319.66,229.36
2018,6,17,16,45,752.5,88.0,3.05,24.3,465.5,271.22,188.05
2018,6,17,17,0,728.0,84.0,3.1,24.0,416.0,225.12,148.7
2018,6,17,17,15,694.0,79.5,3.1,23.45,365.5,176.18,108.6
2018,6,17,17,30,660.0,75.0,3.1,22.9,315.0,133.88,76.12
2018,6,17,17,45,612.5,69.5,3.15,22.35,265.5,93.41,49.67
2018,6,17,18,0,565.0,64.0,3.2,21.8,216.0,57.91,33.13
2018,6,17,18,15,496.5,57.0,3.15,20.9,170.5,40.11,29.27
2018,6,17,18,30,428.0,50.0,3.1,20.0,125.0,37.05,26.39
2018,6,17,18,45,328.0,40.0,3.0,19.15,87.0,30.9,20.55
2018,6,17,19,0,228.0,30.0,2.9,18.3,49.0,23.44,11.59
2018,6,17,19,15,126.5,17.5,2.95,17.7,27.0,17.2,0.0
2018,6,17,19,30,25.0,5.0,3.0,17.1,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,3.05,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.5,1.65,12.35,2.5,0.0,0.0
2018,6,18,5,0,8.0,5.0,1.8,12.7,5.0,7.0,0.0
2018,6,18,5,15,8.5,9.0,1.9,13.3,9.5,11.36,2.02
2018,6,18,5,30,9.0,13.0,2.0,13.9,14.0,15.83,7.28
2018,6,18,5,45,4.5,19.0,2.1,14.45,19.5,20.13,11.31
2018,6,18,6,0,0.0,25.0,2.2,15.0,25.0,24.12,14.87
2018,6,18,6,15,0.0,34.0,2.15,15.6,34.0,32.82,22.32
2018,6,18,6,30,0.0,43.0,2.1,16.2,43.0,41.52,29.67
2018,6,18,6,45,0.0,63.0,2.05,16.8,63.0,60.89,45.83
2018,6,18,7,0,0.0,83.0,2.0,17.4,83.0,80.62,62.01
2018,6,18,7,15,10.0,125.5,1.95,18.05,130.5,130.76,103.08
2018,6,18,7,30,20.0,168.0,1.9,18.7,178.0,182.13,144.05
2018,6,18,7,45,82.5,209.0,1.85,19.35,256.5,279.4,221.62
2018,6,18,8,0,145.0,250.0,1.8,20.0,335.0,383.04,301.0
2018,6,18,8,15,423.0,198.0,1.85,20.65,473.5,570.89,446.17
2018,6,18,8,30,701.0,146.0,1.9,21.3,612.0,762.19,583.5
2018,6,18,8,45,768.5,129.0,2.0,22.0,670.5,816.66,617.0
2018,6,18,9,0,836.0,112.0,2.1,22.7,729.0,870.38,650.66
2018,6,18,9,15,845.0,115.0,2.2,23.3,766.5,898.83,667.2
2018,6,18,9,30,854.0,118.0,2.3,23.9,804.0,925.12,682.47
2018,6,18,9,45,859.5,121.5,2.4,24.45,836.0,946.35,694.5
2018,6,18,10,0,865.0,125.0,2.5,25.0,868.0,965.03,704.92
2018,6,18,10,15,871.5,126.5,2.6,25.45,894.5,979.97,713.22
2018,6,18,10,30,878.0,128.0,2.7,25.9,921.0,992.22,719.87
2018,6,18,10,45,883.0,128.5,2.8,26.35,941.0,999.24,723.23
2018,6,18,11,0,888.0,129.0,2.9,26.8,961.0,1003.44,724.9
2018,6,18,11,15,884.5,133.5,3.0,27.15,972.0,1000.49,722.36
2018,6,18,11,30,881.0,138.0,3.1,27.5,983.0,994.69,718.13
2018,6,18,11,45,791.5,199.5,3.2,27.9,962.0,964.2,697.84
2018,6,18,12,0,702.0,261.0,3.3,28.3,941.0,930.27,675.43
2018,6,18,12,15,735.0,240.0,3.4,28.45,951.0,926.55,673.49
2018,6,18,12,30,768.0,219.0,3.5,28.6,961.0,919.85,669.41
2018,6,18,12,45,715.0,250.5,3.6,28.75,936.0,883.59,645.81
2018,6,18,13,0,662.0,282.0,3.7,28.9,911.0,847.1,620.34
2018,6,18,13,15,710.0,245.5,3.75,28.85,910.0,832.6,612.76
2018,6,18,13,30,758.0,209.0,3.8,28.8,909.0,814.01,601.57
2018,6,18,13,45,828.0,161.5,3.9,28.75,908.5,798.69,592.33
2018,6,18,14,0,898.0,114.0,4.0,28.7,908.0,778.23,579.53
2018,6,18,14,15,886.0,115.0,4.0,28.5,876.5,737.32,552.47
2018,6,18,14,30,874.0,116.0,4.0,28.3,845.0,695.5,523.82
2018,6,18,14,45,872.5,110.5,4.0,28.05,812.5,653.73,493.84
2018,6,18,15,0,871.0,105.0,4.0,27.8,780.0,610.65,462.15
2018,6,18,15,15,859.5,103.5,4.0,27.8,740.0,564.53,426.87
2018,6,18,15,30,848.0,102.0,4.0,27.8,700.0,518.27,390.65
2018,6,18,15,45,834.0,99.0,3.95,27.1,655.5,469.61,352.69
2018,6,18,16,0,820.0,96.0,3.9,26.4,611.0,417.51,311.1
2018,6,18,16,15,802.5,92.5,3.9,25.95,564.0,368.21,270.26
2018,6,18,16,30,785.0,89.0,3.9,25.5,517.0,320.2,229.55
2018,6,18,16,45,761.5,85.0,3.85,25.05,467.5,271.62,188.04
2018,6,18,17,0,738.0,81.0,3.8,24.6,418.0,225.27,148.41
2018,6,18,17,15,705.5,76.5,3.7,23.9,367.5,179.37,110.63
2018,6,18,17,30,673.0,72.0,3.6,23.2,317.0,133.54,75.21
2018,6,18,17,45,627.5,67.0,3.45,22.5,268.0,92.96,48.61
2018,6,18,18,0,582.0,62.0,3.3,21.8,219.0,57.16,31.93
2018,6,18,18,15,515.0,55.0,3.1,21.0,173.0,38.32,27.71
2018,6,18,18,30,448.0,48.0,2.9,20.2,127.0,35.14,24.73
2018,6,18,18,45,348.5,38.5,2.7,19.35,88.5,29.38,19.27
2018,6,18,19,0,249.0,29.0,2.5,18.5,50.0,23.24,11.59
2018,6,18,19,15,139.0,17.0,2.5,18.0,27.5,16.71,0.0
2018,6,18,19,30,29.0,5.0,2.5,17.5,5.0,4.91,0.0
2018,6,18,19,45,14.5,2.5,2.45,16.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,4,45,52.0,7.5,2.35,12.95,9.5,0.0,0.0
2018,6,19,5,0,104.0,15.0,2.4,13.1,19.0,41.86,0.0
2018,6,19,5,15,138.5,25.0,2.45,13.5,38.0,84.13,49.04
2018,6,19,5,30,173.0,35.0,2.5,13.9,57.0,115.0,85.72
2018,6,19,5,45,201.0,47.5,2.5,14.25,83.5,148.08,116.3
2018,6,19,6,0,229.0,60.0,2.5,14.6,110.0,183.73,148.3
2018,6,19,6,15,131.0,86.5,2.5,15.05,116.5,162.09,131.61
2018,6,19,6,30,33.0,113.0,2.5,15.5,123.0,138.1,111.06
2018,6,19,6,45,133.5,132.0,2.5,15.9,184.5,224.46,183.64
2018,6,19,7,0,234.0,151.0,2.5,16.3,246.0,320.44,262.15
2018,6,19,7,15,457.5,127.0,2.45,16.8,343.5,458.35,373.61
2018,6,19,7,30,681.0,103.0,2.4,17.3,441.0,609.67,490.5
2018,6,19,7,45,686.0,114.5,2.4,17.85,485.0,650.69,518.06
2018,6,19,8,0,691.0,126.0,2.4,18.4,529.0,690.4,544.2
2018,6,19,8,15,770.5,108.5,2.4,19.2,592.0,753.59,586.12
2018,6,19,8,30,850.0,91.0,2.4,20.0,655.0,817.54,627.2
2018,6,19,8,45,865.0,92.5,2.35,20.8,699.0,854.34,648.15
2018,6,19,9,0,880.0,94.0,2.3,21.6,743.0,889.57,667.83
2018,6,19,9,15,891.0,95.0,2.35,22.35,781.5,918.81,684.22
2018,6,19,9,30,902.0,96.0,2.4,23.1,820.0,945.9,699.1
2018,6,19,9,45,911.5,95.5,2.4,23.85,853.0,967.64,709.89
2018,6,19,10,0,921.0,95.0,2.4,24.6,886.0,986.88,719.06
2018,6,19,10,15,926.5,96.0,2.45,25.2,912.5,1001.21,725.99
2018,6,19,10,30,932.0,97.0,2.5,25.8,939.0,1012.68,731.2
2018,6,19,10,45,937.0,97.5,2.55,26.4,960.0,1020.23,734.0
2018,6,19,11,0,942.0,98.0,2.6,27.0,981.0,1024.81,735.03
2018,6,19,11,15,945.0,98.5,2.7,27.35,994.5,1024.42,734.24
2018,6,19,11,30,948.0,99.0,2.8,27.7,1008.0,1021.01,731.66
2018,6,19,11,45,949.0,99.5,2.9,28.05,1014.0,1012.68,726.04
2018,6,19,12,0,950.0,100.0,3.0,28.4,1020.0,1001.43,718.65
2018,6,19,12,15,946.5,102.0,3.05,28.6,1017.5,984.59,707.76
2018,6,19,12,30,943.0,104.0,3.1,28.8,1015.0,965.08,695.25
2018,6,19,12,45,937.5,107.0,3.15,29.0,1005.5,942.2,680.58
2018,6,19,13,0,932.0,110.0,3.2,29.2,996.0,916.95,664.38
2018,6,19,13,15,930.0,109.0,3.25,29.25,980.5,888.66,646.55
2018,6,19,13,30,928.0,108.0,3.3,29.3,965.0,858.12,627.15
2018,6,19,13,45,923.5,107.0,3.4,29.35,942.0,823.51,605.16
2018,6,19,14,0,919.0,106.0,3.5,29.4,919.0,787.07,581.72
2018,6,19,14,15,912.5,104.5,3.5,29.25,889.5,747.08,555.62
2018,6,19,14,30,906.0,103.0,3.5,29.1,860.0,705.74,528.12
2018,6,19,14,45,897.5,101.5,3.55,28.95,824.5,661.97,496.87
2018,6,19,15,0,889.0,100.0,3.6,28.8,789.0,617.38,464.25
2018,6,19,15,15,878.0,98.0,3.6,28.8,748.5,570.35,428.63
2018,6,19,15,30,867.0,96.0,3.6,28.8,708.0,523.12,391.98
2018,6,19,15,45,852.5,94.0,3.65,28.1,663.5,474.28,354.29
2018,6,19,16,0,838.0,92.0,3.7,27.4,619.0,425.95,315.79
2018,6,19,16,15,819.5,89.0,3.7,26.75,571.0,371.92,271.85
2018,6,19,16,30,801.0,86.0,3.7,26.1,523.0,323.21,230.92
2018,6,19,16,45,778.0,82.5,3.65,25.5,473.5,274.43,189.4
2018,6,19,17,0,755.0,79.0,3.6,24.9,424.0,227.81,149.62
2018,6,19,17,15,723.0,75.0,3.55,23.95,373.5,181.58,111.65
2018,6,19,17,30,691.0,71.0,3.5,23.0,323.0,135.45,76.02
2018,6,19,17,45,645.5,66.0,3.45,22.05,273.0,93.97,48.75
2018,6,19,18,0,600.0,61.0,3.4,21.1,223.0,57.28,31.54
2018,6,19,18,15,534.0,54.5,3.35,20.15,176.5,37.85,27.41
2018,6,19,18,30,468.0,48.0,3.3,19.2,130.0,35.09,24.81
2018,6,19,18,45,367.5,39.0,3.2,18.25,91.0,29.81,19.75
2018,6,19,19,0,267.0,30.0,3.1,17.3,52.0,24.22,12.51
2018,6,19,19,15,150.0,17.5,3.1,16.75,28.5,17.2,0.0
2018,6,19,19,30,33.0,5.0,3.1,16.2,5.0,4.91,0.0
2018,6,19,19,45,16.5,2.5,3.1,15.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,70.5,8.0,2.55,11.4,10.5,0.0,0.0
2018,6,20,5,0,141.0,16.0,2.7,11.6,21.0,52.41,0.0
2018,6,20,5,15,272.0,26.0,2.8,12.15,53.5,126.97,75.16
2018,6,20,5,30,403.0,36.0,2.9,12.7,86.0,199.5,150.53
2018,6,20,5,45,317.0,42.5,2.95,13.25,92.5,191.15,151.12
2018,6,20,6,0,231.0,49.0,3.0,13.8,99.0,170.61,137.98
2018,6,20,6,15,133.5,76.5,3.0,14.4,107.0,157.53,128.31
2018,6,20,6,30,36.0,104.0,3.0,15.0,115.0,129.02,103.85
2018,6,20,6,45,163.0,121.5,3.0,15.6,186.0,229.16,188.51
2018,6,20,7,0,290.0,139.0,3.0,16.2,257.0,341.26,280.48
2018,6,20,7,15,515.0,116.0,3.0,16.85,358.5,487.9,398.49
2018,6,20,7,30,740.0,93.0,3.0,17.5,460.0,636.88,513.48
2018,6,20,7,45,798.0,86.5,3.05,18.2,519.5,698.95,555.89
2018,6,20,8,0,856.0,80.0,3.1,18.9,579.0,758.52,595.95
2018,6,20,8,15,872.0,82.0,3.1,19.55,626.0,800.42,622.32
2018,6,20,8,30,888.0,84.0,3.1,20.2,673.0,841.16,647.51
2018,6,20,8,45,900.0,86.0,3.1,20.9,716.5,877.05,668.79
2018,6,20,9,0,912.0,88.0,3.1,21.6,760.0,911.11,688.53
2018,6,20,9,15,914.5,93.0,3.1,22.2,797.0,937.79,703.31
2018,6,20,9,30,917.0,98.0,3.1,22.8,834.0,961.82,716.26
2018,6,20,9,45,916.0,105.5,3.15,23.4,866.0,982.48,727.3
2018,6,20,10,0,915.0,113.0,3.2,24.0,898.0,1000.14,736.4
2018,6,20,10,15,921.0,114.5,3.25,24.45,925.5,1015.27,744.32
2018,6,20,10,30,927.0,116.0,3.3,24.9,953.0,1027.57,750.48
2018,6,20,10,45,932.0,116.0,3.35,25.4,973.5,1034.45,753.05
2018,6,20,11,0,937.0,116.0,3.4,25.9,994.0,1038.36,753.86
2018,6,20,11,15,940.5,116.0,3.55,26.1,1007.5,1037.83,753.58
2018,6,20,11,30,944.0,116.0,3.7,26.3,1021.0,1034.3,751.45
2018,6,20,11,45,946.0,116.0,3.8,26.55,1027.5,1026.34,746.03
2018,6,20,12,0,948.0,116.0,3.9,26.8,1034.0,1015.46,738.81
2018,6,20,12,15,949.0,114.5,4.0,26.8,1032.5,999.33,728.96
2018,6,20,12,30,950.0,113.0,4.1,26.8,1031.0,980.46,717.35
2018,6,20,12,45,949.5,112.0,4.2,26.8,1022.5,958.04,703.38
2018,6,20,13,0,949.0,111.0,4.3,26.8,1014.0,933.06,687.68
2018,6,20,13,15,946.5,110.0,4.4,26.6,997.5,903.92,669.65
2018,6,20,13,30,944.0,109.0,4.5,26.4,981.0,872.52,649.94
2018,6,20,13,45,940.0,107.5,4.55,26.2,958.0,837.35,627.33
2018,6,20,14,0,936.0,106.0,4.6,26.0,935.0,800.29,603.29
2018,6,20,14,15,930.0,104.5,4.6,25.7,905.0,760.06,576.73
2018,6,20,14,30,924.0,103.0,4.6,25.4,875.0,718.42,548.74
2018,6,20,14,45,916.5,101.0,4.55,25.15,839.5,674.12,516.16
2018,6,20,15,0,909.0,99.0,4.5,24.9,804.0,628.89,482.17
2018,6,20,15,15,898.0,97.0,4.5,24.9,763.0,581.01,445.1
2018,6,20,15,30,887.0,95.0,4.5,24.9,722.0,532.9,406.95
2018,6,20,15,45,873.5,92.5,4.4,24.1,677.0,483.16,367.6
2018,6,20,16,0,860.0,90.0,4.3,23.3,632.0,433.84,327.39
2018,6,20,16,15,843.0,87.0,4.25,22.75,583.5,379.29,281.97
2018,6,20,16,30,826.0,84.0,4.2,22.2,535.0,329.92,239.51
2018,6,20,16,45,802.5,80.5,4.1,21.6,484.5,279.79,196.07
2018,6,20,17,0,779.0,77.0,4.0,21.0,434.0,231.85,154.46
2018,6,20,17,15,748.0,73.0,3.9,20.3,382.5,184.59,114.77
2018,6,20,17,30,717.0,69.0,3.8,19.6,331.0,140.59,80.17
2018,6,20,17,45,673.0,64.0,3.7,18.85,280.5,94.84,49.0
2018,6,20,18,0,629.0,59.0,3.6,18.1,230.0,56.84,30.8
2018,6,20,18,15,564.0,53.0,3.45,17.4,182.5,36.54,26.6
2018,6,20,18,30,499.0,47.0,3.3,16.7,135.0,34.15,24.27
2018,6,20,18,45,398.0,38.5,3.15,15.95,95.0,29.29,19.53
2018,6,20,19,0,297.0,30.0,3.0,15.2,55.0,24.17,12.73
2018,6,20,19,15,168.0,18.0,2.95,14.8,30.5,17.69,0.0
2018,6,20,19,30,39.0,6.0,2.9,14.4,6.0,5.9,0.0
2018,6,20,19,45,19.5,3.0,2.9,13.95,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,2.85,11.25,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.0,11.5,21.0,53.1,0.0
2018,6,21,5,15,279.0,26.0,3.05,11.95,54.0,128.75,75.52
2018,6,21,5,30,414.0,36.0,3.1,12.4,87.0,203.11,153.31
2018,6,21,5,45,434.0,46.0,3.15,12.85,120.5,241.78,191.6
2018,6,21,6,0,454.0,56.0,3.2,13.3,154.0,282.21,229.41
2018,6,21,6,15,389.0,79.0,3.2,13.9,178.5,294.41,242.29
2018,6,21,6,30,324.0,102.0,3.2,14.5,203.0,302.71,250.05
2018,6,21,6,45,456.5,101.5,3.2,15.1,271.0,392.14,324.17
2018,6,21,7,0,589.0,101.0,3.2,15.7,339.0,496.53,407.76
2018,6,21,7,15,706.5,88.5,3.2,16.35,411.5,583.51,475.51
2018,6,21,7,30,824.0,76.0,3.2,17.0,484.0,676.14,544.17
2018,6,21,7,45,844.5,78.0,3.15,17.7,534.0,718.63,571.68
2018,6,21,8,0,865.0,80.0,3.1,18.4,584.0,765.1,601.73
2018,6,21,8,15,880.5,82.5,3.1,19.05,631.5,807.47,628.51
2018,6,21,8,30,896.0,85.0,3.1,19.7,679.0,848.63,653.97
2018,6,21,8,45,907.5,87.0,3.05,20.4,722.5,884.33,674.74
2018,6,21,9,0,919.0,89.0,3.0,21.1,766.0,918.15,693.91
2018,6,21,9,15,929.0,90.5,3.0,21.75,805.5,948.0,710.63
2018,6,21,9,30,939.0,92.0,3.0,22.4,845.0,975.53,725.67
2018,6,21,9,45,947.5,92.5,2.95,23.1,879.0,998.1,736.75
2018,6,21,10,0,956.0,93.0,2.9,23.8,913.0,1018.03,746.05
2018,6,21,10,15,961.5,93.5,2.9,24.4,940.0,1032.27,752.4
2018,6,21,10,30,967.0,94.0,2.9,25.0,967.0,1043.57,756.94
2018,6,21,10,45,971.0,95.0,2.85,25.6,988.0,1050.9,758.57
2018,6,21,11,0,975.0,96.0,2.8,26.2,1009.0,1055.14,758.34
2018,6,21,11,15,977.0,96.0,2.85,26.65,1022.0,1053.28,755.79
2018,6,21,11,30,979.0,96.0,2.9,27.1,1035.0,1048.32,751.44
2018,6,21,11,45,980.0,96.5,2.9,27.55,1041.0,1039.82,744.53
2018,6,21,12,0,981.0,97.0,2.9,28.0,1047.0,1028.31,735.85
2018,6,21,12,15,975.5,100.5,3.0,28.25,1044.0,1010.7,724.86
2018,6,21,12,30,970.0,104.0,3.1,28.5,1041.0,990.37,712.17
2018,6,21,12,45,962.0,108.0,3.2,28.75,1030.0,965.71,696.67
2018,6,21,13,0,954.0,112.0,3.3,29.0,1019.0,938.71,679.62
2018,6,21,13,15,951.0,111.5,3.4,29.1,1003.0,909.52,661.44
2018,6,21,13,30,948.0,111.0,3.5,29.2,987.0,878.07,641.64
2018,6,21,13,45,944.0,109.5,3.55,29.25,963.5,842.8,618.98
2018,6,21,14,0,940.0,108.0,3.6,29.3,940.0,805.61,594.87
2018,6,21,14,15,934.0,106.0,3.65,29.15,910.0,764.8,568.52
2018,6,21,14,30,928.0,104.0,3.7,29.0,880.0,722.56,540.75
2018,6,21,14,45,920.5,102.0,3.7,28.85,844.5,678.11,508.91
2018,6,21,15,0,913.0,100.0,3.7,28.7,809.0,632.73,475.63
2018,6,21,15,15,902.0,98.5,3.7,28.7,768.0,585.13,439.63
2018,6,21,15,30,891.0,97.0,3.7,28.7,727.0,537.28,402.54
2018,6,21,15,45,878.5,94.0,3.65,28.1,682.0,487.37,363.79
2018,6,21,16,0,866.0,91.0,3.6,27.5,637.0,437.77,324.11
2018,6,21,16,15,849.0,88.5,3.5,27.05,589.0,383.38,279.59
2018,6,21,16,30,832.0,86.0,3.4,26.6,541.0,334.16,238.01
2018,6,21,16,45,808.0,83.0,3.35,26.15,490.0,284.02,195.4
2018,6,21,17,0,784.0,80.0,3.3,25.7,439.0,236.13,154.62
2018,6,21,17,15,751.5,76.0,3.2,24.9,387.0,188.36,115.43
2018,6,21,17,30,719.0,72.0,3.1,24.1,335.0,144.01,81.3
2018,6,21,17,45,673.5,66.5,3.0,23.3,283.5,97.4,50.03
2018,6,21,18,0,628.0,61.0,2.9,22.5,232.0,58.9,31.69
2018,6,21,18,15,560.5,54.5,2.6,21.4,184.0,37.78,27.21
2018,6,21,18,30,493.0,48.0,2.3,20.3,136.0,35.01,24.64
2018,6,21,18,45,387.5,39.5,1.95,19.2,95.5,30.21,20.04
2018,6,21,19,0,282.0,31.0,1.6,18.1,55.0,25.15,13.39
2018,6,21,19,15,158.0,18.0,1.6,17.55,30.0,17.69,0.0
2018,6,21,19,30,34.0,5.0,1.6,17.0,5.0,4.91,0.0
2018,6,21,19,45,17.0,2.5,1.6,16.4,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,4,45,58.0,8.0,1.65,12.25,10.0,0.0,0.0
2018,6,22,5,0,116.0,16.0,1.8,12.7,20.0,45.75,0.0
2018,6,22,5,15,244.5,27.0,1.9,13.4,52.0,118.71,68.21
2018,6,22,5,30,373.0,38.0,2.0,14.1,84.0,190.41,142.43
