Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,45,459.5,46.0,2.15,14.8,128.0,251.66,197.31
2018,6,22,6,0,546.0,54.0,2.3,15.5,172.0,320.69,257.27
2018,6,22,6,15,602.5,60.0,2.2,16.4,221.5,380.12,307.75
2018,6,22,6,30,659.0,66.0,2.1,17.3,271.0,443.97,359.69
2018,6,22,6,45,699.0,70.5,2.0,18.15,322.5,498.26,402.2
2018,6,22,7,0,739.0,75.0,1.9,19.0,374.0,557.44,446.48
2018,6,22,7,15,768.0,79.5,1.8,20.15,426.0,611.29,484.26
2018,6,22,7,30,797.0,84.0,1.7,21.3,478.0,665.94,520.11
2018,6,22,7,45,819.0,87.0,1.6,22.4,528.5,714.22,549.27
2018,6,22,8,0,841.0,90.0,1.5,23.5,579.0,762.22,577.15
2018,6,22,8,15,857.5,92.5,1.5,24.5,626.5,799.83,598.26
2018,6,22,8,30,874.0,95.0,1.5,25.5,674.0,841.07,621.41
2018,6,22,8,45,886.5,97.0,1.55,26.45,717.5,876.97,641.21
2018,6,22,9,0,899.0,99.0,1.6,27.4,761.0,911.11,659.61
2018,6,22,9,15,907.5,101.5,1.65,28.3,799.5,940.18,674.68
2018,6,22,9,30,916.0,104.0,1.7,29.2,838.0,966.93,688.18
2018,6,22,9,45,921.0,107.0,1.75,30.1,871.0,988.44,698.31
2018,6,22,10,0,926.0,110.0,1.8,31.0,904.0,1007.22,706.78
2018,6,22,10,15,932.5,110.5,1.85,31.8,931.5,1022.01,713.1
2018,6,22,10,30,939.0,111.0,1.9,32.6,959.0,1033.96,717.76
2018,6,22,10,45,943.5,112.0,1.95,33.4,980.0,1041.55,719.85
2018,6,22,11,0,948.0,113.0,2.0,34.2,1001.0,1046.12,720.24
2018,6,22,11,15,951.0,113.0,2.1,34.75,1014.5,1045.19,718.78
2018,6,22,11,30,954.0,113.0,2.2,35.3,1028.0,1041.22,715.6
2018,6,22,11,45,955.5,113.0,2.25,35.8,1034.0,1032.81,709.42
2018,6,22,12,0,957.0,113.0,2.3,36.3,1040.0,1021.45,701.58
2018,6,22,12,15,955.5,114.0,2.45,36.5,1038.5,1005.38,692.84
2018,6,22,12,30,954.0,115.0,2.6,36.7,1037.0,986.59,682.38
2018,6,22,12,45,950.0,116.5,2.7,36.9,1027.5,963.39,668.69
2018,6,22,13,0,946.0,118.0,2.8,37.1,1018.0,937.76,653.44
2018,6,22,13,15,943.0,117.0,2.9,37.1,1001.5,908.3,636.23
2018,6,22,13,30,940.0,116.0,3.0,37.1,985.0,876.62,617.46
2018,6,22,13,45,933.5,115.0,3.15,37.05,960.0,840.11,595.78
2018,6,22,14,0,927.0,114.0,3.3,37.0,935.0,801.87,572.66
2018,6,22,14,15,920.0,112.5,3.35,36.8,904.5,761.27,547.51
2018,6,22,14,30,913.0,111.0,3.4,36.6,874.0,719.33,520.8
2018,6,22,14,45,904.0,109.5,3.5,36.4,838.5,674.97,490.56
2018,6,22,15,0,895.0,108.0,3.6,36.2,803.0,629.82,458.92
2018,6,22,15,15,883.5,106.0,3.6,36.2,762.0,582.24,424.1
2018,6,22,15,30,872.0,104.0,3.6,36.2,721.0,534.48,388.28
2018,6,22,15,45,856.5,101.0,3.65,35.4,675.0,484.03,350.91
2018,6,22,16,0,841.0,98.0,3.7,34.6,629.0,430.29,309.99
2018,6,22,16,15,821.5,95.0,3.65,34.0,580.0,379.69,269.78
2018,6,22,16,30,802.0,92.0,3.6,33.4,531.0,330.54,229.73
2018,6,22,16,45,777.0,88.5,3.55,32.8,480.5,281.12,189.09
2018,6,22,17,0,752.0,85.0,3.5,32.2,430.0,234.08,150.26
2018,6,22,17,15,718.5,80.5,3.3,31.2,378.5,183.9,110.41
2018,6,22,17,30,685.0,76.0,3.1,30.2,327.0,140.34,77.77
2018,6,22,17,45,639.0,70.0,2.9,29.15,276.5,98.16,50.53
2018,6,22,18,0,593.0,64.0,2.7,28.1,226.0,60.83,32.89
2018,6,22,18,15,525.0,57.5,2.4,26.75,179.0,40.32,28.7
2018,6,22,18,30,457.0,51.0,2.1,25.4,132.0,37.73,26.36
2018,6,22,18,45,353.5,41.5,1.8,24.05,92.5,32.11,21.16
2018,6,22,19,0,250.0,32.0,1.5,22.7,53.0,25.03,13.05
2018,6,22,19,15,139.0,18.5,1.5,22.05,29.0,18.18,0.0
2018,6,22,19,30,28.0,5.0,1.5,21.4,5.0,4.91,0.0
2018,6,22,19,45,14.0,2.5,1.55,20.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,57.5,7.5,1.4,15.45,9.5,0.0,0.0
2018,6,23,5,0,115.0,15.0,1.5,15.9,19.0,44.42,0.0
2018,6,23,5,15,242.5,26.0,1.65,16.7,50.5,116.76,65.12
2018,6,23,5,30,370.0,37.0,1.8,17.5,82.0,188.03,138.55
2018,6,23,5,45,459.0,44.0,1.9,18.3,125.5,248.86,192.24
2018,6,23,6,0,548.0,51.0,2.0,19.1,169.0,317.68,251.03
2018,6,23,6,15,605.5,56.5,2.0,20.0,218.0,377.0,300.8
2018,6,23,6,30,663.0,62.0,2.0,20.9,267.0,440.86,352.24
2018,6,23,6,45,704.0,66.0,1.95,21.8,318.5,495.59,394.59
2018,6,23,7,0,745.0,70.0,1.9,22.7,370.0,554.96,438.58
2018,6,23,7,15,774.0,72.5,2.0,23.8,421.0,606.72,475.54
2018,6,23,7,30,803.0,75.0,2.1,24.9,472.0,659.28,510.67
2018,6,23,7,45,825.0,77.5,2.15,26.05,522.0,707.2,540.57
2018,6,23,8,0,847.0,80.0,2.2,27.2,572.0,750.29,566.32
2018,6,23,8,15,863.0,82.5,2.3,28.05,619.5,792.53,591.97
2018,6,23,8,30,879.0,85.0,2.4,28.9,667.0,833.64,616.4
2018,6,23,8,45,892.0,86.5,2.55,29.75,710.5,869.67,637.46
2018,6,23,9,0,905.0,88.0,2.7,30.6,754.0,903.96,657.15
2018,6,23,9,15,914.0,90.0,2.75,31.35,792.5,933.21,672.89
2018,6,23,9,30,923.0,92.0,2.8,32.1,831.0,960.16,687.04
2018,6,23,9,45,929.0,93.5,2.9,32.9,863.5,981.27,697.66
2018,6,23,10,0,935.0,95.0,3.0,33.7,896.0,999.7,706.61
2018,6,23,10,15,941.0,96.0,3.05,34.35,923.5,1014.81,713.53
2018,6,23,10,30,947.0,97.0,3.1,35.0,951.0,1027.05,718.73
2018,6,23,10,45,951.5,97.5,3.15,35.7,972.0,1034.33,720.79
2018,6,23,11,0,956.0,98.0,3.2,36.4,993.0,1038.6,721.11
2018,6,23,11,15,958.0,99.0,3.3,36.75,1006.5,1037.88,719.91
2018,6,23,11,30,960.0,100.0,3.4,37.1,1020.0,1034.09,716.96
2018,6,23,11,45,961.0,100.0,3.45,37.45,1026.0,1025.31,710.66
2018,6,23,12,0,962.0,100.0,3.5,37.8,1032.0,1013.58,702.67
2018,6,23,12,15,961.0,100.5,3.55,37.95,1030.5,997.58,692.71
2018,6,23,12,30,960.0,101.0,3.6,38.1,1029.0,978.81,681.11
2018,6,23,12,45,958.5,101.5,3.65,38.3,1021.0,956.92,667.45
2018,6,23,13,0,957.0,102.0,3.7,38.5,1013.0,932.46,652.19
2018,6,23,13,15,954.0,102.0,3.75,38.5,997.0,903.78,634.78
2018,6,23,13,30,951.0,102.0,3.8,38.5,981.0,872.84,615.85
2018,6,23,13,45,947.0,100.5,3.8,38.5,958.0,837.57,593.79
2018,6,23,14,0,943.0,99.0,3.8,38.5,935.0,800.38,570.35
2018,6,23,14,15,938.0,98.5,3.8,38.4,906.5,761.64,545.94
2018,6,23,14,30,933.0,98.0,3.8,38.3,878.0,721.37,520.27
2018,6,23,14,45,925.0,96.5,3.8,38.15,842.5,676.93,489.7
2018,6,23,15,0,917.0,95.0,3.8,38.0,807.0,631.57,457.63
2018,6,23,15,15,906.5,93.0,3.8,38.0,766.0,583.67,422.71
2018,6,23,15,30,896.0,91.0,3.8,38.0,725.0,535.47,386.7
2018,6,23,15,45,882.0,89.0,3.7,37.5,680.0,485.57,349.14
2018,6,23,16,0,868.0,87.0,3.6,37.0,635.0,436.1,310.82
2018,6,23,16,15,851.0,84.0,3.5,36.5,586.5,385.3,270.57
2018,6,23,16,30,834.0,81.0,3.4,36.0,538.0,331.39,227.2
2018,6,23,16,45,811.5,78.5,3.35,35.55,488.0,281.96,186.61
2018,6,23,17,0,789.0,76.0,3.3,35.1,438.0,234.64,147.62
2018,6,23,17,15,758.0,72.0,3.1,34.05,386.5,186.81,109.77
2018,6,23,17,30,727.0,68.0,2.9,33.0,335.0,142.24,76.59
2018,6,23,17,45,682.5,63.0,2.75,31.9,283.5,99.16,49.11
2018,6,23,18,0,638.0,58.0,2.6,30.8,232.0,57.38,28.76
2018,6,23,18,15,570.5,52.0,2.55,29.4,184.0,35.59,24.38
2018,6,23,18,30,503.0,46.0,2.5,28.0,136.0,33.14,22.2
2018,6,23,18,45,400.0,37.5,2.4,26.6,95.5,28.23,17.7
2018,6,23,19,0,297.0,29.0,2.3,25.2,55.0,23.02,11.44
2018,6,23,19,15,168.5,17.5,2.45,24.45,30.5,17.2,0.0
2018,6,23,19,30,40.0,6.0,2.6,23.7,6.0,5.9,0.0
2018,6,23,19,45,20.0,3.0,2.8,22.95,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.5,3.05,15.15,7.5,0.0,0.0
2018,6,24,5,0,71.0,13.0,3.1,15.3,15.0,31.04,0.0
2018,6,24,5,15,156.0,27.0,3.2,15.85,42.5,91.17,49.73
2018,6,24,5,30,241.0,41.0,3.3,16.4,70.0,146.53,108.54
2018,6,24,5,45,311.5,54.5,3.4,16.95,110.0,200.42,156.35
2018,6,24,6,0,382.0,68.0,3.5,17.5,150.0,260.96,208.85
2018,6,24,6,15,438.0,78.5,3.55,18.2,196.0,317.07,256.85
2018,6,24,6,30,494.0,89.0,3.6,18.9,242.0,380.51,309.33
2018,6,24,6,45,536.5,98.0,3.65,19.6,291.0,436.79,354.61
2018,6,24,7,0,579.0,107.0,3.7,20.3,340.0,495.77,400.58
2018,6,24,7,15,614.5,113.0,3.7,21.0,390.0,549.21,440.85
2018,6,24,7,30,650.0,119.0,3.7,21.7,440.0,604.17,481.07
2018,6,24,7,45,677.0,124.0,3.7,22.4,488.5,652.98,515.53
2018,6,24,8,0,704.0,129.0,3.7,23.1,537.0,702.12,548.67
2018,6,24,8,15,725.5,133.0,3.7,23.75,584.0,745.77,576.84
2018,6,24,8,30,747.0,137.0,3.7,24.4,631.0,788.87,604.11
2018,6,24,8,45,764.5,140.0,3.75,25.05,674.5,823.41,625.16
2018,6,24,9,0,782.0,143.0,3.8,25.7,718.0,860.0,647.41
2018,6,24,9,15,804.0,141.0,3.8,26.25,759.0,893.81,667.49
2018,6,24,9,30,826.0,139.0,3.8,26.8,800.0,926.09,686.33
2018,6,24,9,45,848.5,134.0,3.85,27.3,837.5,948.13,698.59
2018,6,24,10,0,871.0,129.0,3.9,27.8,875.0,974.17,713.56
2018,6,24,10,15,878.0,130.5,3.95,28.2,902.5,989.84,721.92
2018,6,24,10,30,885.0,132.0,4.0,28.6,930.0,1002.83,728.65
2018,6,24,10,45,890.0,133.0,4.0,29.0,951.0,1010.58,731.75
2018,6,24,11,0,895.0,134.0,4.0,29.4,972.0,1015.49,733.13
2018,6,24,11,15,899.5,135.0,4.05,29.6,987.0,1017.03,733.36
2018,6,24,11,30,904.0,136.0,4.1,29.8,1002.0,1015.67,731.84
2018,6,24,11,45,906.0,135.5,4.15,30.0,1008.0,1007.55,726.08
2018,6,24,12,0,908.0,135.0,4.2,30.2,1014.0,996.65,718.65
2018,6,24,12,15,910.5,133.0,4.2,30.3,1013.5,982.05,708.92
2018,6,24,12,30,913.0,131.0,4.2,30.4,1013.0,964.78,697.55
2018,6,24,12,45,914.5,128.0,4.25,30.5,1005.0,943.05,683.59
2018,6,24,13,0,916.0,125.0,4.3,30.6,997.0,918.8,667.99
2018,6,24,13,15,912.5,124.5,4.3,30.55,981.0,890.2,649.67
2018,6,24,13,30,909.0,124.0,4.3,30.5,965.0,859.48,629.88
2018,6,24,13,45,903.5,123.5,4.3,30.45,942.0,825.2,607.6
2018,6,24,14,0,898.0,123.0,4.3,30.4,919.0,789.19,584.01
2018,6,24,14,15,890.5,122.0,4.35,30.15,889.5,749.73,558.49
2018,6,24,14,30,883.0,121.0,4.4,29.9,860.0,709.02,531.07
2018,6,24,14,45,873.0,119.5,4.4,29.65,824.5,665.2,499.68
2018,6,24,15,0,863.0,118.0,4.4,29.4,789.0,620.72,467.09
2018,6,24,15,15,851.0,116.0,4.4,29.4,748.5,574.21,431.8
2018,6,24,15,30,839.0,114.0,4.4,29.4,708.0,524.27,393.25
2018,6,24,15,45,821.5,111.5,4.45,28.5,662.5,474.6,355.28
2018,6,24,16,0,804.0,109.0,4.5,27.6,617.0,425.8,316.82
2018,6,24,16,15,781.5,106.0,4.5,27.0,568.0,375.83,275.99
2018,6,24,16,30,759.0,103.0,4.5,26.4,519.0,327.64,235.69
2018,6,24,16,45,731.0,99.5,4.5,25.75,469.0,276.06,192.47
2018,6,24,17,0,703.0,96.0,4.5,25.1,419.0,230.32,153.82
2018,6,24,17,15,666.5,90.5,4.4,24.3,368.0,184.24,116.18
2018,6,24,17,30,630.0,85.0,4.3,23.5,317.0,141.93,83.63
2018,6,24,17,45,580.5,79.0,4.25,22.65,267.5,102.09,57.2
2018,6,24,18,0,531.0,73.0,4.2,21.8,218.0,67.46,40.18
2018,6,24,18,15,464.0,64.0,4.05,20.95,172.0,46.03,34.41
2018,6,24,18,30,397.0,55.0,3.9,20.1,126.0,41.42,30.19
2018,6,24,18,45,304.5,43.5,3.75,19.3,88.0,33.14,22.51
2018,6,24,19,0,212.0,32.0,3.6,18.5,50.0,24.99,13.42
2018,6,24,19,15,119.0,18.5,3.5,18.05,27.5,18.18,0.0
2018,6,24,19,30,26.0,5.0,3.4,17.6,5.0,4.91,0.0
2018,6,24,19,45,13.0,2.5,3.35,17.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,3.2,13.15,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,3.3,13.3,11.0,21.88,0.0
2018,6,25,5,15,95.5,19.0,3.45,13.7,28.0,61.07,31.37
2018,6,25,5,30,144.0,28.0,3.6,14.1,45.0,94.61,69.22
2018,6,25,5,45,84.5,27.5,3.7,14.55,38.5,67.99,50.73
2018,6,25,6,0,25.0,27.0,3.8,15.0,32.0,40.02,28.33
2018,6,25,6,15,12.5,31.5,3.8,15.5,34.0,36.78,25.78
2018,6,25,6,30,0.0,36.0,3.8,16.0,36.0,34.75,23.93
2018,6,25,6,45,0.0,53.0,3.75,16.5,53.0,51.2,37.74
2018,6,25,7,0,0.0,70.0,3.7,17.0,70.0,67.67,51.35
2018,6,25,7,15,5.0,106.0,3.65,17.65,108.5,107.17,83.9
2018,6,25,7,30,10.0,142.0,3.6,18.3,147.0,147.66,116.57
2018,6,25,7,45,17.0,169.5,3.55,18.9,179.0,181.13,143.05
2018,6,25,8,0,24.0,197.0,3.5,19.5,211.0,215.0,169.39
2018,6,25,8,15,181.0,207.0,3.5,20.15,325.5,366.62,292.05
2018,6,25,8,30,338.0,217.0,3.5,20.8,440.0,530.95,418.55
2018,6,25,8,45,512.0,197.0,3.45,21.4,560.5,666.86,520.03
2018,6,25,9,0,686.0,177.0,3.4,22.0,681.0,815.0,624.45
2018,6,25,9,15,767.5,151.0,3.45,22.6,742.5,871.04,659.8
2018,6,25,9,30,849.0,125.0,3.5,23.2,804.0,926.43,694.72
2018,6,25,9,45,866.5,122.5,3.5,23.85,840.5,952.75,709.09
2018,6,25,10,0,884.0,120.0,3.5,24.5,877.0,976.96,722.18
2018,6,25,10,15,891.0,120.5,3.6,24.95,904.0,991.85,730.31
2018,6,25,10,30,898.0,121.0,3.7,25.4,931.0,1004.03,736.79
2018,6,25,10,45,902.5,122.0,3.75,25.85,951.5,1011.49,739.93
2018,6,25,11,0,907.0,123.0,3.8,26.3,972.0,1016.07,741.31
2018,6,25,11,15,910.0,123.5,3.9,26.5,985.5,1015.77,740.69
2018,6,25,11,30,913.0,124.0,4.0,26.7,999.0,1012.55,738.3
2018,6,25,11,45,914.5,124.5,4.05,26.9,1005.5,1005.01,732.87
2018,6,25,12,0,916.0,125.0,4.1,27.1,1012.0,994.64,725.72
2018,6,25,12,15,917.5,123.5,4.15,27.15,1011.0,979.58,716.0
2018,6,25,12,30,919.0,122.0,4.2,27.2,1010.0,961.85,704.6
2018,6,25,12,45,919.5,120.5,4.3,27.25,1002.0,940.61,691.17
2018,6,25,13,0,920.0,119.0,4.4,27.3,994.0,916.85,676.04
2018,6,25,13,15,917.5,118.0,4.45,27.2,978.5,888.59,658.0
2018,6,25,13,30,915.0,117.0,4.5,27.1,963.0,858.14,638.4
2018,6,25,13,45,911.0,115.0,4.5,27.0,940.0,823.51,615.62
2018,6,25,14,0,907.0,113.0,4.5,26.9,917.0,787.06,591.44
2018,6,25,14,15,901.5,111.0,4.5,26.65,888.0,747.85,565.46
2018,6,25,14,30,896.0,109.0,4.5,26.4,859.0,707.23,537.98
2018,6,25,14,45,888.5,107.0,4.5,26.2,824.5,664.11,506.51
2018,6,25,15,0,881.0,105.0,4.5,26.0,790.0,620.08,473.64
2018,6,25,15,15,869.5,103.0,4.5,26.0,749.5,573.15,437.46
2018,6,25,15,30,858.0,101.0,4.5,26.0,709.0,526.04,400.3
2018,6,25,15,45,845.0,98.0,4.4,25.1,665.0,477.4,362.18
2018,6,25,16,0,832.0,95.0,4.3,24.2,621.0,425.2,320.3
2018,6,25,16,15,816.5,91.0,4.25,23.65,574.0,375.57,278.85
2018,6,25,16,30,801.0,87.0,4.2,23.1,527.0,327.02,237.29
2018,6,25,16,45,779.0,84.0,4.15,22.5,478.0,278.85,195.66
2018,6,25,17,0,757.0,81.0,4.1,21.9,429.0,232.74,155.68
2018,6,25,17,15,726.0,76.0,4.05,21.2,378.0,185.55,116.18
2018,6,25,17,30,695.0,71.0,4.0,20.5,327.0,141.61,81.58
2018,6,25,17,45,652.0,66.0,3.95,19.8,277.5,96.7,50.71
2018,6,25,18,0,609.0,61.0,3.9,19.1,228.0,59.56,32.43
2018,6,25,18,15,545.0,54.5,3.8,18.45,181.0,37.64,27.45
2018,6,25,18,30,481.0,48.0,3.7,17.8,134.0,34.88,24.81
2018,6,25,18,45,382.5,39.0,3.6,17.1,94.5,29.59,19.72
2018,6,25,19,0,284.0,30.0,3.5,16.4,55.0,23.98,12.84
2018,6,25,19,15,160.5,18.0,3.45,16.0,30.5,17.69,0.0
2018,6,25,19,30,37.0,6.0,3.4,15.6,6.0,5.9,0.0
2018,6,25,19,45,18.5,3.0,3.3,15.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,11.75,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,12.0,17.0,41.11,0.0
2018,6,26,5,15,242.0,25.5,2.9,12.6,49.5,114.74,61.33
2018,6,26,5,30,377.0,37.0,3.0,13.2,82.0,189.46,141.61
2018,6,26,5,45,466.0,45.0,3.05,13.8,126.5,251.59,197.95
2018,6,26,6,0,555.0,53.0,3.1,14.4,171.0,321.75,259.52
2018,6,26,6,15,612.5,58.5,3.05,15.1,220.5,381.35,311.2
2018,6,26,6,30,670.0,64.0,3.0,15.8,270.0,445.46,364.66
2018,6,26,6,45,710.5,68.0,3.0,16.55,321.5,500.0,408.75
2018,6,26,7,0,751.0,72.0,3.0,17.3,373.0,559.34,454.83
2018,6,26,7,15,780.0,75.5,3.0,18.1,425.0,612.53,494.42
2018,6,26,7,30,809.0,79.0,3.0,18.9,477.0,666.52,532.28
2018,6,26,7,45,831.0,81.5,3.0,19.65,527.5,714.71,564.16
2018,6,26,8,0,853.0,84.0,3.0,20.4,578.0,757.99,591.74
2018,6,26,8,15,869.5,86.5,3.0,21.15,625.5,800.86,618.47
2018,6,26,8,30,886.0,89.0,3.0,21.9,673.0,842.62,643.88
2018,6,26,8,45,899.0,91.0,3.0,22.65,717.5,879.45,665.44
2018,6,26,9,0,912.0,93.0,3.0,23.4,762.0,914.53,685.5
2018,6,26,9,15,919.5,95.5,3.05,24.1,800.5,943.18,701.5
2018,6,26,9,30,927.0,98.0,3.1,24.8,839.0,969.45,715.83
2018,6,26,9,45,931.5,101.0,3.15,25.5,872.0,990.88,726.93
2018,6,26,10,0,936.0,104.0,3.2,26.2,905.0,1009.55,736.24
2018,6,26,10,15,942.0,105.0,3.35,26.65,932.5,1024.7,744.82
2018,6,26,10,30,948.0,106.0,3.5,27.1,960.0,1036.98,751.61
2018,6,26,10,45,953.0,106.0,3.6,27.55,981.0,1044.27,754.91
2018,6,26,11,0,958.0,106.0,3.7,28.0,1002.0,1048.56,756.39
2018,6,26,11,15,961.0,106.5,3.8,28.15,1016.0,1048.34,756.01
2018,6,26,11,30,964.0,107.0,3.9,28.3,1030.0,1045.05,753.77
2018,6,26,11,45,965.5,107.0,4.0,28.45,1036.5,1036.76,748.43
2018,6,26,12,0,967.0,107.0,4.1,28.6,1043.0,1025.5,741.26
2018,6,26,12,15,968.5,106.0,4.2,28.6,1042.5,1010.34,732.07
2018,6,26,12,30,970.0,105.0,4.3,28.6,1042.0,992.33,721.07
2018,6,26,12,45,970.5,103.0,4.35,28.6,1033.5,969.69,706.77
2018,6,26,13,0,971.0,101.0,4.4,28.6,1025.0,944.39,690.72
2018,6,26,13,15,968.5,100.5,4.45,28.5,1009.0,915.38,672.44
2018,6,26,13,30,966.0,100.0,4.5,28.4,993.0,884.04,652.51
2018,6,26,13,45,962.5,98.5,4.55,28.25,970.0,848.77,629.9
2018,6,26,14,0,959.0,97.0,4.6,28.1,947.0,811.5,605.83
2018,6,26,14,15,953.5,95.5,4.65,27.8,917.5,770.97,579.65
2018,6,26,14,30,948.0,94.0,4.7,27.5,888.0,728.92,552.04
2018,6,26,14,45,941.0,92.0,4.7,27.2,852.0,684.11,520.09
2018,6,26,15,0,934.0,90.0,4.7,26.9,816.0,638.27,486.2
2018,6,26,15,15,923.5,88.5,4.7,26.9,775.0,590.13,449.15
2018,6,26,15,30,913.0,87.0,4.7,26.9,734.0,541.65,410.95
2018,6,26,15,45,900.5,84.5,4.65,25.9,689.0,491.24,371.73
2018,6,26,16,0,888.0,82.0,4.6,24.9,644.0,441.1,331.42
2018,6,26,16,15,872.0,79.5,4.55,24.25,595.5,390.16,288.87
2018,6,26,16,30,856.0,77.0,4.5,23.6,547.0,340.23,246.12
2018,6,26,16,45,834.5,73.5,4.4,22.95,496.0,289.15,201.94
2018,6,26,17,0,813.0,70.0,4.3,22.3,445.0,235.69,155.88
2018,6,26,17,15,783.5,66.5,4.2,21.55,393.0,187.33,115.14
2018,6,26,17,30,754.0,63.0,4.1,20.8,341.0,142.05,79.33
2018,6,26,17,45,712.5,59.0,4.0,20.1,290.0,98.66,49.98
2018,6,26,18,0,671.0,55.0,3.9,19.4,239.0,59.76,31.27
2018,6,26,18,15,608.5,49.5,3.75,18.65,190.5,33.48,23.78
2018,6,26,18,30,546.0,44.0,3.6,17.9,142.0,31.32,21.7
2018,6,26,18,45,447.0,36.5,3.45,17.15,100.5,27.24,17.72
2018,6,26,19,0,348.0,29.0,3.3,16.4,59.0,22.96,12.09
2018,6,26,19,15,200.5,17.5,3.25,15.95,32.5,17.2,0.0
2018,6,26,19,30,53.0,6.0,3.2,15.5,6.0,5.9,0.0
2018,6,26,19,45,26.5,3.0,3.15,15.05,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,7.0,3.2,12.05,8.5,0.0,0.0
2018,6,27,5,0,107.0,14.0,3.3,12.2,17.0,41.01,0.0
2018,6,27,5,15,243.5,25.5,3.35,12.65,49.5,114.65,59.65
2018,6,27,5,30,380.0,37.0,3.4,13.1,82.0,190.12,141.96
2018,6,27,5,45,470.0,45.0,3.45,13.5,126.5,252.72,199.07
2018,6,27,6,0,560.0,53.0,3.5,13.9,171.0,323.45,261.54
2018,6,27,6,15,603.5,59.5,3.45,14.55,217.5,377.59,309.17
2018,6,27,6,30,647.0,66.0,3.4,15.2,264.0,435.0,357.68
2018,6,27,6,45,697.5,69.0,3.4,15.8,317.5,493.02,405.19
2018,6,27,7,0,748.0,72.0,3.4,16.4,371.0,556.87,455.53
2018,6,27,7,15,784.5,73.5,3.4,17.1,424.5,612.58,497.73
2018,6,27,7,30,821.0,75.0,3.4,17.8,478.0,669.66,538.41
2018,6,27,7,45,843.0,77.5,3.4,18.5,529.0,713.84,567.72
2018,6,27,8,0,865.0,80.0,3.4,19.2,580.0,762.1,599.41
2018,6,27,8,15,881.0,82.5,3.4,19.85,628.0,805.02,626.67
2018,6,27,8,30,897.0,85.0,3.4,20.5,676.0,846.78,652.62
2018,6,27,8,45,909.5,86.5,3.45,21.15,720.0,882.99,674.58
2018,6,27,9,0,922.0,88.0,3.5,21.8,764.0,917.41,695.06
2018,6,27,9,15,924.5,93.5,3.55,22.35,801.5,945.13,711.06
2018,6,27,9,30,927.0,99.0,3.6,22.9,839.0,970.17,725.21
2018,6,27,9,45,924.5,105.5,3.65,23.45,869.5,988.78,735.04
2018,6,27,10,0,922.0,112.0,3.7,24.0,900.0,1004.36,742.92
2018,6,27,10,15,927.5,113.0,3.75,24.4,927.0,1018.85,750.59
2018,6,27,10,30,933.0,114.0,3.8,24.8,954.0,1030.5,756.46
2018,6,27,10,45,937.5,114.5,3.9,25.2,975.0,1037.73,759.89
2018,6,27,11,0,942.0,115.0,4.0,25.6,996.0,1041.98,761.49
2018,6,27,11,15,945.0,115.5,4.1,25.75,1010.0,1041.75,761.04
2018,6,27,11,30,948.0,116.0,4.2,25.9,1024.0,1038.49,758.74
2018,6,27,11,45,949.5,116.0,4.3,26.0,1030.5,1030.3,753.46
2018,6,27,12,0,951.0,116.0,4.4,26.1,1037.0,1019.17,746.36
2018,6,27,12,15,950.5,116.0,4.5,26.05,1035.5,1003.31,736.64
2018,6,27,12,30,950.0,116.0,4.6,26.0,1034.0,984.72,725.28
2018,6,27,12,45,948.0,116.5,4.65,25.9,1025.5,962.59,711.51
2018,6,27,13,0,946.0,117.0,4.7,25.8,1017.0,937.95,696.04
2018,6,27,13,15,943.5,116.0,4.75,25.6,1001.0,909.06,677.9
2018,6,27,13,30,941.0,115.0,4.8,25.4,985.0,877.91,658.09
2018,6,27,13,45,937.0,113.0,4.85,25.2,961.5,842.52,635.19
2018,6,27,14,0,933.0,111.0,4.9,25.0,938.0,805.22,610.75
2018,6,27,14,15,926.0,109.0,4.95,24.65,907.5,764.05,583.63
2018,6,27,14,30,919.0,107.0,5.0,24.3,877.0,721.51,555.07
2018,6,27,14,45,911.5,105.0,5.0,23.95,841.5,677.49,522.81
2018,6,27,15,0,904.0,103.0,5.0,23.6,806.0,632.53,489.06
2018,6,27,15,15,893.0,101.0,5.0,23.6,765.5,584.89,451.8
2018,6,27,15,30,882.0,99.0,5.0,23.6,725.0,537.0,413.48
2018,6,27,15,45,869.0,96.0,5.05,22.6,680.0,487.26,374.4
2018,6,27,16,0,856.0,93.0,5.1,21.6,635.0,437.86,334.25
2018,6,27,16,15,840.0,89.5,5.05,20.95,587.0,383.39,288.46
2018,6,27,16,30,824.0,86.0,5.0,20.3,539.0,333.97,245.56
2018,6,27,16,45,802.0,82.0,5.0,19.7,488.5,283.77,201.59
2018,6,27,17,0,780.0,78.0,5.0,19.1,438.0,235.63,159.26
2018,6,27,17,15,747.0,74.5,4.95,18.4,386.0,188.25,119.01
2018,6,27,17,30,714.0,71.0,4.9,17.7,334.0,144.33,83.99
2018,6,27,17,45,670.5,65.5,4.8,17.0,283.0,98.02,51.66
2018,6,27,18,0,627.0,60.0,4.7,16.3,232.0,59.52,32.29
2018,6,27,18,15,561.0,54.0,4.55,15.7,184.5,37.2,27.39
2018,6,27,18,30,495.0,48.0,4.4,15.1,137.0,34.85,25.08
2018,6,27,18,45,392.5,40.0,4.3,14.5,97.0,30.52,20.77
2018,6,27,19,0,290.0,32.0,4.2,13.9,57.0,26.02,14.65
2018,6,27,19,15,164.0,19.0,4.1,13.6,31.5,18.68,0.0
2018,6,27,19,30,38.0,6.0,4.0,13.3,6.0,5.9,0.0
2018,6,27,19,45,19.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.65,12.7,7.5,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.9,15.0,26.98,0.0
2018,6,28,5,15,165.0,27.5,3.8,13.35,44.5,93.27,46.5
2018,6,28,5,30,274.0,42.0,3.9,13.8,74.0,158.7,118.14
2018,6,28,5,45,368.5,51.0,3.95,14.3,115.5,218.51,171.8
2018,6,28,6,0,463.0,60.0,4.0,14.8,157.0,287.86,232.47
2018,6,28,6,15,526.0,66.5,4.0,15.35,205.0,347.29,284.27
2018,6,28,6,30,589.0,73.0,4.0,15.9,253.0,411.7,338.65
2018,6,28,6,45,634.5,77.5,4.0,16.45,303.0,468.43,385.28
2018,6,28,7,0,680.0,82.0,4.0,17.0,353.0,528.05,432.68
2018,6,28,7,15,713.5,85.5,4.0,17.55,404.0,581.16,473.53
2018,6,28,7,30,747.0,89.0,4.0,18.1,455.0,633.43,512.45
2018,6,28,7,45,772.5,92.0,4.0,18.65,505.0,682.54,546.48
2018,6,28,8,0,798.0,95.0,4.0,19.2,555.0,731.73,579.83
2018,6,28,8,15,817.0,97.0,3.95,19.75,602.0,774.38,607.52
2018,6,28,8,30,836.0,99.0,3.9,20.3,649.0,816.14,634.1
2018,6,28,8,45,851.5,100.5,3.9,20.85,693.0,848.17,653.57
2018,6,28,9,0,867.0,102.0,3.9,21.4,737.0,883.7,675.34
2018,6,28,9,15,878.5,103.5,3.9,21.85,776.0,913.89,693.39
2018,6,28,9,30,890.0,105.0,3.9,22.3,815.0,941.99,709.9
2018,6,28,9,45,899.0,105.5,3.9,22.75,848.5,964.4,722.46
2018,6,28,10,0,908.0,106.0,3.9,23.2,882.0,984.32,733.36
2018,6,28,10,15,913.5,107.5,3.95,23.6,909.0,999.3,741.44
2018,6,28,10,30,919.0,109.0,4.0,24.0,936.0,1011.46,747.74
2018,6,28,10,45,923.5,110.0,4.0,24.35,957.0,1019.24,751.06
2018,6,28,11,0,928.0,111.0,4.0,24.7,978.0,1024.08,752.57
2018,6,28,11,15,930.5,111.5,4.05,24.9,991.5,1023.47,751.39
2018,6,28,11,30,933.0,112.0,4.1,25.1,1005.0,1019.9,748.41
2018,6,28,11,45,933.5,112.0,4.15,25.3,1010.5,1010.95,742.02
2018,6,28,12,0,934.0,112.0,4.2,25.5,1016.0,999.14,733.86
2018,6,28,12,15,935.0,111.0,4.25,25.55,1015.0,984.03,724.05
2018,6,28,12,30,936.0,110.0,4.3,25.6,1014.0,966.2,712.49
2018,6,28,12,45,937.0,108.0,4.3,25.65,1006.0,944.74,698.3
2018,6,28,13,0,938.0,106.0,4.3,25.7,998.0,920.68,682.41
2018,6,28,13,15,935.0,105.0,4.3,25.65,982.0,891.68,663.43
2018,6,28,13,30,932.0,104.0,4.3,25.6,966.0,860.45,642.9
2018,6,28,13,45,927.5,103.5,4.3,25.55,943.5,826.42,620.35
2018,6,28,14,0,923.0,103.0,4.3,25.5,921.0,790.52,596.38
2018,6,28,14,15,916.5,101.5,4.3,25.3,891.5,750.57,569.72
2018,6,28,14,30,910.0,100.0,4.3,25.1,862.0,709.25,541.82
2018,6,28,14,45,901.5,98.5,4.3,24.9,827.0,665.45,509.8
2018,6,28,15,0,893.0,97.0,4.3,24.7,792.0,620.8,476.33
2018,6,28,15,15,882.0,95.5,4.3,24.7,752.0,574.12,440.17
2018,6,28,15,30,871.0,94.0,4.3,24.7,712.0,527.19,402.97
2018,6,28,15,45,857.0,91.5,4.25,23.95,667.5,477.96,364.13
2018,6,28,16,0,843.0,89.0,4.2,23.2,623.0,429.18,324.46
2018,6,28,16,15,825.5,86.5,4.15,22.65,575.5,375.63,279.88
2018,6,28,16,30,808.0,84.0,4.1,22.1,528.0,327.3,238.34
2018,6,28,16,45,783.5,81.0,4.1,21.55,478.0,278.08,195.72
2018,6,28,17,0,759.0,78.0,4.1,21.0,428.0,231.14,154.96
2018,6,28,17,15,725.5,74.5,4.05,20.25,377.0,184.67,115.96
2018,6,28,17,30,692.0,71.0,4.0,19.5,326.0,141.7,82.09
2018,6,28,17,45,645.5,66.0,3.95,18.75,276.0,96.6,51.0
2018,6,28,18,0,599.0,61.0,3.9,18.0,226.0,59.58,32.63
2018,6,28,18,15,531.0,55.5,3.85,17.35,179.5,38.45,28.3
2018,6,28,18,30,463.0,50.0,3.8,16.7,133.0,36.66,26.49
2018,6,28,18,45,359.5,41.0,3.7,16.0,93.5,31.47,21.45
2018,6,28,19,0,256.0,32.0,3.6,15.3,54.0,26.0,14.55
2018,6,28,19,15,143.0,19.0,3.6,14.95,30.0,18.68,0.0
2018,6,28,19,30,30.0,6.0,3.6,14.6,6.0,5.9,0.0
2018,6,28,19,45,15.0,3.0,3.6,14.25,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.5,2.15,12.2,8.0,0.0,0.0
2018,6,29,5,0,100.0,13.0,2.3,12.5,16.0,38.04,0.0
2018,6,29,5,15,231.0,24.0,2.35,13.15,46.5,108.38,52.25
2018,6,29,5,30,362.0,35.0,2.4,13.8,77.0,181.03,133.96
2018,6,29,5,45,450.0,42.5,2.45,14.45,119.5,241.09,188.48
2018,6,29,6,0,538.0,50.0,2.5,15.1,162.0,309.19,248.01
2018,6,29,6,15,595.5,55.5,2.5,15.9,210.5,367.81,298.59
2018,6,29,6,30,653.0,61.0,2.5,16.7,259.0,431.01,351.04
2018,6,29,6,45,694.0,65.0,2.45,17.55,310.0,485.21,394.36
2018,6,29,7,0,735.0,69.0,2.4,18.4,361.0,544.1,439.48
2018,6,29,7,15,764.0,72.0,2.4,19.35,412.0,596.05,477.58
2018,6,29,7,30,793.0,75.0,2.4,20.3,463.0,648.85,513.98
2018,6,29,7,45,815.0,78.0,2.45,21.2,513.0,697.08,545.55
2018,6,29,8,0,837.0,81.0,2.5,22.1,563.0,740.49,572.94
2018,6,29,8,15,853.5,82.5,2.55,23.0,609.5,781.81,598.29
2018,6,29,8,30,870.0,84.0,2.6,23.9,656.0,822.08,622.43
2018,6,29,8,45,883.0,86.0,2.7,24.8,699.5,858.62,643.96
2018,6,29,9,0,896.0,88.0,2.8,25.7,743.0,893.44,664.06
2018,6,29,9,15,903.0,91.0,2.9,26.45,781.5,922.0,680.17
2018,6,29,9,30,910.0,94.0,3.0,27.2,820.0,948.19,694.65
2018,6,29,9,45,914.5,97.5,3.1,28.0,852.5,970.05,706.09
2018,6,29,10,0,919.0,101.0,3.2,28.8,885.0,989.19,715.77
2018,6,29,10,15,925.0,102.0,3.3,29.4,912.5,1004.33,723.46
2018,6,29,10,30,931.0,103.0,3.4,30.0,940.0,1016.63,729.42
2018,6,29,10,45,935.5,103.0,3.5,30.6,960.5,1023.53,732.0
2018,6,29,11,0,940.0,103.0,3.6,31.2,981.0,1027.46,732.81
2018,6,29,11,15,942.5,103.5,3.65,31.6,994.5,1026.95,731.15
2018,6,29,11,30,945.0,104.0,3.7,32.0,1008.0,1023.42,727.73
2018,6,29,11,45,946.0,104.5,3.8,32.45,1014.5,1015.46,721.79
2018,6,29,12,0,947.0,105.0,3.9,32.9,1021.0,1004.58,714.1
2018,6,29,12,15,944.5,106.0,4.0,33.05,1019.0,988.05,703.75
2018,6,29,12,30,942.0,107.0,4.1,33.2,1017.0,968.83,691.73
2018,6,29,12,45,937.5,108.0,4.15,33.35,1007.0,945.25,676.63
2018,6,29,13,0,933.0,109.0,4.2,33.5,997.0,919.26,660.0
2018,6,29,13,15,930.5,108.5,4.25,33.45,981.5,891.28,642.56
2018,6,29,13,30,928.0,108.0,4.3,33.4,966.0,861.06,623.56
2018,6,29,13,45,923.5,107.0,4.35,33.35,943.5,826.68,601.67
2018,6,29,14,0,919.0,106.0,4.4,33.3,921.0,790.45,578.39
2018,6,29,14,15,913.5,104.5,4.45,33.05,892.0,751.36,553.4
2018,6,29,14,30,908.0,103.0,4.5,32.8,863.0,710.81,527.11
2018,6,29,14,45,900.5,100.5,4.5,32.6,828.0,666.8,495.83
2018,6,29,15,0,893.0,98.0,4.5,32.4,793.0,621.88,463.17
2018,6,29,15,15,882.0,96.0,4.5,32.4,752.5,574.73,427.74
2018,6,29,15,30,871.0,94.0,4.5,32.4,712.0,527.36,391.28
2018,6,29,15,45,858.0,91.5,4.45,31.65,668.0,478.58,353.92
2018,6,29,16,0,845.0,89.0,4.4,30.9,624.0,430.15,315.66
2018,6,29,16,15,828.5,86.0,4.3,30.35,576.5,376.42,272.2
2018,6,29,16,30,812.0,83.0,4.2,29.8,529.0,327.81,231.59
2018,6,29,16,45,789.5,79.5,4.1,29.2,479.5,278.47,190.05
2018,6,29,17,0,767.0,76.0,4.0,28.6,430.0,231.22,150.13
2018,6,29,17,15,736.5,71.5,3.85,27.75,379.0,183.97,111.53
2018,6,29,17,30,706.0,67.0,3.7,26.9,328.0,139.91,77.63
2018,6,29,17,45,663.0,62.5,3.5,26.05,278.0,98.21,50.12
2018,6,29,18,0,620.0,58.0,3.3,25.2,228.0,57.7,29.68
2018,6,29,18,15,557.0,52.0,3.05,24.2,181.5,35.49,24.91
2018,6,29,18,30,494.0,46.0,2.8,23.2,135.0,33.04,22.64
2018,6,29,18,45,396.0,37.5,2.6,22.15,95.0,28.13,18.05
2018,6,29,19,0,298.0,29.0,2.4,21.1,55.0,22.93,11.8
2018,6,29,19,15,169.5,17.5,2.45,20.5,30.5,17.2,0.0
2018,6,29,19,30,41.0,6.0,2.5,19.9,6.0,5.9,0.0
2018,6,29,19,45,20.5,3.0,2.6,19.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.5,1.55,14.75,8.0,0.0,0.0
2018,6,30,5,0,125.0,13.0,1.7,15.1,16.0,44.21,0.0
2018,6,30,5,15,265.5,23.0,1.8,15.8,47.5,117.09,53.48
2018,6,30,5,30,406.0,33.0,1.9,16.5,79.0,193.68,141.23
2018,6,30,5,45,491.0,39.0,2.0,17.25,122.0,252.61,194.74
2018,6,30,6,0,576.0,45.0,2.1,18.0,165.0,316.8,250.65
2018,6,30,6,15,631.0,50.0,2.0,18.95,214.0,375.64,300.48
2018,6,30,6,30,686.0,55.0,1.9,19.9,263.0,438.71,351.5
2018,6,30,6,45,724.0,59.0,1.85,20.85,314.0,494.8,395.11
2018,6,30,7,0,762.0,63.0,1.8,21.8,365.0,553.05,438.41
2018,6,30,7,15,789.0,66.0,1.7,22.95,416.0,604.76,474.37
2018,6,30,7,30,816.0,69.0,1.6,24.1,467.0,652.87,504.83
2018,6,30,7,45,836.0,71.5,1.55,25.2,516.5,699.82,533.29
2018,6,30,8,0,856.0,74.0,1.5,26.3,566.0,746.42,560.53
2018,6,30,8,15,871.5,76.0,1.6,27.25,613.0,788.21,585.49
2018,6,30,8,30,887.0,78.0,1.7,28.2,660.0,828.85,609.25
2018,6,30,8,45,899.0,79.5,1.75,29.15,703.5,864.52,628.87
2018,6,30,9,0,911.0,81.0,1.8,30.1,747.0,898.4,647.06
2018,6,30,9,15,919.5,83.5,1.95,30.9,786.0,928.22,663.9
2018,6,30,9,30,928.0,86.0,2.1,31.7,825.0,955.69,679.14
2018,6,30,9,45,933.5,87.0,2.2,32.55,857.0,976.21,689.29
2018,6,30,10,0,939.0,88.0,2.3,33.4,889.0,994.04,697.8
2018,6,30,10,15,944.0,89.5,2.4,34.0,916.5,1009.11,705.34
2018,6,30,10,30,949.0,91.0,2.5,34.6,944.0,1021.28,711.15
2018,6,30,10,45,953.0,91.0,2.65,35.2,964.5,1027.91,714.12
2018,6,30,11,0,957.0,91.0,2.8,35.8,985.0,1031.53,715.31
2018,6,30,11,15,959.0,92.5,2.9,36.1,999.0,1031.68,714.91
2018,6,30,11,30,961.0,94.0,3.0,36.4,1013.0,1028.74,712.72
2018,6,30,11,45,961.0,94.5,3.1,36.7,1018.5,1019.82,706.94
2018,6,30,12,0,961.0,95.0,3.2,37.0,1024.0,1007.94,699.44
2018,6,30,12,15,957.5,96.5,3.25,37.1,1021.5,990.88,689.01
2018,6,30,12,30,954.0,98.0,3.3,37.2,1019.0,971.12,676.96
2018,6,30,12,45,948.5,100.5,3.4,37.25,1009.5,947.93,663.24
2018,6,30,13,0,943.0,103.0,3.5,37.3,1000.0,922.32,647.95
2018,6,30,13,15,939.5,102.5,3.55,37.3,984.0,893.29,630.25
2018,6,30,13,30,936.0,102.0,3.6,37.3,968.0,862.04,611.04
2018,6,30,13,45,931.0,101.5,3.7,37.25,945.0,827.53,589.94
2018,6,30,14,0,926.0,101.0,3.8,37.2,922.0,791.18,567.41
2018,6,30,14,15,919.5,100.0,3.8,37.0,893.0,751.61,542.46
2018,6,30,14,30,913.0,99.0,3.8,36.8,864.0,710.65,516.3
2018,6,30,14,45,905.0,97.5,3.85,36.65,829.0,667.06,486.22
2018,6,30,15,0,897.0,96.0,3.9,36.5,794.0,622.56,454.62
2018,6,30,15,15,886.0,94.5,3.9,36.5,754.0,575.71,420.16
2018,6,30,15,30,875.0,93.0,3.9,36.5,714.0,528.6,384.67
2018,6,30,15,45,860.5,91.0,3.95,35.8,669.5,479.38,347.88
2018,6,30,16,0,846.0,89.0,4.0,35.1,625.0,430.65,310.25
2018,6,30,16,15,826.5,87.0,4.0,34.4,577.0,376.65,267.7
2018,6,30,16,30,807.0,85.0,4.0,33.7,529.0,328.04,228.1
2018,6,30,16,45,782.5,81.5,4.05,33.05,478.5,278.38,187.2
2018,6,30,17,0,758.0,78.0,4.1,32.4,428.0,231.01,147.99
2018,6,30,17,15,723.0,75.0,4.05,31.35,377.0,184.73,111.04
2018,6,30,17,30,688.0,72.0,4.0,30.3,326.0,138.82,76.44
2018,6,30,17,45,640.0,67.0,3.9,29.2,275.5,96.97,49.29
2018,6,30,18,0,592.0,62.0,3.8,28.1,225.0,60.13,31.81
2018,6,30,18,15,522.5,55.5,3.65,26.9,178.0,38.44,27.09
2018,6,30,18,30,453.0,49.0,3.5,25.7,131.0,35.73,24.64
2018,6,30,18,45,352.0,39.5,3.35,24.5,91.5,30.02,19.4
2018,6,30,19,0,251.0,30.0,3.2,23.3,52.0,23.94,12.39
2018,6,30,19,15,141.5,17.5,3.2,22.65,28.5,17.2,0.0
2018,6,30,19,30,32.0,5.0,3.2,22.0,5.0,4.91,0.0
2018,6,30,19,45,16.0,2.5,3.15,21.35,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.25,15.05,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.3,15.2,12.0,25.6,0.0
2018,7,1,5,15,157.5,24.0,3.4,15.8,39.0,85.18,36.03
2018,7,1,5,30,252.0,38.0,3.5,16.4,66.0,145.29,106.0
2018,7,1,5,45,329.5,50.0,3.55,17.0,106.0,200.04,155.09
2018,7,1,6,0,407.0,62.0,3.6,17.6,146.0,263.9,210.47
2018,7,1,6,15,465.0,71.0,3.6,18.25,192.0,321.07,259.62
2018,7,1,6,30,523.0,80.0,3.6,18.9,238.0,382.87,311.12
2018,7,1,6,45,566.0,87.5,3.6,19.6,287.0,438.79,356.31
2018,7,1,7,0,609.0,95.0,3.6,20.3,336.0,497.46,402.15
2018,7,1,7,15,642.0,101.5,3.55,21.0,386.0,550.89,442.36
2018,7,1,7,30,675.0,108.0,3.5,21.7,436.0,605.69,482.29
2018,7,1,7,45,700.5,112.5,3.45,22.45,485.0,653.77,515.88
2018,7,1,8,0,726.0,117.0,3.4,23.2,534.0,702.08,547.58
2018,7,1,8,15,746.0,121.0,3.4,23.9,580.5,745.38,575.24
2018,7,1,8,30,766.0,125.0,3.4,24.6,627.0,785.23,599.96
2018,7,1,8,45,782.0,128.0,3.4,25.3,670.0,822.51,622.47
2018,7,1,9,0,798.0,131.0,3.4,26.0,713.0,858.41,643.71
2018,7,1,9,15,817.0,130.0,3.45,26.65,753.5,891.11,662.89
2018,7,1,9,30,836.0,129.0,3.5,27.3,794.0,922.15,680.79
2018,7,1,9,45,854.0,126.0,3.55,27.9,830.0,942.7,691.73
2018,7,1,10,0,872.0,123.0,3.6,28.5,866.0,966.88,705.12
2018,7,1,10,15,879.5,124.5,3.65,28.95,894.5,983.36,713.84
2018,7,1,10,30,887.0,126.0,3.7,29.4,923.0,997.17,720.92
2018,7,1,10,45,892.0,127.0,3.8,29.9,944.0,1005.26,724.55
2018,7,1,11,0,897.0,128.0,3.9,30.4,965.0,1010.49,726.48
2018,7,1,11,15,899.5,129.0,3.95,30.7,978.5,1010.4,725.35
2018,7,1,11,30,902.0,130.0,4.0,31.0,992.0,1007.41,722.51
2018,7,1,11,45,902.5,130.5,4.1,31.25,998.0,999.15,716.83
2018,7,1,12,0,903.0,131.0,4.2,31.5,1004.0,988.11,709.47
2018,7,1,12,15,899.0,133.5,4.25,31.6,1002.0,972.08,699.12
2018,7,1,12,30,895.0,136.0,4.3,31.7,1000.0,953.54,687.2
2018,7,1,12,45,888.5,138.5,4.4,31.8,990.0,930.36,672.53
2018,7,1,13,0,882.0,141.0,4.5,31.9,980.0,905.01,656.4
2018,7,1,13,15,877.5,141.0,4.5,31.75,964.0,876.98,638.69
2018,7,1,13,30,873.0,141.0,4.5,31.6,948.0,846.95,619.57
2018,7,1,13,45,866.5,140.5,4.55,31.45,925.0,813.03,597.91
2018,7,1,14,0,860.0,140.0,4.6,31.3,902.0,777.53,575.0
2018,7,1,14,15,852.5,138.0,4.6,30.95,873.0,738.52,549.73
2018,7,1,14,30,845.0,136.0,4.6,30.6,844.0,696.63,521.03
2018,7,1,14,45,834.5,134.5,4.6,30.3,809.0,653.57,490.33
2018,7,1,15,0,824.0,133.0,4.6,30.0,774.0,609.99,458.53
2018,7,1,15,15,811.5,130.0,4.6,30.0,734.0,563.61,423.44
2018,7,1,15,30,799.0,127.0,4.6,30.0,694.0,517.28,387.59
2018,7,1,15,45,783.0,123.0,4.5,29.1,649.5,468.69,350.35
2018,7,1,16,0,767.0,119.0,4.4,28.2,605.0,420.88,312.65
2018,7,1,16,15,746.0,115.0,4.35,27.65,557.5,368.97,270.59
2018,7,1,16,30,725.0,111.0,4.3,27.1,510.0,321.71,231.23
2018,7,1,16,45,698.0,106.5,4.25,26.5,461.0,274.24,191.41
2018,7,1,17,0,671.0,102.0,4.2,25.9,412.0,229.33,153.67
2018,7,1,17,15,634.5,96.5,4.15,25.1,362.0,184.65,117.42
2018,7,1,17,30,598.0,91.0,4.1,24.3,312.0,143.77,86.14
2018,7,1,17,45,548.5,84.0,4.05,23.55,263.0,104.48,59.99
2018,7,1,18,0,499.0,77.0,4.0,22.8,214.0,70.4,42.86
2018,7,1,18,15,431.5,67.0,3.85,21.95,168.5,48.69,36.56
2018,7,1,18,30,364.0,57.0,3.7,21.1,123.0,42.44,30.93
2018,7,1,18,45,274.5,44.5,3.6,20.25,85.5,33.92,23.09
2018,7,1,19,0,185.0,32.0,3.5,19.4,48.0,24.96,13.41
2018,7,1,19,15,103.0,18.0,3.5,18.85,26.0,17.69,0.0
2018,7,1,19,30,21.0,4.0,3.5,18.3,4.0,3.93,0.0
2018,7,1,19,45,10.5,2.0,3.5,17.75,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
