Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,1.95,14.1,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.1,14.3,8.0,14.61,0.0
2018,7,2,5,15,90.0,21.5,2.15,14.85,30.5,56.46,20.79
2018,7,2,5,30,149.0,36.0,2.2,15.4,53.0,107.15,77.64
2018,7,2,5,45,196.0,53.0,2.3,15.9,86.5,144.77,111.94
2018,7,2,6,0,243.0,70.0,2.4,16.4,120.0,199.97,159.62
2018,7,2,6,15,249.0,88.0,2.4,17.0,151.5,226.74,183.47
2018,7,2,6,30,255.0,106.0,2.4,17.6,183.0,260.56,211.99
2018,7,2,6,45,287.0,123.0,2.4,18.25,224.5,308.13,250.71
2018,7,2,7,0,319.0,140.0,2.4,18.9,266.0,357.97,290.09
2018,7,2,7,15,362.5,154.0,2.4,19.5,315.5,422.54,339.9
2018,7,2,7,30,406.0,168.0,2.4,20.1,365.0,481.62,384.22
2018,7,2,7,45,495.0,166.5,2.4,20.75,432.0,559.11,442.12
2018,7,2,8,0,584.0,165.0,2.4,21.4,499.0,645.49,504.54
2018,7,2,8,15,614.0,170.0,2.4,22.05,547.5,693.41,536.62
2018,7,2,8,30,644.0,175.0,2.4,22.7,596.0,741.49,568.33
2018,7,2,8,45,664.0,179.5,2.4,23.35,639.5,780.35,592.4
2018,7,2,9,0,684.0,184.0,2.4,24.0,683.0,818.28,615.26
2018,7,2,9,15,676.0,200.5,2.45,24.6,715.5,842.55,629.03
2018,7,2,9,30,668.0,217.0,2.5,25.2,748.0,864.16,641.06
2018,7,2,9,45,650.0,237.5,2.55,25.75,772.0,877.87,647.59
2018,7,2,10,0,632.0,258.0,2.6,26.3,796.0,888.55,651.86
2018,7,2,10,15,643.5,261.5,2.65,26.8,824.5,907.55,662.77
2018,7,2,10,30,655.0,265.0,2.7,27.3,853.0,924.48,672.22
2018,7,2,10,45,664.5,266.0,2.8,27.75,874.5,934.75,677.93
2018,7,2,11,0,674.0,267.0,2.9,28.2,896.0,942.76,682.25
2018,7,2,11,15,680.0,268.5,3.0,28.55,911.0,945.5,683.41
2018,7,2,11,30,686.0,270.0,3.1,28.9,926.0,945.87,683.12
2018,7,2,11,45,690.5,269.5,3.2,29.2,933.5,940.44,679.3
2018,7,2,12,0,695.0,269.0,3.3,29.5,941.0,932.72,674.04
2018,7,2,12,15,695.5,268.5,3.4,29.65,940.5,919.0,665.25
2018,7,2,12,30,696.0,268.0,3.5,29.8,940.0,903.25,655.12
2018,7,2,12,45,695.0,266.0,3.55,29.95,932.0,882.77,641.57
2018,7,2,13,0,694.0,264.0,3.6,30.1,924.0,860.51,626.79
2018,7,2,13,15,688.5,262.0,3.7,30.0,907.5,832.77,609.03
2018,7,2,13,30,683.0,260.0,3.8,29.9,891.0,803.69,590.15
2018,7,2,13,45,675.5,257.0,3.9,29.8,868.5,770.9,568.46
2018,7,2,14,0,668.0,254.0,4.0,29.7,846.0,737.16,545.78
2018,7,2,14,15,658.5,249.5,4.05,29.3,817.5,699.83,520.68
2018,7,2,14,30,649.0,245.0,4.1,28.9,789.0,662.02,494.75
2018,7,2,14,45,635.0,240.0,4.15,28.5,753.5,620.56,465.63
2018,7,2,15,0,621.0,235.0,4.2,28.1,718.0,579.31,436.04
2018,7,2,15,15,605.5,228.0,4.2,28.1,679.0,535.82,403.44
2018,7,2,15,30,590.0,221.0,4.2,28.1,640.0,493.45,371.04
2018,7,2,15,45,571.0,212.5,4.25,26.95,597.0,448.3,337.62
2018,7,2,16,0,552.0,204.0,4.3,25.8,554.0,404.47,304.22
2018,7,2,16,15,529.5,194.0,4.3,25.1,508.5,359.51,268.62
2018,7,2,16,30,507.0,184.0,4.3,24.4,463.0,316.51,233.91
2018,7,2,16,45,479.5,171.0,4.25,23.7,415.0,271.68,197.53
2018,7,2,17,0,452.0,158.0,4.2,23.0,367.0,229.55,163.26
2018,7,2,17,15,419.0,144.5,4.1,22.15,320.0,188.84,130.91
2018,7,2,17,30,386.0,131.0,4.0,21.3,273.0,151.5,102.46
2018,7,2,17,45,346.0,114.5,3.95,20.5,227.5,114.59,76.55
2018,7,2,18,0,306.0,98.0,3.9,19.7,182.0,81.79,56.66
2018,7,2,18,15,257.5,79.5,3.8,19.0,140.5,62.54,49.09
2018,7,2,18,30,209.0,61.0,3.7,18.3,99.0,48.95,36.95
2018,7,2,18,45,154.5,43.0,3.6,17.55,66.5,35.23,24.49
2018,7,2,19,0,100.0,25.0,3.5,16.8,34.0,21.0,10.52
2018,7,2,19,15,55.0,13.5,3.45,16.45,18.0,13.27,0.0
2018,7,2,19,30,10.0,2.0,3.4,16.1,2.0,1.97,0.0
2018,7,2,19,45,5.0,1.0,3.35,15.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,23.5,5.5,3.05,13.1,6.0,0.0,0.0
2018,7,3,5,0,47.0,11.0,3.1,13.3,12.0,22.47,0.0
2018,7,3,5,15,143.0,26.0,3.15,13.75,39.5,82.78,30.34
2018,7,3,5,30,239.0,41.0,3.2,14.2,67.0,144.42,105.78
2018,7,3,5,45,330.0,52.0,3.25,14.6,108.0,202.13,157.8
2018,7,3,6,0,421.0,63.0,3.3,15.0,149.0,270.01,217.03
2018,7,3,6,15,485.0,72.0,3.3,15.5,197.0,330.7,269.64
2018,7,3,6,30,549.0,81.0,3.3,16.0,245.0,396.53,325.0
2018,7,3,6,45,595.5,87.5,3.3,16.55,295.5,454.45,372.37
2018,7,3,7,0,642.0,94.0,3.3,17.1,346.0,515.36,420.55
2018,7,3,7,15,679.0,98.0,3.3,17.8,397.5,569.91,462.05
2018,7,3,7,30,716.0,102.0,3.3,18.5,449.0,626.05,503.46
2018,7,3,7,45,746.0,104.0,3.3,19.2,499.5,676.06,538.4
2018,7,3,8,0,776.0,106.0,3.3,19.9,550.0,724.11,570.25
2018,7,3,8,15,797.5,108.0,3.3,20.55,597.5,768.18,598.65
2018,7,3,8,30,819.0,110.0,3.3,21.2,645.0,811.55,626.02
2018,7,3,8,45,837.5,110.5,3.3,21.9,689.5,849.74,649.15
2018,7,3,9,0,856.0,111.0,3.3,22.6,734.0,881.3,667.39
2018,7,3,9,15,862.0,116.0,3.3,23.2,772.0,910.14,683.86
2018,7,3,9,30,868.0,121.0,3.3,23.8,810.0,936.65,698.63
2018,7,3,9,45,870.5,126.0,3.35,24.35,842.0,957.39,709.94
2018,7,3,10,0,873.0,131.0,3.4,24.9,874.0,975.45,719.51
2018,7,3,10,15,882.0,131.0,3.45,25.4,902.0,991.83,728.16
2018,7,3,10,30,891.0,131.0,3.5,25.9,930.0,1005.58,735.13
2018,7,3,10,45,898.5,130.5,3.6,26.35,952.0,1014.61,739.61
2018,7,3,11,0,906.0,130.0,3.7,26.8,974.0,1020.81,742.37
2018,7,3,11,15,910.0,130.0,3.75,27.1,988.5,1021.21,741.56
2018,7,3,11,30,914.0,130.0,3.8,27.4,1003.0,1018.68,739.01
2018,7,3,11,45,917.0,129.0,3.9,27.65,1010.0,1011.3,733.91
2018,7,3,12,0,920.0,128.0,4.0,27.9,1017.0,1001.08,727.05
2018,7,3,12,15,916.5,130.0,4.05,28.0,1015.0,984.86,716.5
2018,7,3,12,30,913.0,132.0,4.1,28.1,1013.0,966.07,704.34
2018,7,3,12,45,906.5,135.0,4.15,28.2,1003.0,943.06,689.44
2018,7,3,13,0,900.0,138.0,4.2,28.3,993.0,917.81,673.06
2018,7,3,13,15,898.0,136.5,4.25,28.2,978.0,890.07,655.51
2018,7,3,13,30,896.0,135.0,4.3,28.1,963.0,860.16,636.42
2018,7,3,13,45,893.0,132.0,4.3,28.05,940.5,826.02,614.01
2018,7,3,14,0,890.0,129.0,4.3,28.0,918.0,790.01,590.19
2018,7,3,14,15,883.5,127.5,4.3,27.8,889.0,751.15,564.55
2018,7,3,14,30,877.0,126.0,4.3,27.6,860.0,710.96,536.9
2018,7,3,14,45,869.0,123.0,4.3,27.45,825.0,667.32,505.26
2018,7,3,15,0,861.0,120.0,4.3,27.3,790.0,622.83,472.31
2018,7,3,15,15,849.0,117.5,4.3,27.3,749.5,572.9,434.39
2018,7,3,15,30,837.0,115.0,4.3,27.3,709.0,525.62,397.47
2018,7,3,15,45,823.0,111.5,4.2,26.6,664.5,476.67,359.29
2018,7,3,16,0,809.0,108.0,4.1,25.9,620.0,428.25,320.41
2018,7,3,16,15,791.0,104.0,4.05,25.45,572.5,378.67,279.42
2018,7,3,16,30,773.0,100.0,4.0,25.0,525.0,330.4,238.6
2018,7,3,16,45,748.0,95.5,3.95,24.55,475.0,281.31,196.82
2018,7,3,17,0,723.0,91.0,3.9,24.1,425.0,231.15,154.26
2018,7,3,17,15,689.5,86.5,3.85,23.45,374.5,185.27,116.39
2018,7,3,17,30,656.0,82.0,3.8,22.8,324.0,142.87,83.47
2018,7,3,17,45,610.0,75.5,3.75,22.15,274.0,101.41,55.63
2018,7,3,18,0,564.0,69.0,3.7,21.5,224.0,64.82,37.41
2018,7,3,18,15,497.5,61.5,3.55,20.7,177.5,43.73,32.46
2018,7,3,18,30,431.0,54.0,3.4,19.9,131.0,40.44,29.38
2018,7,3,18,45,332.5,43.5,3.25,19.15,92.0,34.0,23.27
2018,7,3,19,0,234.0,33.0,3.1,18.4,53.0,25.84,14.08
2018,7,3,19,15,130.5,19.0,3.1,17.9,29.0,18.68,0.0
2018,7,3,19,30,27.0,5.0,3.1,17.4,5.0,4.91,0.0
2018,7,3,19,45,13.5,2.5,3.1,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,4,4,45,29.5,6.0,2.75,12.45,6.5,0.0,0.0
2018,7,4,5,0,59.0,12.0,2.9,12.7,13.0,26.36,0.0
2018,7,4,5,15,168.0,25.5,3.0,13.2,41.0,89.03,29.59
2018,7,4,5,30,277.0,39.0,3.1,13.7,69.0,154.56,112.97
2018,7,4,5,45,369.5,48.0,3.2,14.2,110.0,213.13,166.36
2018,7,4,6,0,462.0,57.0,3.3,14.7,151.0,281.01,225.88
2018,7,4,6,15,524.5,64.5,3.3,15.3,199.0,340.9,278.03
2018,7,4,6,30,587.0,72.0,3.3,15.9,247.0,405.82,332.73
2018,7,4,6,45,632.0,77.0,3.3,16.45,297.0,462.63,379.35
2018,7,4,7,0,677.0,82.0,3.3,17.0,347.0,522.32,426.65
2018,7,4,7,15,709.5,86.5,3.25,17.6,398.0,575.82,467.38
2018,7,4,7,30,742.0,91.0,3.2,18.2,449.0,628.25,506.03
2018,7,4,7,45,766.5,94.0,3.15,18.75,498.5,676.54,539.13
2018,7,4,8,0,791.0,97.0,3.1,19.3,548.0,724.86,571.27
2018,7,4,8,15,810.0,99.5,3.1,19.95,595.5,767.98,598.94
2018,7,4,8,30,829.0,102.0,3.1,20.6,643.0,810.25,625.5
2018,7,4,8,45,845.0,103.0,3.1,21.2,686.5,842.06,644.42
2018,7,4,9,0,861.0,104.0,3.1,21.8,730.0,877.48,665.67
2018,7,4,9,15,870.0,107.0,3.1,22.4,768.5,907.1,682.65
2018,7,4,9,30,879.0,110.0,3.1,23.0,807.0,934.52,698.03
2018,7,4,9,45,885.5,112.5,3.15,23.6,840.0,956.7,710.18
2018,7,4,10,0,892.0,115.0,3.2,24.2,873.0,976.33,720.65
2018,7,4,10,15,900.5,114.5,3.25,24.7,901.0,992.08,728.87
2018,7,4,10,30,909.0,114.0,3.3,25.2,929.0,1005.14,735.41
2018,7,4,10,45,916.0,113.5,3.35,25.65,951.0,1013.94,739.41
2018,7,4,11,0,923.0,113.0,3.4,26.1,973.0,1019.86,741.66
2018,7,4,11,15,927.5,112.0,3.5,26.4,987.0,1019.89,741.02
2018,7,4,11,30,932.0,111.0,3.6,26.7,1001.0,1016.97,738.6
2018,7,4,11,45,935.0,110.5,3.7,27.0,1008.5,1010.13,733.75
2018,7,4,12,0,938.0,110.0,3.8,27.3,1016.0,1000.38,727.1
2018,7,4,12,15,938.0,110.0,3.85,27.45,1015.0,985.43,717.25
2018,7,4,12,30,938.0,110.0,3.9,27.6,1014.0,967.74,705.7
2018,7,4,12,45,936.5,109.5,4.0,27.7,1005.5,945.56,691.66
2018,7,4,13,0,935.0,109.0,4.1,27.8,997.0,920.87,675.93
2018,7,4,13,15,934.0,107.5,4.1,27.8,982.5,893.24,657.96
2018,7,4,13,30,933.0,106.0,4.1,27.8,968.0,863.27,638.39
2018,7,4,13,45,930.5,104.5,4.1,27.8,946.5,829.9,616.44
2018,7,4,14,0,928.0,103.0,4.1,27.8,925.0,794.52,593.0
2018,7,4,14,15,923.0,100.5,4.1,27.7,896.0,754.57,566.46
2018,7,4,14,30,918.0,98.0,4.1,27.6,867.0,713.11,538.62
2018,7,4,14,45,911.5,96.0,4.1,27.45,832.5,669.81,507.4
2018,7,4,15,0,905.0,94.0,4.1,27.3,798.0,625.47,474.49
2018,7,4,15,15,895.0,92.0,4.1,27.3,758.0,578.35,438.46
2018,7,4,15,30,885.0,90.0,4.1,27.3,718.0,530.87,401.28
2018,7,4,15,45,872.5,88.0,4.05,26.75,674.0,482.09,362.9
2018,7,4,16,0,860.0,86.0,4.0,26.2,630.0,433.58,323.61
2018,7,4,16,15,844.5,82.5,4.0,25.65,582.5,383.13,281.86
2018,7,4,16,30,829.0,79.0,4.0,25.1,535.0,333.65,239.88
2018,7,4,16,45,807.5,76.5,3.95,24.6,485.5,280.29,194.34
2018,7,4,17,0,786.0,74.0,3.9,24.1,436.0,233.16,153.62
2018,7,4,17,15,755.5,70.0,3.85,23.35,384.5,185.33,113.79
2018,7,4,17,30,725.0,66.0,3.8,22.6,333.0,140.68,78.86
2018,7,4,17,45,683.0,61.0,3.75,21.85,282.5,97.61,49.96
2018,7,4,18,0,641.0,56.0,3.7,21.1,232.0,59.07,31.41
2018,7,4,18,15,577.5,50.5,3.55,20.25,184.5,34.3,24.32
2018,7,4,18,30,514.0,45.0,3.4,19.4,137.0,32.22,22.33
2018,7,4,18,45,415.5,37.0,3.2,18.5,96.5,27.74,18.02
2018,7,4,19,0,317.0,29.0,3.0,17.6,56.0,23.03,11.94
2018,7,4,19,15,181.5,17.5,2.9,17.1,31.0,17.2,0.0
2018,7,4,19,30,46.0,6.0,2.8,16.6,6.0,5.9,0.0
2018,7,4,19,45,23.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.4,11.35,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.5,11.7,5.0,9.09,0.0
2018,7,5,5,15,8.5,12.5,1.7,12.45,12.5,14.63,0.0
2018,7,5,5,30,0.0,20.0,1.9,13.2,20.0,19.3,9.91
2018,7,5,5,45,0.0,33.5,2.05,13.9,33.5,32.35,21.47
2018,7,5,6,0,0.0,47.0,2.2,14.6,47.0,45.69,33.06
2018,7,5,6,15,0.0,60.0,2.2,15.3,60.0,58.68,44.2
2018,7,5,6,30,0.0,73.0,2.2,16.0,73.0,71.61,55.05
2018,7,5,6,45,13.5,102.5,2.2,16.7,108.0,109.88,87.01
2018,7,5,7,0,27.0,132.0,2.2,17.4,143.0,154.73,123.73
2018,7,5,7,15,215.0,144.5,2.1,18.1,247.0,305.74,248.43
2018,7,5,7,30,403.0,157.0,2.0,18.8,351.0,466.15,374.21
2018,7,5,7,45,629.5,116.5,1.9,19.55,457.0,604.09,478.75
2018,7,5,8,0,856.0,76.0,1.8,20.3,563.0,745.17,576.58
2018,7,5,8,15,872.0,78.0,1.7,21.05,610.5,787.48,600.44
2018,7,5,8,30,888.0,80.0,1.6,21.8,658.0,828.67,623.73
2018,7,5,8,45,900.5,81.5,1.5,22.55,702.0,864.95,643.03
2018,7,5,9,0,913.0,83.0,1.4,23.3,746.0,899.46,660.65
2018,7,5,9,15,923.0,84.5,1.35,24.1,785.5,929.74,675.65
2018,7,5,9,30,933.0,86.0,1.3,24.9,825.0,957.75,688.95
2018,7,5,9,45,939.5,87.0,1.2,25.65,858.0,979.49,697.42
2018,7,5,10,0,946.0,88.0,1.1,26.4,891.0,998.54,704.07
2018,7,5,10,15,951.0,89.0,1.15,27.15,918.5,1013.36,710.75
2018,7,5,10,30,956.0,90.0,1.2,27.9,946.0,1025.24,715.75
2018,7,5,10,45,960.0,90.5,1.2,28.6,967.0,1032.62,717.38
2018,7,5,11,0,964.0,91.0,1.2,29.3,988.0,1036.95,717.3
2018,7,5,11,15,966.5,91.0,1.3,29.85,1002.0,1036.21,716.51
2018,7,5,11,30,969.0,91.0,1.4,30.4,1016.0,1032.38,713.95
2018,7,5,11,45,970.5,91.5,1.5,30.95,1023.0,1025.02,709.31
2018,7,5,12,0,972.0,92.0,1.6,31.5,1030.0,1014.62,702.88
2018,7,5,12,15,967.0,94.5,1.75,31.85,1027.0,997.15,693.37
2018,7,5,12,30,962.0,97.0,1.9,32.2,1024.0,976.95,682.09
2018,7,5,12,45,955.0,100.0,2.0,32.5,1014.0,952.84,667.82
2018,7,5,13,0,948.0,103.0,2.1,32.8,1004.0,926.34,651.97
2018,7,5,13,15,946.0,102.0,2.25,32.95,988.5,898.04,635.69
2018,7,5,13,30,944.0,101.0,2.4,33.1,973.0,867.41,617.67
2018,7,5,13,45,939.0,100.0,2.5,33.2,949.5,832.23,596.18
2018,7,5,14,0,934.0,99.0,2.6,33.3,926.0,795.18,573.23
2018,7,5,14,15,928.0,97.0,2.7,33.2,896.5,754.78,548.19
2018,7,5,14,30,922.0,95.0,2.8,33.1,867.0,712.92,521.79
2018,7,5,14,45,915.0,93.5,2.9,33.0,832.5,669.61,492.19
2018,7,5,15,0,908.0,92.0,3.0,32.9,798.0,625.29,460.76
2018,7,5,15,15,897.5,90.0,3.0,32.9,757.5,577.76,425.68
2018,7,5,15,30,887.0,88.0,3.0,32.9,717.0,529.91,389.48
2018,7,5,15,45,873.5,85.5,3.0,32.4,672.0,480.13,351.64
2018,7,5,16,0,860.0,83.0,3.0,31.9,627.0,430.72,312.92
2018,7,5,16,15,841.5,80.5,3.0,31.45,578.5,380.05,272.16
2018,7,5,16,30,823.0,78.0,3.0,31.0,530.0,330.63,231.39
2018,7,5,16,45,799.0,75.0,2.95,30.6,479.5,276.42,186.51
2018,7,5,17,0,775.0,72.0,2.9,30.2,429.0,228.69,146.51
2018,7,5,17,15,743.0,68.5,2.85,29.45,378.0,181.56,108.38
2018,7,5,17,30,711.0,65.0,2.8,28.7,327.0,137.75,75.09
2018,7,5,17,45,667.0,60.0,2.7,27.9,276.5,95.18,47.36
2018,7,5,18,0,623.0,55.0,2.6,27.1,226.0,54.13,27.08
2018,7,5,18,15,352.0,36.0,2.45,26.15,128.5,22.76,13.83
2018,7,5,18,30,81.0,17.0,2.3,25.2,31.0,11.94,4.51
2018,7,5,18,45,40.5,11.0,2.15,24.2,18.0,9.42,2.23
2018,7,5,19,0,0.0,5.0,2.0,23.2,5.0,4.82,0.0
2018,7,5,19,15,0.0,3.0,2.05,22.7,3.0,2.95,0.0
2018,7,5,19,30,0.0,1.0,2.1,22.2,1.0,0.98,0.0
2018,7,5,19,45,0.0,0.5,2.15,21.75,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.85,17.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.9,17.2,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.9,17.45,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.9,17.7,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.9,17.9,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.9,18.1,7.0,6.75,0.01
2018,7,6,6,15,0.0,10.0,1.95,18.45,10.0,9.64,2.48
2018,7,6,6,30,0.0,13.0,2.0,18.8,13.0,12.54,4.94
2018,7,6,6,45,0.0,35.5,2.05,19.15,35.5,34.27,23.2
2018,7,6,7,0,0.0,58.0,2.1,19.5,58.0,56.04,41.23
2018,7,6,7,15,1.0,91.5,2.1,20.0,92.0,89.74,68.76
2018,7,6,7,30,2.0,125.0,2.1,20.5,126.0,124.5,96.59
2018,7,6,7,45,1.5,109.5,2.15,20.95,110.5,107.87,82.63
2018,7,6,8,0,1.0,94.0,2.2,21.4,95.0,91.81,69.29
2018,7,6,8,15,0.5,93.5,2.15,22.2,94.0,90.91,68.11
2018,7,6,8,30,0.0,93.0,2.1,23.0,93.0,90.02,66.95
2018,7,6,8,45,0.0,102.0,2.05,23.8,102.0,98.9,73.57
2018,7,6,9,0,0.0,111.0,2.0,24.6,111.0,107.78,80.1
2018,7,6,9,15,22.5,164.5,2.05,25.55,182.5,185.68,140.84
2018,7,6,9,30,45.0,218.0,2.1,26.5,254.0,261.66,198.11
2018,7,6,9,45,293.5,240.5,2.15,27.4,488.5,542.09,408.86
2018,7,6,10,0,542.0,263.0,2.2,28.3,723.0,804.59,589.79
2018,7,6,10,15,670.5,206.5,2.3,29.4,794.0,875.48,633.92
2018,7,6,10,30,799.0,150.0,2.4,30.5,865.0,940.46,672.45
2018,7,6,10,45,848.0,128.5,2.5,31.6,903.0,962.35,682.99
2018,7,6,11,0,897.0,107.0,2.6,32.7,941.0,987.7,696.02
2018,7,6,11,15,901.0,107.0,2.7,33.25,955.5,988.44,695.12
2018,7,6,11,30,905.0,107.0,2.8,33.8,970.0,986.28,692.71
2018,7,6,11,45,908.0,106.5,2.9,34.35,977.5,979.77,687.67
2018,7,6,12,0,911.0,106.0,3.0,34.9,985.0,970.41,680.95
2018,7,6,12,15,912.0,105.0,3.1,35.1,984.5,955.9,672.03
2018,7,6,12,30,913.0,104.0,3.2,35.3,984.0,938.69,661.46
2018,7,6,12,45,913.5,103.0,3.35,35.45,977.0,918.42,649.4
2018,7,6,13,0,914.0,102.0,3.5,35.6,970.0,895.6,635.64
2018,7,6,13,15,912.5,100.5,3.6,35.6,955.0,868.16,618.92
2018,7,6,13,30,911.0,99.0,3.7,35.6,940.0,838.45,600.63
2018,7,6,13,45,909.0,97.5,3.8,35.55,919.5,806.21,580.64
2018,7,6,14,0,907.0,96.0,3.9,35.5,899.0,771.97,559.14
2018,7,6,14,15,738.5,177.0,4.0,35.3,817.0,691.63,504.86
2018,7,6,14,30,570.0,258.0,4.1,35.1,735.0,620.24,452.78
2018,7,6,14,45,594.0,237.5,4.15,34.9,716.5,591.94,433.83
2018,7,6,15,0,618.0,217.0,4.2,34.7,698.0,560.89,412.16
2018,7,6,15,15,674.0,181.5,4.2,34.7,681.0,531.19,390.72
2018,7,6,15,30,730.0,146.0,4.2,34.7,664.0,496.12,364.42
2018,7,6,15,45,765.5,120.0,4.25,33.9,632.5,457.34,335.29
2018,7,6,16,0,801.0,94.0,4.3,33.1,601.0,411.84,299.82
2018,7,6,16,15,795.5,86.5,4.3,32.5,557.0,364.09,261.18
2018,7,6,16,30,790.0,79.0,4.3,31.9,513.0,316.47,221.62
2018,7,6,16,45,768.5,75.5,4.25,31.25,464.5,268.34,181.36
2018,7,6,17,0,747.0,72.0,4.2,30.6,416.0,222.2,142.63
2018,7,6,17,15,650.5,80.0,4.05,29.8,354.0,172.27,104.85
2018,7,6,17,30,554.0,88.0,3.9,29.0,292.0,134.65,79.15
2018,7,6,17,45,574.5,71.5,3.75,28.15,255.0,94.45,50.13
2018,7,6,18,0,595.0,55.0,3.6,27.3,218.0,52.98,26.84
2018,7,6,18,15,529.0,49.5,3.4,26.45,172.5,33.48,22.93
2018,7,6,18,30,463.0,44.0,3.2,25.6,127.0,31.36,20.95
2018,7,6,18,45,339.0,37.0,3.0,24.7,87.5,27.78,17.48
2018,7,6,19,0,215.0,30.0,2.8,23.8,48.0,23.35,11.62
2018,7,6,19,15,123.5,17.5,2.7,23.35,26.5,17.2,0.0
2018,7,6,19,30,32.0,5.0,2.6,22.9,5.0,4.91,0.0
2018,7,6,19,45,16.0,2.5,2.55,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.75,16.35,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,2.0,16.6,11.0,32.41,0.0
2018,7,7,5,15,237.5,20.0,2.1,17.15,40.5,101.16,17.91
2018,7,7,5,30,382.0,30.0,2.2,17.7,70.0,178.8,126.49
2018,7,7,5,45,469.0,37.0,2.35,18.25,112.0,237.69,181.25
2018,7,7,6,0,556.0,44.0,2.5,18.8,154.0,304.77,239.76
2018,7,7,6,15,613.0,49.0,2.5,19.7,202.0,360.71,287.95
2018,7,7,6,30,670.0,54.0,2.5,20.6,250.0,423.75,339.86
2018,7,7,6,45,708.5,58.0,2.55,21.5,300.5,479.33,384.11
2018,7,7,7,0,747.0,62.0,2.6,22.4,351.0,537.17,428.34
2018,7,7,7,15,746.0,71.0,2.65,23.2,394.0,577.16,457.39
2018,7,7,7,30,745.0,80.0,2.7,24.0,437.0,615.58,484.1
2018,7,7,7,45,784.5,79.0,2.8,24.85,491.0,670.26,520.89
2018,7,7,8,0,824.0,78.0,2.9,25.7,545.0,721.49,554.21
2018,7,7,8,15,849.5,77.5,2.95,26.45,595.0,767.48,583.11
2018,7,7,8,30,875.0,77.0,3.0,27.2,645.0,813.05,611.17
2018,7,7,8,45,888.0,78.5,3.1,27.95,688.5,849.49,632.82
2018,7,7,9,0,901.0,80.0,3.2,28.7,732.0,884.22,653.12
2018,7,7,9,15,911.0,81.5,3.25,29.25,771.5,914.33,670.35
2018,7,7,9,30,921.0,83.0,3.3,29.8,811.0,942.2,686.01
2018,7,7,9,45,928.0,84.5,3.4,30.4,844.5,964.86,698.4
2018,7,7,10,0,935.0,86.0,3.5,31.0,878.0,984.88,709.1
2018,7,7,10,15,940.5,86.5,3.55,31.45,905.5,999.61,716.53
2018,7,7,10,30,946.0,87.0,3.6,31.9,933.0,1011.48,722.21
2018,7,7,10,45,950.5,87.5,3.65,32.35,954.5,1019.4,725.48
2018,7,7,11,0,955.0,88.0,3.7,32.8,976.0,1024.3,726.95
2018,7,7,11,15,958.0,88.0,3.75,33.05,990.0,1024.16,725.94
2018,7,7,11,30,961.0,88.0,3.8,33.3,1004.0,1020.95,723.14
2018,7,7,11,45,962.5,87.5,3.8,33.6,1010.5,1012.74,716.82
2018,7,7,12,0,964.0,87.0,3.8,33.9,1017.0,1001.53,708.75
2018,7,7,12,15,957.5,91.5,3.85,34.05,1014.5,984.84,698.05
2018,7,7,12,30,951.0,96.0,3.9,34.2,1012.0,965.45,685.72
2018,7,7,12,45,940.5,101.5,3.9,34.35,1001.0,940.88,669.82
2018,7,7,13,0,930.0,107.0,3.9,34.5,990.0,914.07,652.51
2018,7,7,13,15,928.0,105.5,4.0,34.45,974.5,885.76,635.24
2018,7,7,13,30,926.0,104.0,4.1,34.4,959.0,855.17,616.35
2018,7,7,13,45,875.0,131.0,4.15,34.35,923.5,810.44,587.67
2018,7,7,14,0,824.0,158.0,4.2,34.3,888.0,766.04,558.97
2018,7,7,14,15,764.0,185.5,4.25,34.05,845.0,717.5,525.91
2018,7,7,14,30,704.0,213.0,4.3,33.8,802.0,669.55,491.95
2018,7,7,14,45,719.5,192.0,4.35,33.55,772.0,630.18,465.09
2018,7,7,15,0,735.0,171.0,4.4,33.3,742.0,588.59,435.85
2018,7,7,15,15,762.5,147.5,4.4,33.3,713.0,551.87,408.69
2018,7,7,15,30,790.0,124.0,4.4,33.3,684.0,509.22,376.39
2018,7,7,15,45,802.5,110.0,4.5,32.4,647.5,465.05,343.14
2018,7,7,16,0,815.0,96.0,4.6,31.5,611.0,419.08,307.21
2018,7,7,16,15,799.5,91.0,4.55,30.8,563.5,369.19,266.83
2018,7,7,16,30,784.0,86.0,4.5,30.1,516.0,320.36,226.31
2018,7,7,16,45,779.5,78.0,4.5,29.35,471.5,273.09,186.12
2018,7,7,17,0,775.0,70.0,4.5,28.6,427.0,226.19,145.94
2018,7,7,17,15,746.5,66.0,4.4,27.65,376.5,179.18,107.39
2018,7,7,17,30,718.0,62.0,4.3,26.7,326.0,135.15,73.52
2018,7,7,17,45,678.0,58.0,4.15,25.75,277.0,93.39,46.2
2018,7,7,18,0,638.0,54.0,4.0,24.8,228.0,55.97,29.07
2018,7,7,18,15,578.5,48.0,3.85,23.85,181.0,32.32,22.21
2018,7,7,18,30,519.0,42.0,3.7,22.9,134.0,29.68,19.78
2018,7,7,18,45,425.5,34.5,3.55,21.95,94.5,25.53,15.82
2018,7,7,19,0,332.0,27.0,3.4,21.0,55.0,21.16,10.08
2018,7,7,19,15,191.0,16.5,3.3,20.45,30.5,16.22,0.0
2018,7,7,19,30,50.0,6.0,3.2,19.9,6.0,5.9,0.0
2018,7,7,19,45,25.0,3.0,3.15,19.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,18.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,46.5,5.0,2.75,14.0,5.5,0.0,0.0
2018,7,8,5,0,93.0,10.0,2.9,14.2,11.0,32.29,0.0
2018,7,8,5,15,238.5,20.5,2.95,14.8,40.5,101.21,11.35
2018,7,8,5,30,384.0,31.0,3.0,15.4,70.0,180.02,128.02
2018,7,8,5,45,470.5,37.5,3.0,16.0,111.5,238.24,183.27
2018,7,8,6,0,557.0,44.0,3.0,16.6,153.0,304.47,241.74
2018,7,8,6,15,612.5,49.0,3.05,17.45,201.0,359.67,290.12
2018,7,8,6,30,668.0,54.0,3.1,18.3,249.0,421.87,342.29
2018,7,8,6,45,706.5,58.5,3.15,19.15,299.5,477.93,387.73
2018,7,8,7,0,745.0,63.0,3.2,20.0,350.0,536.27,433.17
2018,7,8,7,15,772.0,66.0,3.25,20.8,400.5,587.34,471.52
2018,7,8,7,30,799.0,69.0,3.3,21.6,451.0,639.13,508.29
2018,7,8,7,45,819.5,72.0,3.3,22.35,500.5,682.28,536.68
2018,7,8,8,0,840.0,75.0,3.3,23.1,550.0,729.42,567.33
2018,7,8,8,15,855.0,77.0,3.35,23.9,596.5,770.5,593.06
2018,7,8,8,30,870.0,79.0,3.4,24.7,643.0,810.44,617.55
2018,7,8,8,45,881.0,81.5,3.4,25.5,686.0,846.17,638.46
2018,7,8,9,0,892.0,84.0,3.4,26.3,729.0,880.08,657.82
2018,7,8,9,15,898.0,87.5,3.5,26.95,767.0,908.59,674.29
2018,7,8,9,30,904.0,91.0,3.6,27.6,805.0,934.69,689.07
2018,7,8,9,45,908.0,95.0,3.65,28.25,838.0,956.91,700.92
2018,7,8,10,0,912.0,99.0,3.7,28.9,871.0,976.4,710.98
2018,7,8,10,15,919.0,100.0,3.75,29.3,899.5,992.77,719.74
2018,7,8,10,30,926.0,101.0,3.8,29.7,928.0,1006.34,726.76
2018,7,8,10,45,931.0,101.0,3.85,30.1,949.0,1014.04,730.07
2018,7,8,11,0,936.0,101.0,3.9,30.5,970.0,1018.78,731.62
2018,7,8,11,15,938.5,101.5,3.95,30.75,984.0,1018.6,730.56
2018,7,8,11,30,941.0,102.0,4.0,31.0,998.0,1015.4,727.72
2018,7,8,11,45,943.0,101.5,4.05,31.25,1005.0,1007.72,722.12
2018,7,8,12,0,945.0,101.0,4.1,31.5,1012.0,997.09,714.76
2018,7,8,12,15,944.0,101.5,4.2,31.6,1011.0,981.76,705.16
2018,7,8,12,30,943.0,102.0,4.3,31.7,1010.0,963.67,693.83
2018,7,8,12,45,940.0,103.0,4.35,31.85,1001.5,941.6,679.54
2018,7,8,13,0,937.0,104.0,4.4,32.0,993.0,917.04,663.64
2018,7,8,13,15,934.5,103.0,4.4,32.0,977.5,888.61,645.35
2018,7,8,13,30,932.0,102.0,4.4,32.0,962.0,857.92,625.51
2018,7,8,13,45,928.0,101.0,4.45,32.0,940.0,823.89,603.56
2018,7,8,14,0,924.0,100.0,4.5,32.0,918.0,787.95,580.16
2018,7,8,14,15,918.0,98.0,4.5,31.8,888.5,747.88,554.03
2018,7,8,14,30,912.0,96.0,4.5,31.6,859.0,706.38,526.65
2018,7,8,14,45,903.0,94.5,4.5,31.4,823.5,662.16,495.16
2018,7,8,15,0,894.0,93.0,4.5,31.2,788.0,617.11,462.15
2018,7,8,15,15,883.5,91.5,4.5,31.2,748.0,570.58,426.91
2018,7,8,15,30,873.0,90.0,4.5,31.2,708.0,523.75,390.59
2018,7,8,15,45,859.5,88.0,4.5,30.4,664.0,474.99,353.09
2018,7,8,16,0,846.0,86.0,4.5,29.6,620.0,426.59,314.7
2018,7,8,16,15,829.5,82.5,4.5,29.05,572.5,376.36,273.56
2018,7,8,16,30,813.0,79.0,4.5,28.5,525.0,322.94,229.09
2018,7,8,16,45,790.5,76.0,4.45,27.9,475.5,273.83,187.38
2018,7,8,17,0,768.0,73.0,4.4,27.3,426.0,226.78,147.32
2018,7,8,17,15,738.0,69.0,4.35,26.45,375.5,179.85,108.75
2018,7,8,17,30,708.0,65.0,4.3,25.6,325.0,136.05,75.01
2018,7,8,17,45,667.5,60.0,4.2,24.7,275.5,93.87,47.29
2018,7,8,18,0,627.0,55.0,4.1,23.8,226.0,52.85,27.12
2018,7,8,18,15,565.0,49.5,4.0,22.85,179.5,33.57,23.4
2018,7,8,18,30,503.0,44.0,3.9,21.9,133.0,31.46,21.39
2018,7,8,18,45,407.0,36.0,3.8,20.95,93.5,26.95,17.09
2018,7,8,19,0,311.0,28.0,3.7,20.0,54.0,22.2,10.8
2018,7,8,19,15,178.0,16.5,3.65,19.45,29.5,16.22,0.0
2018,7,8,19,30,45.0,5.0,3.6,18.9,5.0,4.91,0.0
2018,7,8,19,45,22.5,2.5,3.55,18.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,7,9,5,0,87.0,9.0,2.9,14.0,10.0,29.74,0.0
2018,7,9,5,15,229.0,20.0,2.95,14.6,39.0,97.27,2.9
2018,7,9,5,30,371.0,31.0,3.0,15.2,68.0,175.13,123.89
2018,7,9,5,45,460.5,38.0,3.05,15.8,110.0,234.38,180.21
2018,7,9,6,0,550.0,45.0,3.1,16.4,152.0,301.95,239.81
2018,7,9,6,15,607.0,50.5,3.15,17.3,200.0,357.92,288.83
2018,7,9,6,30,664.0,56.0,3.2,18.2,248.0,421.22,341.91
2018,7,9,6,45,703.0,60.0,3.25,19.05,298.5,476.83,387.09
2018,7,9,7,0,742.0,64.0,3.3,19.9,349.0,534.73,432.31
2018,7,9,7,15,769.5,67.0,3.25,20.75,399.5,586.02,470.56
2018,7,9,7,30,797.0,70.0,3.2,21.6,450.0,638.07,507.22
2018,7,9,7,45,816.5,73.0,3.15,22.45,499.0,680.42,534.59
2018,7,9,8,0,836.0,76.0,3.1,23.3,548.0,726.7,564.12
2018,7,9,8,15,851.0,79.0,3.05,24.15,595.0,768.81,589.9
2018,7,9,8,30,866.0,82.0,3.0,25.0,642.0,809.77,614.3
2018,7,9,8,45,877.5,84.0,2.95,25.9,685.0,845.25,634.28
2018,7,9,9,0,889.0,86.0,2.9,26.8,728.0,878.97,652.7
2018,7,9,9,15,898.0,88.5,2.95,27.7,767.0,909.02,669.07
2018,7,9,9,30,907.0,91.0,3.0,28.6,806.0,936.81,683.8
2018,7,9,9,45,912.5,93.5,3.05,29.45,839.0,958.9,694.83
2018,7,9,10,0,918.0,96.0,3.1,30.3,872.0,978.33,704.12
2018,7,9,10,15,923.0,97.0,3.15,31.05,899.0,992.9,710.61
2018,7,9,10,30,928.0,98.0,3.2,31.8,926.0,1004.63,715.35
2018,7,9,10,45,931.0,99.0,3.25,32.5,946.5,1011.49,717.24
2018,7,9,11,0,934.0,100.0,3.3,33.2,967.0,1015.36,717.37
2018,7,9,11,15,936.5,100.5,3.4,33.8,981.0,1015.22,715.75
2018,7,9,11,30,939.0,101.0,3.5,34.4,995.0,1012.06,712.36
2018,7,9,11,45,939.0,102.0,3.55,35.0,1001.0,1004.01,705.66
2018,7,9,12,0,939.0,103.0,3.6,35.6,1007.0,993.04,697.27
2018,7,9,12,15,938.0,103.0,3.7,35.8,1005.5,977.3,687.44
2018,7,9,12,30,937.0,103.0,3.8,36.0,1004.0,958.83,675.94
2018,7,9,12,45,935.0,103.0,3.9,36.2,996.0,936.82,662.2
2018,7,9,13,0,933.0,103.0,4.0,36.4,988.0,912.29,646.83
2018,7,9,13,15,930.5,102.0,4.1,36.35,972.5,883.98,629.63
2018,7,9,13,30,928.0,101.0,4.2,36.3,957.0,853.41,610.85
2018,7,9,13,45,924.0,100.0,4.3,36.25,935.0,819.51,589.72
2018,7,9,14,0,920.0,99.0,4.4,36.2,913.0,783.7,567.13
2018,7,9,14,15,914.0,98.0,4.5,35.9,884.5,744.7,542.71
2018,7,9,14,30,908.0,97.0,4.6,35.6,856.0,704.25,516.97
2018,7,9,14,45,900.5,95.5,4.65,35.35,821.5,661.13,486.87
2018,7,9,15,0,893.0,94.0,4.7,35.1,787.0,617.04,455.25
2018,7,9,15,15,882.5,92.0,4.7,35.1,747.0,570.09,420.21
2018,7,9,15,30,872.0,90.0,4.7,35.1,707.0,522.83,384.11
2018,7,9,15,45,860.5,87.0,4.8,34.25,663.5,474.12,347.47
2018,7,9,16,0,849.0,84.0,4.9,33.4,620.0,425.6,309.68
2018,7,9,16,15,835.0,80.5,4.9,32.75,573.5,376.13,269.63
2018,7,9,16,30,821.0,77.0,4.9,32.1,527.0,327.48,229.23
2018,7,9,16,45,800.5,73.5,4.9,31.45,477.5,273.78,184.56
2018,7,9,17,0,780.0,70.0,4.9,30.8,428.0,226.23,144.52
2018,7,9,17,15,751.0,66.5,4.75,29.8,377.5,179.3,106.37
2018,7,9,17,30,722.0,63.0,4.6,28.8,327.0,135.4,72.99
2018,7,9,17,45,682.0,58.0,4.45,27.85,277.0,92.57,45.24
2018,7,9,18,0,642.0,53.0,4.3,26.9,227.0,54.06,27.79
2018,7,9,18,15,581.5,47.5,4.05,25.9,180.5,31.98,21.7
2018,7,9,18,30,521.0,42.0,3.8,24.9,134.0,29.76,19.64
2018,7,9,18,45,425.5,34.5,3.6,23.85,94.0,25.62,15.72
2018,7,9,19,0,330.0,27.0,3.4,22.8,54.0,21.26,9.82
2018,7,9,19,15,190.0,16.0,3.3,22.25,29.5,15.73,0.0
2018,7,9,19,30,50.0,5.0,3.2,21.7,5.0,4.91,0.0
2018,7,9,19,45,25.0,2.5,3.15,21.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.05,20.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,45,51.0,4.5,1.85,15.65,5.0,0.0,0.0
2018,7,10,5,0,102.0,9.0,2.1,15.9,10.0,33.19,0.0
2018,7,10,5,15,254.5,18.5,2.3,16.4,39.0,102.29,0.0
2018,7,10,5,30,407.0,28.0,2.5,16.9,68.0,183.28,127.7
2018,7,10,5,45,494.5,34.5,2.7,17.45,110.5,239.52,182.36
2018,7,10,6,0,582.0,41.0,2.9,18.0,153.0,307.54,242.3
2018,7,10,6,15,637.5,45.5,2.9,18.85,201.5,365.79,292.93
2018,7,10,6,30,693.0,50.0,2.9,19.7,250.0,428.38,345.13
2018,7,10,6,45,731.0,54.0,2.9,20.55,301.0,484.6,390.34
2018,7,10,7,0,769.0,58.0,2.9,21.4,352.0,543.06,435.41
2018,7,10,7,15,795.5,61.0,2.9,22.3,403.0,590.72,470.66
2018,7,10,7,30,822.0,64.0,2.9,23.2,454.0,643.0,506.68
2018,7,10,7,45,842.0,66.5,2.9,24.15,504.0,690.41,537.32
2018,7,10,8,0,862.0,69.0,2.9,25.1,554.0,737.48,566.9
2018,7,10,8,15,877.0,71.0,2.9,25.95,601.5,779.4,592.36
2018,7,10,8,30,892.0,73.0,2.9,26.8,649.0,820.14,616.49
2018,7,10,8,45,904.0,74.5,2.85,27.6,692.5,856.33,636.87
2018,7,10,9,0,916.0,76.0,2.8,28.4,736.0,890.73,655.68
2018,7,10,9,15,922.0,80.0,2.85,29.15,775.5,920.5,672.01
2018,7,10,9,30,928.0,84.0,2.9,29.9,815.0,947.78,686.6
2018,7,10,9,45,930.5,89.0,2.9,30.7,848.5,970.25,697.45
2018,7,10,10,0,933.0,94.0,2.9,31.5,882.0,989.83,706.44
2018,7,10,10,15,939.0,94.5,2.95,32.1,910.0,1005.05,713.65
2018,7,10,10,30,945.0,95.0,3.0,32.7,938.0,1017.4,719.13
2018,7,10,10,45,949.0,95.5,3.05,33.35,959.0,1024.85,721.48
2018,7,10,11,0,953.0,96.0,3.1,34.0,980.0,1029.26,722.07
2018,7,10,11,15,955.5,97.0,3.2,34.3,994.5,1029.66,721.71
2018,7,10,11,30,958.0,98.0,3.3,34.6,1009.0,1026.97,719.56
2018,7,10,11,45,959.5,98.0,3.35,34.85,1016.0,1019.24,714.14
2018,7,10,12,0,961.0,98.0,3.4,35.1,1023.0,1008.52,706.98
2018,7,10,12,15,960.0,98.5,3.5,35.1,1022.0,993.01,697.98
2018,7,10,12,30,959.0,99.0,3.6,35.1,1021.0,974.68,687.24
2018,7,10,12,45,956.0,100.0,3.7,35.1,1012.5,952.33,673.93
2018,7,10,13,0,953.0,101.0,3.8,35.1,1004.0,927.42,658.95
2018,7,10,13,15,950.5,100.0,3.9,34.9,988.5,898.59,641.9
2018,7,10,13,30,948.0,99.0,4.0,34.7,973.0,867.44,623.18
2018,7,10,13,45,944.0,98.0,4.1,34.5,950.5,832.92,602.05
2018,7,10,14,0,940.0,97.0,4.2,34.3,928.0,796.44,579.38
2018,7,10,14,15,934.5,95.5,4.25,33.9,899.0,756.61,554.46
2018,7,10,14,30,929.0,94.0,4.3,33.5,870.0,715.26,528.15
2018,7,10,14,45,922.0,92.0,4.35,33.15,835.0,671.15,497.63
2018,7,10,15,0,915.0,90.0,4.4,32.8,800.0,626.01,465.27
2018,7,10,15,15,904.5,89.0,4.4,32.8,760.0,579.0,429.94
2018,7,10,15,30,894.0,88.0,4.4,32.8,720.0,531.65,393.47
2018,7,10,15,45,881.5,85.0,4.45,31.65,675.0,481.45,355.77
2018,7,10,16,0,869.0,82.0,4.5,30.5,630.0,431.53,316.88
2018,7,10,16,15,853.5,79.0,4.5,29.7,582.5,380.98,275.81
2018,7,10,16,30,838.0,76.0,4.5,28.9,535.0,331.39,234.4
2018,7,10,16,45,817.0,72.5,4.45,28.05,484.5,276.7,188.56
2018,7,10,17,0,796.0,69.0,4.4,27.2,434.0,228.22,147.38
2018,7,10,17,15,766.5,65.0,4.35,26.2,382.5,179.97,107.73
2018,7,10,17,30,737.0,61.0,4.3,25.2,331.0,134.81,72.99
2018,7,10,17,45,695.5,57.0,4.25,24.15,280.5,92.01,45.19
2018,7,10,18,0,654.0,53.0,4.2,23.1,230.0,53.7,28.15
2018,7,10,18,15,592.0,47.5,4.1,22.1,182.5,35.06,24.75
2018,7,10,18,30,530.0,42.0,4.0,21.1,135.0,29.81,20.04
2018,7,10,18,45,431.5,34.5,3.9,20.15,94.5,25.67,16.04
2018,7,10,19,0,333.0,27.0,3.8,19.2,54.0,21.33,9.93
2018,7,10,19,15,191.0,16.0,3.8,18.65,29.5,15.73,0.0
2018,7,10,19,30,49.0,5.0,3.8,18.1,5.0,4.91,0.0
2018,7,10,19,45,24.5,2.5,3.8,17.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.5,2.15,13.4,5.0,0.0,0.0
2018,7,11,5,0,89.0,9.0,2.3,13.7,10.0,29.96,0.0
2018,7,11,5,15,235.5,19.0,2.4,14.3,38.0,96.64,0.0
2018,7,11,5,30,382.0,29.0,2.5,14.9,66.0,175.56,122.38
2018,7,11,5,45,473.0,35.5,2.6,15.55,108.0,234.84,179.86
2018,7,11,6,0,564.0,42.0,2.7,16.2,150.0,300.15,237.79
2018,7,11,6,15,621.0,47.5,2.65,16.9,198.5,359.43,289.6
2018,7,11,6,30,678.0,53.0,2.6,17.6,247.0,423.22,343.12
2018,7,11,6,45,716.0,57.0,2.55,18.3,297.5,478.81,388.19
2018,7,11,7,0,754.0,61.0,2.5,19.0,348.0,536.62,433.12
2018,7,11,7,15,782.0,64.0,2.45,19.9,399.0,588.72,471.59
2018,7,11,7,30,810.0,67.0,2.4,20.8,450.0,637.39,505.17
2018,7,11,7,45,831.0,69.0,2.35,21.65,499.5,684.47,535.63
2018,7,11,8,0,852.0,71.0,2.3,22.5,549.0,731.33,565.04
2018,7,11,8,15,868.0,73.0,2.25,23.4,596.5,773.71,590.38
2018,7,11,8,30,884.0,75.0,2.2,24.3,644.0,815.0,614.34
2018,7,11,8,45,896.0,77.0,2.2,25.2,688.0,851.55,634.94
2018,7,11,9,0,908.0,79.0,2.2,26.1,732.0,886.31,654.0
2018,7,11,9,15,914.0,82.5,2.25,27.0,770.5,915.35,669.48
2018,7,11,9,30,920.0,86.0,2.3,27.9,809.0,941.93,683.24
2018,7,11,9,45,923.0,90.0,2.3,28.8,842.0,963.65,693.31
2018,7,11,10,0,926.0,94.0,2.3,29.7,875.0,982.56,701.55
2018,7,11,10,15,931.5,95.0,2.35,30.5,903.0,997.79,708.26
2018,7,11,10,30,937.0,96.0,2.4,31.3,931.0,1010.15,713.25
2018,7,11,10,45,941.5,96.0,2.5,32.1,952.0,1017.54,715.71
2018,7,11,11,0,946.0,96.0,2.6,32.9,973.0,1021.94,716.42
2018,7,11,11,15,948.5,97.0,2.65,33.45,987.5,1022.37,715.04
2018,7,11,11,30,951.0,98.0,2.7,34.0,1002.0,1019.74,711.9
2018,7,11,11,45,952.0,98.0,2.8,34.55,1008.5,1011.62,705.93
2018,7,11,12,0,953.0,98.0,2.9,35.1,1015.0,1000.52,698.23
2018,7,11,12,15,953.0,98.0,2.95,35.4,1014.5,985.58,688.53
2018,7,11,12,30,953.0,98.0,3.0,35.7,1014.0,967.82,677.16
2018,7,11,12,45,951.5,98.0,3.1,36.0,1006.0,945.98,663.63
2018,7,11,13,0,950.0,98.0,3.2,36.3,998.0,921.54,648.45
2018,7,11,13,15,947.0,97.5,3.3,36.3,982.5,892.86,631.3
2018,7,11,13,30,944.0,97.0,3.4,36.3,967.0,861.89,612.56
2018,7,11,13,45,939.5,96.5,3.45,36.35,944.5,827.57,591.1
2018,7,11,14,0,935.0,96.0,3.5,36.4,922.0,791.33,568.21
2018,7,11,14,15,928.5,95.0,3.6,36.15,893.0,751.43,543.57
2018,7,11,14,30,922.0,94.0,3.7,35.9,864.0,710.08,517.59
2018,7,11,14,45,914.0,92.5,3.8,35.65,829.0,666.05,487.51
2018,7,11,15,0,906.0,91.0,3.9,35.4,794.0,621.08,455.72
2018,7,11,15,15,895.5,89.0,3.9,35.4,753.5,573.54,420.55
2018,7,11,15,30,885.0,87.0,3.9,35.4,713.0,525.67,384.26
2018,7,11,15,45,870.5,85.5,4.05,34.3,668.5,476.29,347.75
2018,7,11,16,0,856.0,84.0,4.2,33.2,624.0,427.36,310.15
2018,7,11,16,15,836.5,81.5,4.2,32.35,575.0,376.38,269.4
2018,7,11,16,30,817.0,79.0,4.2,31.5,526.0,322.48,225.49
2018,7,11,16,45,793.0,76.5,4.2,30.65,476.0,273.14,184.38
2018,7,11,17,0,769.0,74.0,4.2,29.8,426.0,226.03,144.97
2018,7,11,17,15,736.5,70.5,4.15,28.7,375.0,179.03,107.03
2018,7,11,17,30,704.0,67.0,4.1,27.6,324.0,135.42,74.14
2018,7,11,17,45,658.5,62.5,4.0,26.5,273.5,90.32,44.83
2018,7,11,18,0,613.0,58.0,3.9,25.4,223.0,53.03,28.35
2018,7,11,18,15,546.0,51.5,3.7,24.4,176.0,35.37,24.76
2018,7,11,18,30,479.0,45.0,3.5,23.4,129.0,32.49,22.1
2018,7,11,18,45,377.5,36.5,3.35,22.35,89.5,27.59,17.45
2018,7,11,19,0,276.0,28.0,3.2,21.3,50.0,22.4,10.4
2018,7,11,19,15,155.5,17.0,3.1,20.75,27.5,16.71,0.0
2018,7,11,19,30,35.0,6.0,3.0,20.2,5.0,5.9,0.0
2018,7,11,19,45,17.5,3.0,2.9,19.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
