Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,4,45,19.0,4.0,1.85,15.15,4.0,0.0,0.0
2018,7,12,5,0,38.0,8.0,2.0,15.3,8.0,16.82,0.0
2018,7,12,5,15,135.0,20.5,2.05,15.9,31.5,69.33,0.0
2018,7,12,5,30,232.0,33.0,2.1,16.5,55.0,129.91,89.11
2018,7,12,5,45,319.5,44.0,2.15,17.05,93.5,184.77,140.57
2018,7,12,6,0,407.0,55.0,2.2,17.6,132.0,250.37,197.3
2018,7,12,6,15,469.0,63.5,2.25,18.4,177.5,308.12,246.86
2018,7,12,6,30,531.0,72.0,2.3,19.2,223.0,370.97,299.05
2018,7,12,6,45,574.5,78.0,2.35,20.05,271.0,425.44,342.94
2018,7,12,7,0,618.0,84.0,2.4,20.9,319.0,482.76,387.47
2018,7,12,7,15,567.0,108.0,2.4,21.7,347.5,502.23,400.47
2018,7,12,7,30,516.0,132.0,2.4,22.5,376.0,512.17,405.69
2018,7,12,7,45,585.5,129.5,2.4,23.3,435.0,582.33,457.0
2018,7,12,8,0,655.0,127.0,2.4,24.1,494.0,652.24,506.3
2018,7,12,8,15,567.0,171.5,2.45,24.9,509.0,652.33,501.31
2018,7,12,8,30,479.0,216.0,2.5,25.7,524.0,641.67,489.04
2018,7,12,8,45,441.5,247.5,2.55,26.55,546.5,656.13,495.58
2018,7,12,9,0,404.0,279.0,2.6,27.4,569.0,666.8,499.13
2018,7,12,9,15,413.0,293.0,2.6,28.0,603.5,697.21,517.97
2018,7,12,9,30,422.0,307.0,2.6,28.6,638.0,726.54,535.65
2018,7,12,9,45,449.5,308.5,2.65,29.2,675.0,758.84,556.09
2018,7,12,10,0,477.0,310.0,2.7,29.8,712.0,790.44,575.8
2018,7,12,10,15,487.5,319.0,2.7,30.2,741.5,812.53,588.64
2018,7,12,10,30,498.0,328.0,2.7,30.6,771.0,833.0,600.4
2018,7,12,10,45,574.0,293.5,2.75,31.05,816.0,871.62,626.53
2018,7,12,11,0,650.0,259.0,2.8,31.5,861.0,908.69,651.23
2018,7,12,11,15,672.0,247.0,2.85,31.95,877.5,913.69,653.21
2018,7,12,11,30,694.0,235.0,2.9,32.4,894.0,916.36,653.72
2018,7,12,11,45,752.0,199.5,2.95,32.8,918.5,924.64,658.06
2018,7,12,12,0,810.0,164.0,3.0,33.2,943.0,933.49,662.81
2018,7,12,12,15,783.0,181.5,3.1,33.45,934.0,911.54,648.64
2018,7,12,12,30,756.0,199.0,3.2,33.7,925.0,887.73,633.5
2018,7,12,12,45,742.0,204.5,3.25,33.95,912.0,862.67,617.21
2018,7,12,13,0,728.0,210.0,3.3,34.2,899.0,837.09,600.56
2018,7,12,13,15,775.0,177.0,3.3,34.05,900.0,823.47,592.5
2018,7,12,13,30,822.0,144.0,3.3,33.9,901.0,806.01,581.84
2018,7,12,13,45,819.0,141.0,3.3,33.75,880.0,774.13,561.6
2018,7,12,14,0,816.0,138.0,3.3,33.6,859.0,740.54,540.15
2018,7,12,14,15,810.5,135.0,3.25,33.25,831.5,702.3,515.6
2018,7,12,14,30,805.0,132.0,3.2,32.9,804.0,663.6,489.16
2018,7,12,14,45,797.5,129.0,3.15,32.6,771.0,622.59,460.29
2018,7,12,15,0,790.0,126.0,3.1,32.3,738.0,580.85,430.24
2018,7,12,15,15,777.5,124.0,3.1,32.3,700.0,536.73,397.37
2018,7,12,15,30,765.0,122.0,3.1,32.3,662.0,492.68,363.78
2018,7,12,15,45,745.0,120.0,3.05,31.5,618.0,445.47,328.11
2018,7,12,16,0,725.0,118.0,3.0,30.7,574.0,399.43,292.3
2018,7,12,16,15,707.5,112.5,3.0,30.1,529.0,349.31,252.39
2018,7,12,16,30,690.0,107.0,3.0,29.5,484.0,303.54,214.84
2018,7,12,16,45,660.5,103.5,3.0,28.85,436.0,257.82,177.15
2018,7,12,17,0,631.0,100.0,3.0,28.2,388.0,214.91,141.75
2018,7,12,17,15,603.5,92.0,3.05,27.4,341.0,171.45,106.81
2018,7,12,17,30,576.0,84.0,3.1,26.6,294.0,130.88,76.09
2018,7,12,17,45,527.0,77.0,3.15,25.8,246.5,92.68,51.59
2018,7,12,18,0,478.0,70.0,3.2,25.0,199.0,59.62,36.18
2018,7,12,18,15,392.0,61.5,3.1,24.3,152.5,44.52,32.59
2018,7,12,18,30,306.0,53.0,3.0,23.6,106.0,39.45,27.98
2018,7,12,18,45,225.5,40.5,2.9,22.9,73.0,30.85,20.1
2018,7,12,19,0,145.0,28.0,2.8,22.2,40.0,21.8,9.72
2018,7,12,19,15,80.0,15.5,2.75,21.85,21.5,15.24,0.0
2018,7,12,19,30,15.0,3.0,2.7,21.5,3.0,0.0,0.0
2018,7,12,19,45,7.5,1.5,2.6,21.1,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.45,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,2.0,2.35,17.05,2.0,0.0,0.0
2018,7,13,5,0,4.0,4.0,2.3,17.1,4.0,4.87,0.0
2018,7,13,5,15,4.5,15.5,2.3,17.5,15.5,16.39,0.0
2018,7,13,5,30,5.0,27.0,2.3,17.9,27.0,28.62,15.95
2018,7,13,5,45,17.5,44.5,2.3,18.25,47.5,54.8,38.95
2018,7,13,6,0,30.0,62.0,2.3,18.6,68.0,79.49,60.17
2018,7,13,6,15,115.5,81.0,2.3,19.1,112.5,146.72,116.37
2018,7,13,6,30,201.0,100.0,2.3,19.6,157.0,222.95,179.55
2018,7,13,6,45,127.0,92.5,2.25,20.1,131.0,172.51,138.49
2018,7,13,7,0,53.0,85.0,2.2,20.6,105.0,118.0,92.98
2018,7,13,7,15,66.5,134.0,2.25,21.2,163.0,181.83,144.49
2018,7,13,7,30,80.0,183.0,2.3,21.8,221.0,247.23,195.62
2018,7,13,7,45,46.0,161.0,2.3,22.45,183.5,199.14,155.93
2018,7,13,8,0,12.0,139.0,2.3,23.1,146.0,145.65,112.0
2018,7,13,8,15,111.0,186.0,2.35,23.8,257.0,286.17,224.02
2018,7,13,8,30,210.0,233.0,2.4,24.5,368.0,429.94,333.03
2018,7,13,8,45,223.0,262.5,2.45,25.2,414.5,477.72,365.84
2018,7,13,9,0,236.0,292.0,2.5,25.9,461.0,525.2,398.23
2018,7,13,9,15,292.5,297.5,2.55,26.6,519.0,585.17,440.48
2018,7,13,9,30,349.0,303.0,2.6,27.3,577.0,646.67,482.79
2018,7,13,9,45,570.5,224.0,2.6,27.95,694.5,785.22,581.73
2018,7,13,10,0,792.0,145.0,2.6,28.6,812.0,914.0,664.83
2018,7,13,10,15,800.5,146.5,2.65,29.2,839.5,930.68,672.44
2018,7,13,10,30,809.0,148.0,2.7,29.8,867.0,944.89,679.46
2018,7,13,10,45,816.5,148.0,2.75,30.4,888.5,953.99,683.27
2018,7,13,11,0,824.0,148.0,2.8,31.0,910.0,955.17,682.12
2018,7,13,11,15,828.5,148.0,2.9,31.5,924.0,956.29,681.78
2018,7,13,11,30,833.0,148.0,3.0,32.0,938.0,954.74,679.8
2018,7,13,11,45,836.5,146.5,3.05,32.45,945.0,948.07,674.44
2018,7,13,12,0,840.0,145.0,3.1,32.9,952.0,938.79,667.54
2018,7,13,12,15,845.5,141.0,3.2,33.15,953.0,926.37,659.62
2018,7,13,12,30,851.0,137.0,3.3,33.4,954.0,911.37,650.08
2018,7,13,12,45,856.5,132.0,3.35,33.6,948.0,892.84,638.14
2018,7,13,13,0,862.0,127.0,3.4,33.8,942.0,871.75,624.58
2018,7,13,13,15,860.0,125.0,3.45,33.85,927.5,844.62,607.45
2018,7,13,13,30,858.0,123.0,3.5,33.9,913.0,815.4,588.9
2018,7,13,13,45,854.0,122.0,3.5,34.0,892.0,783.54,568.16
2018,7,13,14,0,850.0,121.0,3.5,34.1,871.0,749.93,546.16
2018,7,13,14,15,843.5,119.0,3.5,33.95,843.0,712.01,521.65
2018,7,13,14,30,837.0,117.0,3.5,33.8,815.0,672.83,495.2
2018,7,13,14,45,828.5,115.0,3.5,33.7,781.5,631.29,465.7
2018,7,13,15,0,820.0,113.0,3.5,33.6,748.0,588.99,435.0
2018,7,13,15,15,808.0,110.5,3.5,33.6,709.0,540.6,399.17
2018,7,13,15,30,796.0,108.0,3.5,33.6,670.0,495.01,364.43
2018,7,13,15,45,781.5,105.0,3.5,33.05,627.0,447.99,328.56
2018,7,13,16,0,767.0,102.0,3.5,32.5,584.0,401.59,292.09
2018,7,13,16,15,748.5,98.0,3.5,32.0,538.0,353.65,253.53
2018,7,13,16,30,730.0,94.0,3.5,31.5,492.0,307.09,215.2
2018,7,13,16,45,705.5,89.5,3.5,31.05,444.0,260.06,176.17
2018,7,13,17,0,681.0,85.0,3.5,30.6,396.0,212.17,136.6
2018,7,13,17,15,647.0,80.5,3.5,29.8,347.5,168.18,101.51
2018,7,13,17,30,613.0,76.0,3.5,29.0,299.0,127.69,71.37
2018,7,13,17,45,567.0,70.5,3.5,28.2,251.5,89.17,47.07
2018,7,13,18,0,521.0,65.0,3.5,27.4,204.0,55.5,32.25
2018,7,13,18,15,455.0,57.0,3.45,26.45,160.0,40.19,28.61
2018,7,13,18,30,389.0,49.0,3.4,25.5,116.0,36.26,25.04
2018,7,13,18,45,295.0,38.0,3.35,24.6,79.5,29.15,18.5
2018,7,13,19,0,201.0,27.0,3.3,23.7,43.0,21.01,8.85
2018,7,13,19,15,111.0,15.5,3.3,23.05,23.5,15.24,0.0
2018,7,13,19,30,21.0,4.0,3.3,22.4,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,3.25,21.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,19.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,2.75,15.9,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,2.8,16.0,6.0,14.28,0.0
2018,7,14,5,15,140.0,18.5,2.85,16.45,29.5,67.2,0.0
2018,7,14,5,30,244.0,31.0,2.9,16.9,53.0,130.82,87.71
2018,7,14,5,45,336.0,40.5,2.95,17.4,91.0,187.3,141.92
2018,7,14,6,0,428.0,50.0,3.0,17.9,129.0,252.5,198.76
2018,7,14,6,15,491.0,57.0,2.95,18.5,174.5,309.67,248.42
2018,7,14,6,30,554.0,64.0,2.9,19.1,220.0,372.07,300.87
2018,7,14,6,45,598.0,69.0,2.9,19.7,268.0,426.47,345.43
2018,7,14,7,0,642.0,74.0,2.9,20.3,316.0,483.81,390.74
2018,7,14,7,15,674.5,79.0,2.9,21.05,365.5,536.4,430.58
2018,7,14,7,30,707.0,84.0,2.9,21.8,415.0,588.3,468.62
2018,7,14,7,45,731.5,87.0,2.9,22.55,463.0,635.38,500.91
2018,7,14,8,0,756.0,90.0,2.9,23.3,511.0,682.59,531.98
2018,7,14,8,15,774.5,93.0,2.95,24.05,557.5,724.94,559.08
2018,7,14,8,30,793.0,96.0,3.0,24.8,604.0,766.52,585.15
2018,7,14,8,45,807.5,98.5,3.05,25.55,646.5,803.12,607.32
2018,7,14,9,0,822.0,101.0,3.1,26.3,689.0,833.23,624.75
2018,7,14,9,15,833.5,102.5,3.15,26.95,727.5,862.91,642.0
2018,7,14,9,30,845.0,104.0,3.2,27.6,766.0,890.64,657.79
2018,7,14,9,45,853.5,105.5,3.25,28.25,799.0,913.43,670.19
2018,7,14,10,0,862.0,107.0,3.3,28.9,832.0,933.84,681.02
2018,7,14,10,15,869.0,108.5,3.4,29.35,860.0,950.3,690.14
2018,7,14,10,30,876.0,110.0,3.5,29.8,888.0,964.09,697.6
2018,7,14,10,45,867.0,119.5,3.6,30.3,905.0,967.85,698.48
2018,7,14,11,0,858.0,129.0,3.7,30.8,922.0,968.53,697.53
2018,7,14,11,15,772.5,187.0,3.8,31.0,909.0,946.11,682.51
2018,7,14,11,30,687.0,245.0,3.9,31.2,896.0,918.86,664.5
2018,7,14,11,45,692.5,245.0,4.0,31.4,905.5,915.26,662.07
2018,7,14,12,0,698.0,245.0,4.1,31.6,915.0,909.31,658.01
2018,7,14,12,15,791.0,183.0,4.15,31.55,942.0,919.6,665.16
2018,7,14,12,30,884.0,121.0,4.2,31.5,969.0,925.67,669.54
2018,7,14,12,45,875.0,125.5,4.25,31.45,959.0,902.67,654.86
2018,7,14,13,0,866.0,130.0,4.3,31.4,949.0,877.55,638.95
2018,7,14,13,15,870.0,124.0,4.35,31.2,935.5,851.6,622.81
2018,7,14,13,30,874.0,118.0,4.4,31.0,922.0,823.22,604.96
2018,7,14,13,45,862.0,122.0,4.45,30.85,899.0,789.25,583.06
2018,7,14,14,0,850.0,126.0,4.5,30.7,876.0,753.97,560.1
2018,7,14,14,15,825.5,135.5,4.5,30.4,844.0,713.67,533.61
2018,7,14,14,30,801.0,145.0,4.5,30.1,812.0,671.82,503.89
2018,7,14,14,45,825.0,123.0,4.5,29.8,785.0,635.69,478.54
2018,7,14,15,0,849.0,101.0,4.5,29.5,758.0,594.66,448.89
2018,7,14,15,15,837.5,99.5,4.5,29.5,719.0,549.37,414.18
2018,7,14,15,30,826.0,98.0,4.5,29.5,680.0,503.91,378.57
2018,7,14,15,45,812.0,95.5,4.5,28.35,637.0,456.45,342.22
2018,7,14,16,0,798.0,93.0,4.5,27.2,594.0,405.49,302.05
2018,7,14,16,15,779.5,90.0,4.45,26.4,547.5,356.95,262.04
2018,7,14,16,30,761.0,87.0,4.4,25.6,501.0,309.77,222.17
2018,7,14,16,45,736.5,83.5,4.35,24.8,452.5,262.1,181.56
2018,7,14,17,0,712.0,80.0,4.3,24.0,404.0,216.73,142.87
2018,7,14,17,15,679.5,75.5,4.2,23.3,354.5,168.54,103.23
2018,7,14,17,30,647.0,71.0,4.1,22.6,305.0,126.65,71.1
2018,7,14,17,45,602.5,65.5,4.05,21.9,257.0,86.6,45.22
2018,7,14,18,0,558.0,60.0,4.0,21.2,209.0,51.24,29.57
2018,7,14,18,15,493.0,53.0,3.9,20.7,164.0,36.8,26.41
2018,7,14,18,30,428.0,46.0,3.8,20.2,119.0,33.59,23.34
2018,7,14,18,45,330.5,36.5,3.7,19.65,82.0,27.8,17.79
2018,7,14,19,0,233.0,27.0,3.6,19.1,45.0,21.63,9.26
2018,7,14,19,15,129.5,15.5,3.6,18.8,24.5,15.24,0.0
2018,7,14,19,30,26.0,4.0,3.6,18.5,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.6,18.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,2.6,14.2,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,2.7,14.3,6.0,15.61,0.0
2018,7,15,5,15,169.0,18.0,2.8,14.8,31.0,74.13,0.0
2018,7,15,5,30,296.0,30.0,2.9,15.3,56.0,146.27,97.53
2018,7,15,5,45,393.0,38.0,2.95,15.8,96.0,205.2,156.05
2018,7,15,6,0,490.0,46.0,3.0,16.3,136.0,273.24,215.98
2018,7,15,6,15,416.0,62.5,3.0,16.9,155.5,280.26,226.12
2018,7,15,6,30,342.0,79.0,3.0,17.5,175.0,277.14,225.82
2018,7,15,6,45,433.5,87.0,3.0,18.15,233.5,351.38,287.23
2018,7,15,7,0,525.0,95.0,3.0,18.8,292.0,437.16,355.75
2018,7,15,7,15,648.5,83.5,3.0,19.5,362.5,524.24,423.98
2018,7,15,7,30,772.0,72.0,3.0,20.2,433.0,617.79,494.75
2018,7,15,7,45,796.0,75.0,3.0,20.95,483.5,666.94,527.63
2018,7,15,8,0,820.0,78.0,3.0,21.7,534.0,711.57,556.65
2018,7,15,8,15,838.5,80.5,3.0,22.45,582.0,755.46,584.5
2018,7,15,8,30,857.0,83.0,3.0,23.2,630.0,798.48,611.15
2018,7,15,8,45,871.5,84.0,3.0,23.95,674.0,835.29,632.98
2018,7,15,9,0,886.0,85.0,3.0,24.7,718.0,870.53,653.43
2018,7,15,9,15,893.0,88.5,3.05,25.35,757.0,900.04,670.32
2018,7,15,9,30,900.0,92.0,3.1,26.0,796.0,927.18,685.54
2018,7,15,9,45,902.5,97.0,3.15,26.7,829.0,949.25,697.18
2018,7,15,10,0,905.0,102.0,3.2,27.4,862.0,968.51,706.99
2018,7,15,10,15,912.5,103.5,3.25,27.95,891.5,985.99,716.07
2018,7,15,10,30,920.0,105.0,3.3,28.5,921.0,1000.67,723.38
2018,7,15,10,45,925.5,105.0,3.4,29.05,942.5,1008.96,727.03
2018,7,15,11,0,931.0,105.0,3.5,29.6,964.0,1014.3,728.91
2018,7,15,11,15,935.5,105.0,3.6,29.9,979.5,1015.67,729.08
2018,7,15,11,30,940.0,105.0,3.7,30.2,995.0,1014.0,727.43
2018,7,15,11,45,942.5,104.5,3.8,30.45,1002.5,1006.89,722.54
2018,7,15,12,0,945.0,104.0,3.9,30.7,1010.0,996.8,715.85
2018,7,15,12,15,944.0,105.0,4.0,30.7,1009.5,982.0,706.9
2018,7,15,12,30,943.0,106.0,4.1,30.7,1009.0,964.4,696.19
2018,7,15,12,45,940.0,106.5,4.2,30.75,1000.5,941.84,682.1
2018,7,15,13,0,937.0,107.0,4.3,30.8,992.0,916.77,666.35
2018,7,15,13,15,934.5,106.0,4.35,30.6,976.5,888.29,648.7
2018,7,15,13,30,932.0,105.0,4.4,30.4,961.0,857.52,629.43
2018,7,15,13,45,928.0,104.0,4.45,30.2,939.0,823.4,607.75
2018,7,15,14,0,924.0,103.0,4.5,30.0,917.0,787.35,584.56
2018,7,15,14,15,918.5,101.0,4.55,29.65,888.0,747.52,558.86
2018,7,15,14,30,913.0,99.0,4.6,29.3,859.0,706.19,531.76
2018,7,15,14,45,905.5,97.0,4.6,29.0,824.0,662.27,500.16
2018,7,15,15,0,898.0,95.0,4.6,28.7,789.0,617.37,467.08
2018,7,15,15,15,887.0,93.5,4.6,28.7,749.0,570.23,430.94
2018,7,15,15,30,876.0,92.0,4.6,28.7,709.0,522.8,393.7
2018,7,15,15,45,863.0,89.5,4.55,27.75,664.5,473.5,355.42
2018,7,15,16,0,850.0,87.0,4.5,26.8,620.0,424.51,316.13
2018,7,15,16,15,832.5,84.0,4.4,26.1,572.0,373.99,274.22
2018,7,15,16,30,815.0,81.0,4.3,25.4,524.0,320.36,229.07
2018,7,15,16,45,792.0,78.0,4.2,24.7,474.0,270.87,186.63
2018,7,15,17,0,769.0,75.0,4.1,24.0,424.0,223.51,145.99
2018,7,15,17,15,737.5,70.5,4.0,23.3,372.5,175.77,106.55
2018,7,15,17,30,706.0,66.0,3.9,22.6,321.0,131.33,72.47
2018,7,15,17,45,661.5,61.0,3.8,21.9,270.5,89.04,45.46
2018,7,15,18,0,617.0,56.0,3.7,21.2,220.0,48.12,26.83
2018,7,15,18,15,550.0,50.0,3.55,20.55,173.0,34.36,24.3
2018,7,15,18,30,483.0,44.0,3.4,19.9,126.0,31.88,21.9
2018,7,15,18,45,379.0,35.5,3.3,19.25,87.0,26.95,17.08
2018,7,15,19,0,275.0,27.0,3.2,18.6,48.0,21.74,9.03
2018,7,15,19,15,147.5,15.0,3.15,18.25,25.5,14.74,0.0
2018,7,15,19,30,20.0,3.0,3.1,17.9,3.0,0.0,0.0
2018,7,15,19,45,10.0,1.5,3.1,17.5,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,2.7,13.65,3.0,0.0,0.0
2018,7,16,5,0,46.0,6.0,2.8,13.8,6.0,16.47,0.0
2018,7,16,5,15,182.0,17.5,2.9,14.35,31.5,67.08,0.0
2018,7,16,5,30,318.0,29.0,3.0,14.9,57.0,151.88,99.94
2018,7,16,5,45,417.5,36.5,3.05,15.45,97.5,211.94,161.01
2018,7,16,6,0,517.0,44.0,3.1,16.0,138.0,281.39,222.38
2018,7,16,6,15,555.0,52.0,3.05,16.7,181.5,332.01,267.61
2018,7,16,6,30,593.0,60.0,3.0,17.4,225.0,385.61,313.51
2018,7,16,6,45,653.5,63.5,2.95,18.05,279.0,448.97,365.49
2018,7,16,7,0,714.0,67.0,2.9,18.7,333.0,514.76,417.51
2018,7,16,7,15,753.0,69.0,2.85,19.5,386.5,571.13,460.12
2018,7,16,7,30,792.0,71.0,2.8,20.3,440.0,629.22,502.16
2018,7,16,7,45,815.0,73.5,2.75,21.15,490.0,677.84,534.16
2018,7,16,8,0,838.0,76.0,2.7,22.0,540.0,721.86,561.97
2018,7,16,8,15,855.0,78.0,2.7,22.9,588.0,764.64,588.37
2018,7,16,8,30,872.0,80.0,2.7,23.8,636.0,806.42,613.48
2018,7,16,8,45,886.5,82.5,2.7,24.65,681.5,845.4,636.27
2018,7,16,9,0,901.0,85.0,2.7,25.5,727.0,882.74,657.54
2018,7,16,9,15,910.5,86.5,2.8,26.3,766.5,912.65,674.42
2018,7,16,9,30,920.0,88.0,2.9,27.1,806.0,940.29,689.72
2018,7,16,9,45,926.0,90.5,2.95,27.85,840.5,963.32,701.67
2018,7,16,10,0,932.0,93.0,3.0,28.6,875.0,983.66,711.86
2018,7,16,10,15,938.0,94.0,3.1,29.25,903.0,999.57,719.89
2018,7,16,10,30,944.0,95.0,3.2,29.9,931.0,1012.6,726.15
2018,7,16,10,45,948.0,95.5,3.25,30.55,952.5,1020.19,728.64
2018,7,16,11,0,952.0,96.0,3.3,31.2,974.0,1024.73,729.32
2018,7,16,11,15,954.5,96.5,3.4,31.6,988.5,1024.74,728.37
2018,7,16,11,30,957.0,97.0,3.5,32.0,1003.0,1021.65,725.59
2018,7,16,11,45,958.0,98.0,3.55,32.4,1010.5,1014.55,720.03
2018,7,16,12,0,959.0,99.0,3.6,32.8,1018.0,1004.43,712.68
2018,7,16,12,15,957.0,100.0,3.65,33.0,1016.5,988.54,702.35
2018,7,16,12,30,955.0,101.0,3.7,33.2,1015.0,969.85,690.33
2018,7,16,12,45,950.5,102.5,3.8,33.4,1006.0,946.71,675.78
2018,7,16,13,0,946.0,104.0,3.9,33.6,997.0,921.07,659.61
2018,7,16,13,15,943.0,104.0,3.95,33.6,982.0,892.89,642.01
2018,7,16,13,30,940.0,104.0,4.0,33.6,967.0,862.4,622.82
2018,7,16,13,45,936.0,103.0,4.05,33.55,944.5,828.02,601.07
2018,7,16,14,0,932.0,102.0,4.1,33.5,922.0,791.67,577.84
2018,7,16,14,15,927.0,100.5,4.1,33.25,894.0,752.35,552.65
2018,7,16,14,30,922.0,99.0,4.1,33.0,866.0,711.46,526.02
2018,7,16,14,45,914.0,97.5,4.15,32.75,830.5,667.3,494.92
2018,7,16,15,0,906.0,96.0,4.2,32.5,795.0,622.17,462.34
2018,7,16,15,15,895.0,94.0,4.2,32.5,754.5,574.19,426.3
2018,7,16,15,30,884.0,92.0,4.2,32.5,714.0,525.92,389.15
2018,7,16,15,45,870.0,90.0,4.15,31.65,669.0,476.21,351.15
2018,7,16,16,0,856.0,88.0,4.1,30.8,624.0,426.89,312.23
2018,7,16,16,15,838.5,85.0,4.05,30.2,575.5,376.04,270.79
2018,7,16,16,30,821.0,82.0,4.0,29.6,527.0,322.1,226.14
2018,7,16,16,45,797.0,79.0,3.9,28.95,476.5,272.03,183.99
2018,7,16,17,0,773.0,76.0,3.8,28.3,426.0,224.2,143.7
2018,7,16,17,15,741.0,71.5,3.7,27.45,374.0,176.18,104.86
2018,7,16,17,30,709.0,67.0,3.6,26.6,322.0,131.52,71.37
2018,7,16,17,45,663.5,62.5,3.5,25.7,271.5,86.19,42.62
2018,7,16,18,0,618.0,58.0,3.4,24.8,221.0,48.76,27.59
2018,7,16,18,15,550.5,51.5,3.3,23.8,173.5,35.72,25.1
2018,7,16,18,30,483.0,45.0,3.2,22.8,126.0,32.88,22.44
2018,7,16,18,45,376.5,36.0,3.05,21.8,86.5,27.53,17.31
2018,7,16,19,0,270.0,27.0,2.9,20.8,47.0,21.85,8.6
2018,7,16,19,15,144.5,14.5,2.9,20.2,24.5,14.25,0.0
2018,7,16,19,30,19.0,2.0,2.9,19.6,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.85,19.0,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.05,14.2,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.2,14.4,5.0,4.91,0.0
2018,7,17,5,15,182.0,16.5,2.3,15.0,30.0,65.78,0.0
2018,7,17,5,30,318.0,28.0,2.4,15.6,55.0,149.77,96.4
2018,7,17,5,45,416.5,36.0,2.5,16.2,96.0,210.34,158.76
2018,7,17,6,0,515.0,44.0,2.6,16.8,137.0,279.76,219.84
2018,7,17,6,15,579.5,49.5,2.65,17.55,185.0,339.47,272.08
2018,7,17,6,30,644.0,55.0,2.7,18.3,233.0,402.35,325.25
2018,7,17,6,45,687.0,60.0,2.7,19.05,284.5,460.32,372.54
2018,7,17,7,0,730.0,65.0,2.7,19.8,336.0,520.98,420.05
2018,7,17,7,15,760.5,68.5,2.7,20.6,387.5,574.32,460.11
2018,7,17,7,30,791.0,72.0,2.7,21.4,439.0,628.71,499.31
2018,7,17,7,45,814.0,75.0,2.7,22.2,489.5,677.88,531.88
2018,7,17,8,0,837.0,78.0,2.7,23.0,540.0,722.43,560.28
2018,7,17,8,15,854.0,80.0,2.75,23.9,588.0,765.18,586.82
2018,7,17,8,30,871.0,82.0,2.8,24.8,636.0,806.93,612.12
2018,7,17,8,45,885.5,84.0,2.8,25.65,681.5,845.33,634.46
2018,7,17,9,0,900.0,86.0,2.8,26.5,727.0,882.09,655.31
2018,7,17,9,15,906.5,89.5,2.85,27.25,766.0,911.52,671.58
2018,7,17,9,30,913.0,93.0,2.9,28.0,805.0,938.53,686.17
2018,7,17,9,45,916.0,97.5,2.95,28.75,838.5,960.79,697.57
2018,7,17,10,0,919.0,102.0,3.0,29.5,872.0,980.24,707.16
2018,7,17,10,15,925.5,103.0,3.0,30.15,900.5,996.42,714.55
2018,7,17,10,30,932.0,104.0,3.0,30.8,929.0,1009.76,720.18
2018,7,17,10,45,937.0,104.5,3.05,31.4,951.0,1018.19,723.33
2018,7,17,11,0,942.0,105.0,3.1,32.0,973.0,1023.61,724.72
2018,7,17,11,15,945.0,105.5,3.15,32.45,987.5,1024.03,723.53
2018,7,17,11,30,948.0,106.0,3.2,32.9,1002.0,1021.39,720.56
2018,7,17,11,45,951.0,106.0,3.2,33.35,1010.5,1015.19,715.1
2018,7,17,12,0,954.0,106.0,3.2,33.8,1019.0,1005.96,707.9
2018,7,17,12,15,951.5,107.5,3.25,34.0,1018.0,990.11,697.75
2018,7,17,12,30,949.0,109.0,3.3,34.2,1017.0,971.47,685.94
2018,7,17,12,45,944.0,111.5,3.35,34.4,1008.0,948.89,671.68
2018,7,17,13,0,939.0,114.0,3.4,34.6,999.0,923.83,655.86
2018,7,17,13,15,936.5,112.5,3.45,34.65,983.5,894.76,637.83
2018,7,17,13,30,934.0,111.0,3.5,34.7,968.0,863.38,618.24
2018,7,17,13,45,929.0,110.5,3.55,34.8,945.5,828.81,596.31
2018,7,17,14,0,924.0,110.0,3.6,34.9,923.0,792.36,572.99
2018,7,17,14,15,918.0,108.0,3.6,34.75,893.5,752.09,547.28
2018,7,17,14,30,912.0,106.0,3.6,34.6,864.0,710.35,519.91
2018,7,17,14,45,903.5,104.5,3.65,34.5,828.5,666.2,488.96
2018,7,17,15,0,895.0,103.0,3.7,34.4,793.0,621.15,456.59
2018,7,17,15,15,883.5,101.5,3.7,34.4,752.5,573.76,421.44
2018,7,17,15,30,872.0,100.0,3.7,34.4,712.0,526.13,385.22
2018,7,17,15,45,857.5,97.0,3.7,33.65,666.5,475.78,347.22
2018,7,17,16,0,843.0,94.0,3.7,32.9,621.0,421.93,305.52
2018,7,17,16,15,824.0,91.0,3.7,32.25,572.5,370.98,264.62
2018,7,17,16,30,805.0,88.0,3.7,31.6,524.0,321.4,223.8
2018,7,17,16,45,779.5,84.5,3.65,30.95,473.0,271.27,182.17
2018,7,17,17,0,754.0,81.0,3.6,30.3,422.0,223.54,142.54
2018,7,17,17,15,720.0,76.5,3.55,29.25,370.0,176.15,104.85
2018,7,17,17,30,686.0,72.0,3.5,28.2,318.0,128.91,69.83
2018,7,17,17,45,638.0,67.0,3.4,27.15,267.5,87.23,44.32
2018,7,17,18,0,590.0,62.0,3.3,26.1,217.0,50.65,29.95
2018,7,17,18,15,519.0,54.5,3.2,24.95,169.5,38.39,27.24
2018,7,17,18,30,448.0,47.0,3.1,23.8,122.0,34.81,23.96
2018,7,17,18,45,340.0,37.5,3.0,22.65,83.5,29.09,18.49
2018,7,17,19,0,232.0,28.0,2.9,21.5,45.0,23.02,8.83
2018,7,17,19,15,123.0,15.0,2.9,20.85,23.5,14.74,0.0
2018,7,17,19,30,14.0,2.0,2.9,20.2,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.9,19.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.1,14.7,2.5,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,14.9,5.0,4.91,0.0
2018,7,18,5,15,141.0,17.5,2.4,15.5,28.0,55.35,0.0
2018,7,18,5,30,253.0,30.0,2.5,16.1,51.0,129.64,81.43
2018,7,18,5,45,353.5,39.5,2.55,16.65,90.5,190.36,143.22
2018,7,18,6,0,454.0,49.0,2.6,17.2,130.0,259.4,203.51
2018,7,18,6,15,520.5,56.0,2.6,17.95,177.0,319.12,255.39
2018,7,18,6,30,587.0,63.0,2.6,18.7,224.0,384.37,310.15
2018,7,18,6,45,632.5,69.0,2.6,19.5,274.5,442.12,357.09
2018,7,18,7,0,678.0,75.0,2.6,20.3,325.0,502.92,404.59
2018,7,18,7,15,711.0,79.5,2.55,21.05,376.5,554.42,443.25
2018,7,18,7,30,744.0,84.0,2.5,21.8,428.0,609.72,483.25
2018,7,18,7,45,769.0,87.0,2.5,22.55,478.0,658.59,516.37
2018,7,18,8,0,794.0,90.0,2.5,23.3,528.0,707.56,548.15
2018,7,18,8,15,813.0,93.0,2.5,24.1,576.0,751.66,575.58
2018,7,18,8,30,832.0,96.0,2.5,24.9,624.0,794.91,601.84
2018,7,18,8,45,846.5,98.0,2.55,25.7,668.0,827.17,620.41
2018,7,18,9,0,861.0,100.0,2.6,26.5,712.0,862.82,641.12
2018,7,18,9,15,869.5,103.5,2.65,27.3,751.0,893.01,657.87
2018,7,18,9,30,878.0,107.0,2.7,28.1,790.0,920.97,673.03
2018,7,18,9,45,883.5,110.5,2.75,28.9,823.5,943.75,684.69
2018,7,18,10,0,889.0,114.0,2.8,29.7,857.0,963.91,694.65
2018,7,18,10,15,896.0,115.0,2.85,30.35,885.5,980.14,702.52
2018,7,18,10,30,903.0,116.0,2.9,31.0,914.0,993.63,708.71
2018,7,18,10,45,908.5,116.5,2.95,31.65,936.0,1002.31,711.91
2018,7,18,11,0,914.0,117.0,3.0,32.3,958.0,1008.06,713.4
2018,7,18,11,15,877.0,143.0,3.1,32.65,960.0,995.37,704.64
2018,7,18,11,30,840.0,169.0,3.2,33.0,962.0,984.56,697.29
2018,7,18,11,45,779.5,206.5,3.3,33.4,947.0,954.85,677.8
2018,7,18,12,0,719.0,244.0,3.4,33.8,932.0,926.22,659.08
2018,7,18,12,15,773.5,211.5,3.5,34.0,951.0,928.85,661.02
2018,7,18,12,30,828.0,179.0,3.6,34.2,970.0,931.06,662.53
2018,7,18,12,45,852.0,162.5,3.65,34.35,970.5,917.32,653.7
2018,7,18,13,0,876.0,146.0,3.7,34.5,971.0,898.75,641.91
2018,7,18,13,15,880.5,140.5,3.75,34.55,958.5,873.28,625.92
2018,7,18,13,30,885.0,135.0,3.8,34.6,946.0,845.31,608.28
2018,7,18,13,45,828.0,163.5,3.8,34.6,907.5,798.53,577.97
2018,7,18,14,0,771.0,192.0,3.8,34.6,869.0,752.92,547.45
2018,7,18,14,15,737.0,201.5,3.8,34.5,831.5,706.49,515.41
2018,7,18,14,30,703.0,211.0,3.8,34.4,794.0,662.1,484.24
2018,7,18,14,45,786.5,161.0,3.8,34.25,787.5,641.01,470.83
2018,7,18,15,0,870.0,111.0,3.8,34.1,781.0,612.76,451.4
2018,7,18,15,15,856.5,109.5,3.8,34.1,740.0,565.3,416.03
2018,7,18,15,30,843.0,108.0,3.8,34.1,699.0,514.37,377.48
2018,7,18,15,45,829.5,105.0,3.8,33.45,655.0,465.51,340.33
2018,7,18,16,0,816.0,102.0,3.8,32.8,611.0,417.11,302.36
2018,7,18,16,15,797.0,98.5,3.9,32.1,563.0,366.97,262.25
2018,7,18,16,30,778.0,95.0,4.0,31.4,515.0,318.23,222.23
2018,7,18,16,45,752.0,91.0,4.1,30.7,464.5,268.85,181.36
2018,7,18,17,0,726.0,87.0,4.2,30.0,414.0,218.59,139.94
2018,7,18,17,15,690.5,82.0,4.2,28.85,362.5,171.73,102.81
2018,7,18,17,30,655.0,77.0,4.2,27.7,311.0,128.57,71.1
2018,7,18,17,45,605.5,71.5,4.2,26.55,261.0,87.94,46.4
2018,7,18,18,0,556.0,66.0,4.2,25.4,211.0,52.59,32.65
2018,7,18,18,15,483.0,57.5,4.1,24.25,164.0,41.14,29.66
2018,7,18,18,30,410.0,49.0,4.0,23.1,117.0,36.8,25.7
2018,7,18,18,45,302.5,38.5,3.9,21.9,79.5,30.2,19.42
2018,7,18,19,0,195.0,28.0,3.8,20.7,42.0,22.06,7.7
2018,7,18,19,15,102.5,15.0,3.65,20.1,22.0,14.74,0.0
2018,7,18,19,30,10.0,2.0,3.5,19.5,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.4,18.9,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.35,14.6,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.6,14.7,3.0,0.0,0.0
2018,7,19,5,15,79.0,16.5,3.7,15.25,22.5,37.46,0.0
2018,7,19,5,30,145.0,30.0,3.8,15.8,42.0,95.34,57.99
2018,7,19,5,45,225.5,45.5,3.9,16.35,78.5,149.86,112.76
2018,7,19,6,0,306.0,61.0,4.0,16.9,115.0,210.47,165.74
2018,7,19,6,15,365.5,74.5,3.85,17.6,159.5,266.58,214.44
2018,7,19,6,30,425.0,88.0,3.7,18.3,204.0,327.95,266.25
2018,7,19,6,45,466.5,100.0,3.55,19.0,251.5,382.56,311.09
2018,7,19,7,0,508.0,112.0,3.4,19.7,299.0,440.16,356.72
2018,7,19,7,15,543.0,122.0,3.25,20.5,348.5,494.0,397.67
2018,7,19,7,30,578.0,132.0,3.1,21.3,398.0,553.05,441.0
2018,7,19,7,45,603.0,141.0,2.95,22.1,446.5,602.38,475.55
2018,7,19,8,0,628.0,150.0,2.8,22.9,495.0,652.06,509.18
2018,7,19,8,15,642.0,158.0,2.7,23.85,538.0,692.16,534.62
2018,7,19,8,30,656.0,166.0,2.6,24.8,581.0,731.39,558.7
2018,7,19,8,45,629.0,187.0,2.5,25.7,608.0,748.96,566.2
2018,7,19,9,0,602.0,208.0,2.4,26.6,635.0,762.91,571.12
2018,7,19,9,15,630.5,208.0,2.35,27.55,677.5,800.93,593.87
2018,7,19,9,30,659.0,208.0,2.3,28.5,720.0,838.1,614.98
2018,7,19,9,45,705.0,194.5,2.3,29.45,764.0,876.05,636.19
2018,7,19,10,0,751.0,181.0,2.3,30.4,808.0,913.03,656.37
2018,7,19,10,15,731.5,202.0,2.3,31.25,830.0,923.01,659.26
2018,7,19,10,30,712.0,223.0,2.3,32.1,852.0,929.69,660.36
2018,7,19,10,45,750.0,208.0,2.35,32.9,884.5,951.65,671.8
2018,7,19,11,0,788.0,193.0,2.4,33.7,917.0,968.03,679.54
2018,7,19,11,15,832.5,168.0,2.5,34.25,943.5,982.06,687.06
2018,7,19,11,30,877.0,143.0,2.6,34.8,970.0,988.64,690.01
2018,7,19,11,45,876.5,144.5,2.75,35.35,976.5,980.81,684.57
2018,7,19,12,0,876.0,146.0,2.9,35.9,983.0,970.23,677.55
2018,7,19,12,15,872.5,148.5,3.05,36.15,982.0,955.14,668.57
2018,7,19,12,30,869.0,151.0,3.2,36.4,981.0,937.54,658.01
2018,7,19,12,45,847.0,161.5,3.35,36.6,965.0,911.23,642.0
2018,7,19,13,0,825.0,172.0,3.5,36.8,949.0,880.44,623.05
2018,7,19,13,15,783.5,192.0,3.65,36.65,920.0,840.99,599.18
2018,7,19,13,30,742.0,212.0,3.8,36.5,891.0,801.44,574.92
2018,7,19,13,45,778.5,188.0,3.95,36.35,885.0,782.2,563.86
2018,7,19,14,0,815.0,164.0,4.1,36.2,879.0,758.85,549.83
2018,7,19,14,15,812.0,159.0,4.15,35.75,851.5,721.03,525.39
2018,7,19,14,30,809.0,154.0,4.2,35.3,824.0,681.83,499.14
2018,7,19,14,45,797.0,152.0,4.3,34.85,789.0,638.48,469.34
2018,7,19,15,0,785.0,150.0,4.4,34.4,754.0,594.78,438.49
2018,7,19,15,15,771.5,146.5,4.4,34.4,714.0,548.74,404.22
2018,7,19,15,30,758.0,143.0,4.4,34.4,674.0,499.87,367.22
2018,7,19,15,45,741.5,138.5,4.35,33.1,630.0,451.86,331.67
2018,7,19,16,0,725.0,134.0,4.3,31.8,586.0,404.73,295.56
2018,7,19,16,15,707.5,127.0,4.25,31.0,539.0,356.12,256.75
2018,7,19,16,30,690.0,120.0,4.2,30.2,492.0,308.86,218.12
2018,7,19,16,45,666.5,113.0,4.15,29.4,443.5,261.59,179.15
2018,7,19,17,0,643.0,106.0,4.1,28.6,395.0,216.6,142.06
2018,7,19,17,15,610.5,98.5,3.95,27.7,346.0,172.18,106.84
2018,7,19,17,30,578.0,91.0,3.8,26.8,297.0,131.2,76.68
2018,7,19,17,45,533.5,82.0,3.7,25.9,248.5,91.74,52.2
2018,7,19,18,0,489.0,73.0,3.6,25.0,200.0,57.04,37.54
2018,7,19,18,15,423.0,63.0,3.45,24.15,155.5,46.3,34.08
2018,7,19,18,30,357.0,53.0,3.3,23.3,111.0,39.82,28.22
2018,7,19,18,45,265.5,40.0,3.2,22.4,75.0,30.77,19.8
2018,7,19,19,0,174.0,27.0,3.1,21.5,39.0,21.25,6.54
2018,7,19,19,15,92.0,14.5,3.05,21.05,20.5,14.25,0.0
2018,7,19,19,30,10.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.95,20.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,2.5,15.25,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,7,20,5,15,33.0,15.5,2.65,16.0,18.0,24.05,0.0
2018,7,20,5,30,63.0,29.0,2.7,16.6,34.0,57.2,31.93
2018,7,20,5,45,119.0,47.5,2.8,17.15,65.0,107.73,79.88
2018,7,20,6,0,175.0,66.0,2.9,17.7,96.0,156.44,122.05
2018,7,20,6,15,244.5,85.0,2.9,18.5,142.5,216.94,173.31
2018,7,20,6,30,314.0,104.0,2.9,19.3,189.0,283.52,228.68
2018,7,20,6,45,366.0,117.0,2.9,20.05,236.0,346.47,279.77
2018,7,20,7,0,418.0,130.0,2.9,20.8,283.0,406.89,327.49
2018,7,20,7,15,460.5,139.0,2.85,21.65,331.0,460.46,368.3
2018,7,20,7,30,503.0,148.0,2.8,22.5,379.0,516.63,409.79
2018,7,20,7,45,489.0,165.0,2.75,23.3,410.5,543.85,427.6
2018,7,20,8,0,475.0,182.0,2.7,24.1,442.0,568.78,443.23
2018,7,20,8,15,531.5,181.0,2.7,25.05,496.5,626.56,483.66
2018,7,20,8,30,588.0,180.0,2.7,26.0,551.0,690.4,526.94
2018,7,20,8,45,635.5,175.0,2.75,26.9,602.0,740.9,560.17
2018,7,20,9,0,683.0,170.0,2.8,27.8,653.0,791.93,591.94
2018,7,20,9,15,711.0,166.0,2.8,28.65,694.0,826.87,611.91
2018,7,20,9,30,739.0,162.0,2.8,29.5,735.0,860.8,630.99
2018,7,20,9,45,768.0,153.5,2.85,30.35,772.5,886.46,644.7
2018,7,20,10,0,797.0,145.0,2.9,31.2,810.0,914.08,659.63
2018,7,20,10,15,805.0,146.0,3.0,31.8,837.0,929.93,667.86
2018,7,20,10,30,813.0,147.0,3.1,32.4,864.0,943.27,674.59
2018,7,20,10,45,819.0,148.0,3.2,33.0,885.0,952.08,678.49
2018,7,20,11,0,825.0,149.0,3.3,33.6,906.0,958.19,680.77
2018,7,20,11,15,829.0,149.0,3.4,33.95,920.0,953.63,677.02
2018,7,20,11,30,833.0,149.0,3.5,34.3,934.0,951.62,675.09
2018,7,20,11,45,835.0,148.5,3.65,34.6,940.5,944.53,670.4
2018,7,20,12,0,837.0,148.0,3.8,34.9,947.0,934.8,664.09
2018,7,20,12,15,840.0,145.5,3.9,34.95,947.0,921.5,655.95
2018,7,20,12,30,843.0,143.0,4.0,35.0,947.0,905.65,646.21
2018,7,20,12,45,845.5,140.0,4.05,35.1,940.5,886.38,633.91
2018,7,20,13,0,848.0,137.0,4.1,35.2,934.0,864.68,620.05
2018,7,20,13,15,844.5,135.5,4.2,35.1,918.5,836.96,602.93
2018,7,20,13,30,841.0,134.0,4.3,35.0,903.0,807.25,584.39
2018,7,20,13,45,755.0,173.5,4.35,34.9,851.5,749.69,546.71
2018,7,20,14,0,669.0,213.0,4.4,34.8,800.0,694.1,507.78
2018,7,20,14,15,606.5,233.0,4.45,34.5,751.5,641.88,471.16
2018,7,20,14,30,544.0,253.0,4.5,34.2,703.0,593.93,436.94
2018,7,20,14,45,644.5,200.5,4.55,33.9,711.5,584.0,431.93
2018,7,20,15,0,745.0,148.0,4.6,33.6,720.0,568.65,421.92
2018,7,20,15,15,719.5,149.0,4.6,33.6,677.5,519.21,384.8
2018,7,20,15,30,694.0,150.0,4.6,33.6,635.0,473.43,349.69
2018,7,20,15,45,718.5,129.5,4.6,32.6,603.0,432.6,318.86
2018,7,20,16,0,743.0,109.0,4.6,31.6,571.0,391.87,286.63
2018,7,20,16,15,722.5,105.5,4.55,30.95,525.0,344.68,248.31
2018,7,20,16,30,702.0,102.0,4.5,30.3,479.0,295.84,208.06
2018,7,20,16,45,674.5,97.0,4.45,29.65,430.5,248.74,168.93
2018,7,20,17,0,647.0,92.0,4.4,29.0,382.0,204.26,132.11
2018,7,20,17,15,610.5,87.0,4.3,28.15,333.5,161.18,98.01
2018,7,20,17,30,574.0,82.0,4.2,27.3,285.0,121.9,69.4
2018,7,20,17,45,524.5,74.5,4.15,26.45,237.5,83.64,46.15
2018,7,20,18,0,475.0,67.0,4.1,25.6,190.0,50.6,37.74
2018,7,20,18,15,407.5,58.0,4.0,24.75,147.0,41.79,30.13
2018,7,20,18,30,340.0,49.0,3.9,23.9,104.0,36.66,25.44
2018,7,20,18,45,248.5,36.5,3.8,23.1,69.5,27.93,17.33
2018,7,20,19,0,157.0,24.0,3.7,22.3,35.0,18.76,4.4
2018,7,20,19,15,82.5,13.0,3.6,21.8,18.5,12.78,0.0
2018,7,20,19,30,8.0,2.0,3.5,21.3,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.45,20.8,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.35,20.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.25,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.15,16.8,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.2,16.9,2.0,0.0,0.0
2018,7,21,5,15,77.5,15.0,2.3,17.4,20.5,35.3,0.0
2018,7,21,5,30,145.0,28.0,2.4,17.9,39.0,91.3,51.18
2018,7,21,5,45,226.5,41.5,2.45,18.45,73.5,144.6,106.96
2018,7,21,6,0,308.0,55.0,2.5,19.0,108.0,203.05,157.71
2018,7,21,6,15,317.0,70.5,2.5,19.65,140.5,238.65,189.6
2018,7,21,6,30,326.0,86.0,2.5,20.3,173.0,274.74,220.59
2018,7,21,6,45,315.5,106.5,2.55,21.0,205.5,306.32,246.5
2018,7,21,7,0,305.0,127.0,2.6,21.7,238.0,328.1,263.66
2018,7,21,7,15,408.0,128.0,2.6,22.45,300.0,414.15,331.26
2018,7,21,7,30,511.0,129.0,2.6,23.2,362.0,499.71,396.36
2018,7,21,7,45,584.0,124.0,2.6,23.95,420.0,568.76,446.92
2018,7,21,8,0,657.0,119.0,2.6,24.7,478.0,637.87,496.22
2018,7,21,8,15,682.5,122.0,2.65,25.45,524.5,682.33,525.02
2018,7,21,8,30,708.0,125.0,2.7,26.2,571.0,726.65,553.19
2018,7,21,8,45,724.0,129.0,2.75,26.95,613.5,763.72,575.81
2018,7,21,9,0,740.0,133.0,2.8,27.7,656.0,796.81,595.4
2018,7,21,9,15,745.0,140.0,2.85,28.35,692.0,824.78,611.54
2018,7,21,9,30,750.0,147.0,2.9,29.0,728.0,850.61,626.16
2018,7,21,9,45,660.5,198.5,3.0,29.65,726.5,837.74,615.22
2018,7,21,10,0,571.0,250.0,3.1,30.3,725.0,814.76,596.16
2018,7,21,10,15,565.0,264.0,3.2,30.8,747.5,827.47,602.97
2018,7,21,10,30,559.0,278.0,3.3,31.3,770.0,836.31,607.02
2018,7,21,10,45,660.5,228.5,3.4,31.75,824.0,885.28,640.59
2018,7,21,11,0,762.0,179.0,3.5,32.2,878.0,927.41,666.6
2018,7,21,11,15,774.0,175.5,3.6,32.5,895.0,931.88,668.5
2018,7,21,11,30,786.0,172.0,3.7,32.8,912.0,933.74,669.09
2018,7,21,11,45,788.0,172.5,3.8,33.05,919.0,927.42,664.61
2018,7,21,12,0,790.0,173.0,3.9,33.3,926.0,918.53,658.6
2018,7,21,12,15,735.5,201.5,3.95,33.4,902.5,882.17,634.83
2018,7,21,12,30,681.0,230.0,4.0,33.5,879.0,846.86,611.8
2018,7,21,12,45,566.5,288.0,4.1,33.55,825.0,783.8,567.5
2018,7,21,13,0,452.0,346.0,4.2,33.6,771.0,724.45,524.63
2018,7,21,13,15,608.5,259.0,4.25,33.5,821.0,756.89,551.88
2018,7,21,13,30,765.0,172.0,4.3,33.4,871.0,781.15,571.11
2018,7,21,13,45,791.5,154.0,4.35,33.3,861.5,758.92,556.77
2018,7,21,14,0,818.0,136.0,4.4,33.2,852.0,734.11,540.88
2018,7,21,14,15,811.5,134.0,4.4,32.95,824.5,695.74,515.57
