Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,30,805.0,132.0,4.4,32.7,797.0,657.04,488.41
2018,7,21,14,45,797.0,128.5,4.4,32.4,763.5,615.02,458.44
2018,7,21,15,0,789.0,125.0,4.4,32.1,730.0,572.31,427.26
2018,7,21,15,15,776.5,122.5,4.4,32.1,691.5,527.57,393.33
2018,7,21,15,30,764.0,120.0,4.4,32.1,653.0,482.9,358.67
2018,7,21,15,45,749.5,116.0,4.45,31.35,610.5,436.24,322.81
2018,7,21,16,0,735.0,112.0,4.5,30.6,568.0,390.24,286.37
2018,7,21,16,15,716.5,107.5,4.45,30.0,522.5,343.23,248.02
2018,7,21,16,30,698.0,103.0,4.4,29.4,477.0,294.32,207.54
2018,7,21,16,45,672.5,97.5,4.4,28.8,429.0,247.48,168.44
2018,7,21,17,0,647.0,92.0,4.4,28.2,381.0,203.09,131.51
2018,7,21,17,15,611.5,86.5,4.3,27.35,332.5,159.76,97.13
2018,7,21,17,30,576.0,81.0,4.2,26.5,284.0,120.12,68.24
2018,7,21,17,45,528.0,74.0,4.1,25.7,237.0,82.34,45.48
2018,7,21,18,0,480.0,67.0,4.0,24.9,190.0,49.64,37.03
2018,7,21,18,15,399.5,58.0,3.85,24.1,145.0,41.92,30.32
2018,7,21,18,30,319.0,49.0,3.7,23.3,100.0,36.71,25.53
2018,7,21,18,45,220.5,36.0,3.55,22.45,65.5,27.57,17.02
2018,7,21,19,0,122.0,23.0,3.4,21.6,31.0,17.96,3.22
2018,7,21,19,15,65.0,12.0,3.35,21.15,16.0,11.8,0.0
2018,7,21,19,30,8.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,7,21,19,45,4.0,0.5,3.2,20.2,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.5,2.15,17.05,21.0,39.02,0.0
2018,7,22,5,30,177.0,27.0,2.2,17.5,40.0,99.23,53.4
2018,7,22,5,45,273.5,38.0,2.25,18.0,76.0,156.59,115.59
2018,7,22,6,0,370.0,49.0,2.3,18.5,112.0,222.15,172.51
2018,7,22,6,15,439.0,58.0,2.3,19.05,157.0,281.04,223.42
2018,7,22,6,30,508.0,67.0,2.3,19.6,202.0,345.84,277.85
2018,7,22,6,45,544.5,75.5,2.3,20.15,248.0,397.96,320.64
2018,7,22,7,0,581.0,84.0,2.3,20.7,294.0,452.45,363.75
2018,7,22,7,15,625.5,87.5,2.35,21.35,345.0,508.29,406.57
2018,7,22,7,30,670.0,91.0,2.4,22.0,396.0,566.52,449.82
2018,7,22,7,45,696.0,95.0,2.45,22.65,444.0,614.29,483.91
2018,7,22,8,0,722.0,99.0,2.5,23.3,492.0,660.13,514.54
2018,7,22,8,15,741.5,102.5,2.55,23.95,538.0,702.82,542.19
2018,7,22,8,30,761.0,106.0,2.6,24.6,584.0,744.84,568.87
2018,7,22,8,45,776.5,108.5,2.65,25.2,626.5,781.5,591.48
2018,7,22,9,0,792.0,111.0,2.7,25.8,669.0,816.8,612.91
2018,7,22,9,15,802.0,114.0,2.75,26.35,707.0,846.21,630.22
2018,7,22,9,30,812.0,117.0,2.8,26.9,745.0,873.62,646.09
2018,7,22,9,45,819.0,120.5,2.8,27.4,778.0,891.33,655.21
2018,7,22,10,0,826.0,124.0,2.8,27.9,811.0,911.95,666.33
2018,7,22,10,15,833.0,125.5,2.9,28.35,838.5,927.98,675.28
2018,7,22,10,30,840.0,127.0,3.0,28.8,866.0,941.43,682.63
2018,7,22,10,45,844.5,128.5,3.05,29.25,887.0,949.81,686.4
2018,7,22,11,0,849.0,130.0,3.1,29.7,908.0,955.44,688.51
2018,7,22,11,15,852.5,130.5,3.15,30.05,922.0,956.3,687.94
2018,7,22,11,30,856.0,131.0,3.2,30.4,936.0,954.37,685.71
2018,7,22,11,45,857.5,131.5,3.25,30.75,943.0,947.76,680.58
2018,7,22,12,0,859.0,132.0,3.3,31.1,950.0,938.42,673.82
2018,7,22,12,15,862.5,129.5,3.4,31.35,950.5,925.35,665.33
2018,7,22,12,30,866.0,127.0,3.5,31.6,951.0,909.63,655.19
2018,7,22,12,45,868.5,123.5,3.55,31.85,944.0,889.47,641.89
2018,7,22,13,0,871.0,120.0,3.6,32.1,937.0,866.8,626.99
2018,7,22,13,15,868.0,119.0,3.65,32.15,922.0,839.42,609.49
2018,7,22,13,30,865.0,118.0,3.7,32.2,907.0,809.94,590.52
2018,7,22,13,45,860.5,116.5,3.8,32.3,885.5,776.85,569.12
2018,7,22,14,0,856.0,115.0,3.9,32.4,864.0,741.99,546.34
2018,7,22,14,15,849.5,113.5,3.95,32.2,836.0,704.13,521.76
2018,7,22,14,30,843.0,112.0,4.0,32.0,808.0,664.96,494.92
2018,7,22,14,45,834.5,110.0,4.05,31.8,774.0,622.96,464.84
2018,7,22,15,0,826.0,108.0,4.1,31.6,740.0,580.17,433.47
2018,7,22,15,15,814.0,105.5,4.1,31.6,701.0,534.45,398.76
2018,7,22,15,30,802.0,103.0,4.1,31.6,662.0,485.12,360.68
2018,7,22,15,45,787.0,100.5,4.15,30.75,619.0,437.85,324.31
2018,7,22,16,0,772.0,98.0,4.2,29.9,576.0,391.21,287.25
2018,7,22,16,15,752.5,94.5,4.2,29.3,529.5,342.96,247.7
2018,7,22,16,30,733.0,91.0,4.2,28.7,483.0,296.18,208.5
2018,7,22,16,45,707.0,87.0,4.2,28.15,434.5,248.99,168.78
2018,7,22,17,0,681.0,83.0,4.2,27.6,386.0,201.08,128.85
2018,7,22,17,15,646.5,78.0,4.15,26.8,337.0,156.67,93.41
2018,7,22,17,30,612.0,73.0,4.1,26.0,288.0,115.85,63.61
2018,7,22,17,45,564.0,67.0,4.05,25.2,240.0,77.17,40.69
2018,7,22,18,0,516.0,61.0,4.0,24.4,192.0,43.57,31.9
2018,7,22,18,15,447.5,53.0,3.85,23.65,148.5,37.58,26.65
2018,7,22,18,30,379.0,45.0,3.7,22.9,105.0,33.52,22.86
2018,7,22,18,45,281.0,34.0,3.6,22.1,70.0,26.28,15.93
2018,7,22,19,0,183.0,23.0,3.5,21.3,35.0,18.02,2.3
2018,7,22,19,15,96.5,12.5,3.45,20.85,18.5,12.29,0.0
2018,7,22,19,30,10.0,2.0,3.4,20.4,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.35,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.1,15.25,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,2.15,15.8,22.5,47.42,0.0
2018,7,23,5,30,244.0,25.0,2.2,16.3,43.0,116.79,60.08
2018,7,23,5,45,343.5,34.5,2.25,16.8,80.5,178.4,131.85
2018,7,23,6,0,443.0,44.0,2.3,17.3,118.0,245.54,191.1
2018,7,23,6,15,509.0,50.5,2.35,18.05,163.5,303.33,241.69
2018,7,23,6,30,575.0,57.0,2.4,18.8,209.0,366.73,295.33
2018,7,23,6,45,621.0,62.0,2.4,19.5,258.0,422.76,341.4
2018,7,23,7,0,667.0,67.0,2.4,20.2,307.0,479.91,386.66
2018,7,23,7,15,699.5,71.0,2.45,21.0,357.0,532.46,426.65
2018,7,23,7,30,732.0,75.0,2.5,21.8,407.0,586.32,466.24
2018,7,23,7,45,756.5,78.0,2.5,22.65,456.0,634.37,498.92
2018,7,23,8,0,781.0,81.0,2.5,23.5,505.0,682.55,530.27
2018,7,23,8,15,799.5,83.5,2.55,24.35,552.0,725.33,557.24
2018,7,23,8,30,818.0,86.0,2.6,25.2,599.0,762.57,579.83
2018,7,23,8,45,832.0,88.5,2.65,26.1,642.5,799.67,601.85
2018,7,23,9,0,846.0,91.0,2.7,27.0,686.0,835.24,622.46
2018,7,23,9,15,859.0,91.5,2.75,27.75,725.5,865.97,639.92
2018,7,23,9,30,872.0,92.0,2.8,28.5,765.0,894.75,655.92
2018,7,23,9,45,882.5,92.5,2.85,29.3,799.5,919.07,668.75
2018,7,23,10,0,893.0,93.0,2.9,30.1,834.0,940.98,679.95
2018,7,23,10,15,898.5,94.5,2.95,30.65,862.0,956.64,687.8
2018,7,23,10,30,904.0,96.0,3.0,31.2,890.0,969.5,693.94
2018,7,23,10,45,907.0,98.0,3.05,31.8,911.0,977.59,696.98
2018,7,23,11,0,910.0,100.0,3.1,32.4,932.0,982.7,698.25
2018,7,23,11,15,911.5,101.0,3.2,32.75,946.0,982.34,697.24
2018,7,23,11,30,913.0,102.0,3.3,33.1,960.0,979.0,694.47
2018,7,23,11,45,913.5,104.0,3.35,33.45,967.5,972.75,689.62
2018,7,23,12,0,914.0,106.0,3.4,33.8,975.0,963.57,683.03
2018,7,23,12,15,911.5,108.0,3.5,33.8,974.5,948.76,674.23
2018,7,23,12,30,909.0,110.0,3.6,33.8,974.0,931.25,663.75
2018,7,23,12,45,904.0,111.5,3.7,33.85,965.0,908.46,649.73
2018,7,23,13,0,899.0,113.0,3.8,33.9,956.0,883.29,634.13
2018,7,23,13,15,897.0,112.0,3.85,33.8,941.5,856.03,617.24
2018,7,23,13,30,895.0,111.0,3.9,33.7,927.0,826.52,598.77
2018,7,23,13,45,892.0,109.0,4.0,33.65,905.5,793.17,577.71
2018,7,23,14,0,889.0,107.0,4.1,33.6,884.0,757.89,555.15
2018,7,23,14,15,882.0,106.5,4.15,33.35,855.5,719.41,530.43
2018,7,23,14,30,875.0,106.0,4.2,33.1,827.0,679.57,503.62
2018,7,23,14,45,867.0,104.0,4.25,32.9,793.0,636.58,472.97
2018,7,23,15,0,859.0,102.0,4.3,32.7,759.0,592.7,440.92
2018,7,23,15,15,848.0,99.5,4.3,32.7,719.0,546.07,405.64
2018,7,23,15,30,837.0,97.0,4.3,32.7,679.0,499.21,369.32
2018,7,23,15,45,818.0,96.0,4.25,31.8,633.5,446.29,328.91
2018,7,23,16,0,799.0,95.0,4.2,30.9,588.0,397.91,290.61
2018,7,23,16,15,779.5,92.0,4.15,30.15,541.0,348.78,250.55
2018,7,23,16,30,760.0,89.0,4.1,29.4,494.0,301.1,210.78
2018,7,23,16,45,734.5,85.0,4.05,28.65,444.5,252.7,170.22
2018,7,23,17,0,709.0,81.0,4.0,27.9,395.0,206.72,131.87
2018,7,23,17,15,666.0,78.0,3.9,27.0,343.5,158.24,93.7
2018,7,23,17,30,623.0,75.0,3.8,26.1,292.0,117.3,64.43
2018,7,23,17,45,556.5,68.5,3.7,25.2,239.0,76.79,41.03
2018,7,23,18,0,490.0,62.0,3.6,24.3,186.0,43.17,31.56
2018,7,23,18,15,412.5,54.0,3.45,23.55,142.0,38.58,27.51
2018,7,23,18,30,335.0,46.0,3.3,22.8,98.0,34.6,23.76
2018,7,23,18,45,237.5,34.0,3.2,22.0,64.5,26.05,15.66
2018,7,23,19,0,140.0,22.0,3.1,21.2,31.0,17.22,0.84
2018,7,23,19,15,70.0,11.0,3.05,20.75,15.5,10.81,0.0
2018,7,23,19,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.45,15.95,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.5,16.1,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,2.55,16.5,21.5,44.32,0.0
2018,7,24,5,30,225.0,25.0,2.6,16.9,41.0,109.85,52.39
2018,7,24,5,45,326.0,35.5,2.7,17.35,78.5,172.62,126.94
2018,7,24,6,0,427.0,46.0,2.8,17.8,116.0,240.56,186.89
2018,7,24,6,15,495.5,53.0,2.85,18.5,162.0,299.34,238.35
2018,7,24,6,30,564.0,60.0,2.9,19.2,208.0,363.92,293.12
2018,7,24,6,45,612.0,65.0,2.95,19.85,257.0,420.55,340.0
2018,7,24,7,0,660.0,70.0,3.0,20.5,306.0,480.5,387.83
2018,7,24,7,15,694.5,74.0,3.0,21.25,356.5,531.73,427.09
2018,7,24,7,30,729.0,78.0,3.0,22.0,407.0,586.73,467.76
2018,7,24,7,45,755.5,80.5,3.0,22.75,456.5,635.52,501.63
2018,7,24,8,0,782.0,83.0,3.0,23.5,506.0,684.57,534.07
2018,7,24,8,15,802.0,85.0,3.05,24.35,553.5,727.98,561.68
2018,7,24,8,30,822.0,87.0,3.1,25.2,601.0,765.92,584.91
2018,7,24,8,45,838.5,88.5,3.1,26.0,645.5,804.11,607.8
2018,7,24,9,0,855.0,90.0,3.1,26.8,690.0,840.9,629.32
2018,7,24,9,15,862.0,94.0,3.2,27.55,728.5,870.42,646.32
2018,7,24,9,30,869.0,98.0,3.3,28.3,767.0,897.63,661.7
2018,7,24,9,45,872.5,102.5,3.35,29.0,800.0,919.7,673.41
2018,7,24,10,0,876.0,107.0,3.4,29.7,833.0,939.09,683.34
2018,7,24,10,15,883.5,107.5,3.5,30.2,861.0,955.27,692.08
2018,7,24,10,30,891.0,108.0,3.6,30.7,889.0,968.75,699.12
2018,7,24,10,45,897.0,108.5,3.65,31.25,911.5,977.98,703.03
2018,7,24,11,0,903.0,109.0,3.7,31.8,934.0,984.31,705.18
2018,7,24,11,15,907.0,109.0,3.8,32.05,949.0,985.25,705.16
2018,7,24,11,30,911.0,109.0,3.9,32.3,964.0,983.23,703.37
2018,7,24,11,45,912.5,109.5,3.95,32.55,971.0,976.36,698.28
2018,7,24,12,0,914.0,110.0,4.0,32.8,978.0,966.58,691.44
2018,7,24,12,15,913.5,110.0,4.05,32.85,977.5,951.6,681.91
2018,7,24,12,30,913.0,110.0,4.1,32.9,977.0,933.89,670.69
2018,7,24,12,45,910.5,110.5,4.2,32.9,969.0,912.24,657.31
2018,7,24,13,0,908.0,111.0,4.3,32.9,961.0,888.1,642.28
2018,7,24,13,15,906.0,110.0,4.3,32.8,946.5,860.58,624.79
2018,7,24,13,30,904.0,109.0,4.3,32.7,932.0,830.79,605.74
2018,7,24,13,45,899.5,108.0,4.35,32.6,910.0,796.91,584.04
2018,7,24,14,0,895.0,107.0,4.4,32.5,888.0,761.16,560.9
2018,7,24,14,15,889.0,105.5,4.35,32.25,859.5,722.2,535.37
2018,7,24,14,30,883.0,104.0,4.3,32.0,831.0,681.81,507.75
2018,7,24,14,45,875.5,102.5,4.3,31.7,797.0,639.23,477.27
2018,7,24,15,0,868.0,101.0,4.3,31.4,763.0,595.7,445.34
2018,7,24,15,15,856.5,99.0,4.3,31.4,723.0,548.82,409.65
2018,7,24,15,30,845.0,97.0,4.3,31.4,683.0,501.74,372.95
2018,7,24,15,45,831.5,94.0,4.3,30.5,639.0,452.89,335.27
2018,7,24,16,0,818.0,91.0,4.3,29.6,595.0,400.42,293.73
2018,7,24,16,15,801.0,87.0,4.25,28.95,547.5,350.34,252.48
2018,7,24,16,30,784.0,83.0,4.2,28.3,500.0,301.46,211.28
2018,7,24,16,45,759.5,79.5,4.15,27.7,450.0,252.55,169.84
2018,7,24,17,0,735.0,76.0,4.1,27.1,400.0,205.96,130.6
2018,7,24,17,15,702.5,71.5,3.95,26.25,350.0,159.8,93.69
2018,7,24,17,30,670.0,67.0,3.8,25.4,300.0,113.86,60.13
2018,7,24,17,45,623.5,61.5,3.7,24.55,250.5,72.93,36.58
2018,7,24,18,0,577.0,56.0,3.6,23.7,201.0,37.51,26.77
2018,7,24,18,15,507.0,49.0,3.5,22.95,155.0,34.36,23.96
2018,7,24,18,30,437.0,42.0,3.4,22.2,109.0,31.04,20.78
2018,7,24,18,45,323.5,32.5,3.25,21.5,72.0,25.13,14.86
2018,7,24,19,0,210.0,23.0,3.1,20.8,35.0,18.81,0.0
2018,7,24,19,15,105.0,11.5,3.1,20.45,17.5,11.3,0.0
2018,7,24,19,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.05,19.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.2,15.65,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,163.0,13.0,2.4,16.35,23.0,54.84,0.0
2018,7,25,5,30,303.0,23.0,2.5,16.9,44.0,130.73,57.42
2018,7,25,5,45,408.5,30.5,2.6,17.45,83.0,195.66,143.04
2018,7,25,6,0,514.0,38.0,2.7,18.0,122.0,265.44,205.37
2018,7,25,6,15,578.5,43.5,2.65,18.85,169.0,321.98,255.36
2018,7,25,6,30,643.0,49.0,2.6,19.7,216.0,386.74,310.1
2018,7,25,6,45,685.5,53.5,2.55,20.55,266.5,443.49,356.52
2018,7,25,7,0,728.0,58.0,2.5,21.4,317.0,502.96,403.04
2018,7,25,7,15,758.0,61.5,2.55,22.4,368.0,555.84,442.71
2018,7,25,7,30,788.0,65.0,2.6,23.4,419.0,609.77,481.65
2018,7,25,7,45,809.5,68.0,2.65,24.4,469.0,653.55,510.15
2018,7,25,8,0,831.0,71.0,2.7,25.4,519.0,701.38,540.79
2018,7,25,8,15,847.5,73.0,2.8,26.25,566.5,743.74,567.38
2018,7,25,8,30,864.0,75.0,2.9,27.1,614.0,785.09,592.81
2018,7,25,8,45,876.5,77.5,2.95,27.95,658.5,822.4,614.75
2018,7,25,9,0,889.0,80.0,3.0,28.8,703.0,857.98,635.2
2018,7,25,9,15,897.0,83.0,3.05,29.65,742.5,888.2,651.79
2018,7,25,9,30,905.0,86.0,3.1,30.5,782.0,916.07,666.71
2018,7,25,9,45,909.0,90.5,3.2,31.3,816.0,939.4,679.01
2018,7,25,10,0,913.0,95.0,3.3,32.1,850.0,959.94,689.5
2018,7,25,10,15,918.5,96.0,3.35,32.75,878.0,975.29,696.74
2018,7,25,10,30,924.0,97.0,3.4,33.4,906.0,987.77,702.23
2018,7,25,10,45,927.5,98.5,3.45,34.1,927.5,995.91,704.9
2018,7,25,11,0,931.0,100.0,3.5,34.8,949.0,1001.01,705.76
2018,7,25,11,15,933.0,101.0,3.6,35.2,963.5,1001.09,704.79
2018,7,25,11,30,935.0,102.0,3.7,35.6,978.0,998.1,702.02
2018,7,25,11,45,935.5,103.0,3.8,36.05,985.0,990.65,696.4
2018,7,25,12,0,936.0,104.0,3.9,36.5,992.0,980.22,689.01
2018,7,25,12,15,935.5,104.0,4.0,36.55,991.5,964.95,679.79
2018,7,25,12,30,935.0,104.0,4.1,36.6,991.0,946.88,668.82
2018,7,25,12,45,933.0,104.5,4.2,36.7,983.0,925.24,655.45
2018,7,25,13,0,931.0,105.0,4.3,36.8,975.0,901.02,640.4
2018,7,25,13,15,927.5,104.5,4.35,36.6,959.5,872.12,622.84
2018,7,25,13,30,924.0,104.0,4.4,36.4,944.0,840.97,603.7
2018,7,25,13,45,919.0,104.0,4.5,36.2,922.0,806.99,582.73
2018,7,25,14,0,914.0,104.0,4.6,36.0,900.0,771.13,560.27
2018,7,25,14,15,872.0,121.5,4.6,35.55,860.5,723.73,529.95
2018,7,25,14,30,830.0,139.0,4.6,35.1,821.0,675.56,496.63
2018,7,25,14,45,837.0,128.0,4.65,34.6,790.5,634.77,468.57
2018,7,25,15,0,844.0,117.0,4.7,34.1,760.0,594.86,440.26
2018,7,25,15,15,845.0,108.5,4.7,34.1,723.0,549.78,406.32
2018,7,25,15,30,846.0,100.0,4.7,34.1,686.0,503.44,370.55
2018,7,25,15,45,839.5,94.5,4.6,32.7,643.5,455.36,334.25
2018,7,25,16,0,833.0,89.0,4.5,31.3,601.0,407.04,296.4
2018,7,25,16,15,814.5,86.0,4.4,30.25,553.0,352.54,252.47
2018,7,25,16,30,796.0,83.0,4.3,29.2,505.0,303.41,211.54
2018,7,25,16,45,770.5,80.0,4.2,28.15,454.5,254.1,170.19
2018,7,25,17,0,745.0,77.0,4.1,27.1,404.0,207.2,131.04
2018,7,25,17,15,706.5,72.5,4.0,26.05,351.5,159.7,93.49
2018,7,25,17,30,668.0,68.0,3.9,25.0,299.0,112.92,59.76
2018,7,25,17,45,621.5,62.5,3.8,24.0,249.5,72.15,36.66
2018,7,25,18,0,575.0,57.0,3.7,23.0,200.0,38.46,27.67
2018,7,25,18,15,490.0,50.5,3.55,22.3,152.5,35.8,25.25
2018,7,25,18,30,405.0,44.0,3.4,21.6,105.0,33.05,22.52
2018,7,25,18,45,295.0,33.0,3.3,20.95,69.0,25.77,15.32
2018,7,25,19,0,185.0,22.0,3.2,20.3,33.0,17.92,0.0
2018,7,25,19,15,92.5,11.0,3.15,19.9,16.5,10.81,0.0
2018,7,25,19,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.05,19.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,4.5,1.0,2.75,15.7,1.0,0.0,0.0
2018,7,26,5,0,9.0,2.0,2.7,15.8,2.0,0.0,0.0
2018,7,26,5,15,76.0,13.0,2.75,16.25,17.5,32.25,0.0
2018,7,26,5,30,143.0,24.0,2.8,16.7,33.0,82.07,30.77
2018,7,26,5,45,258.5,36.5,2.8,17.15,71.0,148.14,107.97
2018,7,26,6,0,374.0,49.0,2.8,17.6,109.0,221.0,171.39
2018,7,26,6,15,443.0,58.0,2.8,18.4,154.0,279.8,222.58
2018,7,26,6,30,512.0,67.0,2.8,19.2,199.0,344.47,277.23
2018,7,26,6,45,559.0,75.0,2.75,20.0,248.0,401.76,324.25
2018,7,26,7,0,606.0,83.0,2.7,20.8,297.0,462.32,372.04
2018,7,26,7,15,640.5,89.0,2.65,21.6,347.0,515.72,412.56
2018,7,26,7,30,675.0,95.0,2.6,22.4,397.0,570.71,452.78
2018,7,26,7,45,700.5,100.5,2.6,23.25,446.5,620.06,487.47
2018,7,26,8,0,726.0,106.0,2.6,24.1,496.0,669.71,520.56
2018,7,26,8,15,746.0,110.5,2.6,24.9,543.5,711.35,546.7
2018,7,26,8,30,766.0,115.0,2.6,25.7,591.0,755.05,573.76
2018,7,26,8,45,781.0,119.0,2.55,26.55,635.0,793.12,595.91
2018,7,26,9,0,796.0,123.0,2.5,27.4,679.0,829.77,616.66
2018,7,26,9,15,804.0,128.5,2.55,28.25,718.0,860.23,633.62
2018,7,26,9,30,812.0,134.0,2.6,29.1,757.0,888.54,649.0
2018,7,26,9,45,815.5,139.5,2.6,29.9,789.5,910.4,659.79
2018,7,26,10,0,819.0,145.0,2.6,30.7,822.0,929.69,668.89
2018,7,26,10,15,826.5,148.0,2.7,31.4,851.0,947.46,678.1
2018,7,26,10,30,834.0,151.0,2.8,32.1,880.0,962.6,685.66
2018,7,26,10,45,838.0,153.0,2.9,32.75,901.0,970.61,688.89
2018,7,26,11,0,842.0,155.0,3.0,33.4,922.0,975.81,690.47
2018,7,26,11,15,846.5,156.0,3.1,33.7,937.5,977.62,690.99
2018,7,26,11,30,851.0,157.0,3.2,34.0,953.0,976.57,689.83
2018,7,26,11,45,853.0,158.0,3.35,34.3,961.0,970.3,685.81
2018,7,26,12,0,855.0,159.0,3.5,34.6,969.0,961.24,680.09
2018,7,26,12,15,856.0,157.5,3.6,34.6,968.5,942.55,668.79
2018,7,26,12,30,857.0,156.0,3.7,34.6,968.0,925.34,658.51
2018,7,26,12,45,856.5,155.0,3.8,34.55,960.5,904.78,646.17
2018,7,26,13,0,856.0,154.0,3.9,34.5,953.0,881.84,632.25
2018,7,26,13,15,853.5,152.5,3.95,34.25,938.0,854.47,615.65
2018,7,26,13,30,851.0,151.0,4.0,34.0,923.0,825.52,597.93
2018,7,26,13,45,846.5,149.0,4.1,33.7,901.0,791.5,576.97
2018,7,26,14,0,842.0,147.0,4.2,33.4,879.0,755.8,554.64
2018,7,26,14,15,836.0,144.0,4.25,32.85,850.5,716.58,529.39
2018,7,26,14,30,830.0,141.0,4.3,32.3,822.0,676.11,501.88
2018,7,26,14,45,822.0,137.0,4.3,31.75,787.0,632.41,471.25
2018,7,26,15,0,814.0,133.0,4.3,31.2,752.0,587.96,439.27
2018,7,26,15,15,801.0,130.0,4.3,31.2,711.5,541.23,403.79
2018,7,26,15,30,788.0,127.0,4.3,31.2,671.0,494.57,367.54
2018,7,26,15,45,774.0,122.0,4.25,29.75,627.0,445.97,330.9
2018,7,26,16,0,760.0,117.0,4.2,28.3,583.0,397.95,293.37
2018,7,26,16,15,743.0,112.0,4.15,27.35,536.5,346.35,251.46
2018,7,26,16,30,726.0,107.0,4.1,26.4,490.0,299.15,211.98
2018,7,26,16,45,702.0,100.0,4.0,25.5,440.0,249.99,170.68
2018,7,26,17,0,678.0,93.0,3.9,24.6,390.0,203.14,131.53
2018,7,26,17,15,643.5,87.0,3.85,23.7,340.0,158.11,95.73
2018,7,26,17,30,609.0,81.0,3.8,22.8,290.0,116.73,65.98
2018,7,26,17,45,561.5,73.0,3.7,21.85,241.0,76.81,43.06
2018,7,26,18,0,514.0,65.0,3.6,20.9,192.0,45.41,33.97
2018,7,26,18,15,444.5,55.5,3.5,20.3,147.0,40.44,29.48
2018,7,26,18,30,375.0,46.0,3.4,19.7,102.0,35.13,24.47
2018,7,26,18,45,271.0,33.5,3.35,19.05,66.0,26.43,15.88
2018,7,26,19,0,167.0,21.0,3.3,18.4,30.0,16.54,0.0
2018,7,26,19,15,83.5,10.5,3.25,18.1,15.0,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,3.6,14.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,3.6,14.3,1.0,0.0,0.0
2018,7,27,5,15,93.0,12.5,3.7,14.85,18.0,35.95,0.0
2018,7,27,5,30,176.0,24.0,3.8,15.4,35.0,91.4,29.44
2018,7,27,5,45,265.0,37.0,3.85,15.9,70.5,150.84,110.07
2018,7,27,6,0,354.0,50.0,3.9,16.4,106.0,213.32,166.22
2018,7,27,6,15,296.5,65.5,3.9,17.1,124.0,220.77,176.68
2018,7,27,6,30,239.0,81.0,3.9,17.8,142.0,215.45,174.59
2018,7,27,6,45,217.0,106.5,3.9,18.45,171.5,243.12,197.9
2018,7,27,7,0,195.0,132.0,3.9,19.1,201.0,268.02,217.75
2018,7,27,7,15,384.0,126.5,3.85,19.7,288.5,394.12,320.63
2018,7,27,7,30,573.0,121.0,3.8,20.3,376.0,531.26,428.45
2018,7,27,7,45,623.0,123.5,3.75,20.9,431.5,590.74,472.3
2018,7,27,8,0,673.0,126.0,3.7,21.5,487.0,652.34,516.86
2018,7,27,8,15,692.5,132.5,3.7,22.15,533.5,696.64,546.73
2018,7,27,8,30,712.0,139.0,3.7,22.8,580.0,740.36,575.16
2018,7,27,8,45,726.0,145.0,3.7,23.5,623.5,778.12,598.69
2018,7,27,9,0,740.0,151.0,3.7,24.2,667.0,814.51,620.93
2018,7,27,9,15,767.5,148.5,3.75,24.8,711.0,848.59,641.73
2018,7,27,9,30,795.0,146.0,3.8,25.4,755.0,885.13,664.0
2018,7,27,9,45,823.0,139.0,3.8,26.05,794.5,915.81,681.64
2018,7,27,10,0,851.0,132.0,3.8,26.7,834.0,939.24,694.3
2018,7,27,10,15,858.0,134.0,3.85,27.15,862.5,956.02,703.36
2018,7,27,10,30,865.0,136.0,3.9,27.6,891.0,970.11,710.75
2018,7,27,10,45,870.5,137.0,3.95,28.05,913.0,978.97,714.76
2018,7,27,11,0,876.0,138.0,4.0,28.5,935.0,984.99,717.04
2018,7,27,11,15,880.0,139.5,4.05,28.8,951.0,987.18,717.37
2018,7,27,11,30,884.0,141.0,4.1,29.1,967.0,986.44,715.91
2018,7,27,11,45,885.5,141.0,4.1,29.35,974.0,978.96,710.04
2018,7,27,12,0,887.0,141.0,4.1,29.6,981.0,968.64,702.47
2018,7,27,12,15,893.0,138.0,4.15,29.7,983.0,956.8,694.72
2018,7,27,12,30,899.0,135.0,4.2,29.8,985.0,942.12,685.19
2018,7,27,12,45,905.5,129.5,4.25,29.9,979.5,922.69,672.58
2018,7,27,13,0,912.0,124.0,4.3,30.0,974.0,900.46,658.16
2018,7,27,13,15,911.0,121.5,4.3,29.9,959.0,872.06,639.92
2018,7,27,13,30,910.0,119.0,4.3,29.8,944.0,841.33,620.07
2018,7,27,13,45,907.5,116.5,4.35,29.7,922.0,807.22,598.02
2018,7,27,14,0,905.0,114.0,4.4,29.6,900.0,771.11,574.43
2018,7,27,14,15,899.5,112.0,4.35,29.3,871.0,731.51,548.33
2018,7,27,14,30,894.0,110.0,4.3,29.0,842.0,690.41,519.67
2018,7,27,14,45,887.0,107.0,4.3,28.65,807.0,646.17,487.78
2018,7,27,15,0,880.0,104.0,4.3,28.3,772.0,600.93,454.33
2018,7,27,15,15,868.0,102.0,4.3,28.3,731.0,553.13,417.49
2018,7,27,15,30,856.0,100.0,4.3,28.3,690.0,505.15,379.6
2018,7,27,15,45,843.0,97.0,4.15,27.4,645.5,455.88,340.85
2018,7,27,16,0,830.0,94.0,4.0,26.5,601.0,402.96,298.22
2018,7,27,16,15,811.5,90.5,3.95,25.85,552.5,352.14,255.88
2018,7,27,16,30,793.0,87.0,3.9,25.2,504.0,302.66,213.74
2018,7,27,16,45,767.0,83.5,3.85,24.5,453.5,252.93,171.32
2018,7,27,17,0,741.0,80.0,3.8,23.8,403.0,205.69,131.37
2018,7,27,17,15,704.0,76.0,3.8,22.9,351.0,155.76,91.57
2018,7,27,17,30,667.0,72.0,3.8,22.0,299.0,112.83,60.94
2018,7,27,17,45,613.5,66.0,3.8,21.1,248.0,71.55,38.12
2018,7,27,18,0,560.0,60.0,3.8,20.2,197.0,41.26,30.45
2018,7,27,18,15,481.5,52.5,3.8,19.45,150.5,37.88,27.36
2018,7,27,18,30,403.0,45.0,3.8,18.7,104.0,34.36,23.88
2018,7,27,18,45,284.5,33.0,3.8,18.0,67.0,26.12,15.55
2018,7,27,19,0,166.0,21.0,3.8,17.3,30.0,16.59,0.0
2018,7,27,19,15,83.0,10.5,3.8,16.95,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.5,2.7,13.95,11.5,18.18,0.0
2018,7,28,5,30,70.0,19.0,2.8,14.4,23.0,47.33,9.45
2018,7,28,5,45,130.0,37.5,2.9,14.9,54.5,97.82,70.3
2018,7,28,6,0,190.0,56.0,3.0,15.4,86.0,148.31,115.23
2018,7,28,6,15,220.0,73.5,2.95,16.05,120.0,189.42,151.62
2018,7,28,6,30,250.0,91.0,2.9,16.7,154.0,233.03,189.26
2018,7,28,6,45,286.0,108.5,2.9,17.35,196.5,282.22,230.43
2018,7,28,7,0,322.0,126.0,2.9,18.0,239.0,334.13,272.62
2018,7,28,7,15,394.0,140.5,2.85,18.65,300.5,415.71,337.14
2018,7,28,7,30,466.0,155.0,2.8,19.3,362.0,494.54,397.56
2018,7,28,7,45,497.5,166.0,2.75,19.95,411.0,545.76,434.87
2018,7,28,8,0,529.0,177.0,2.7,20.6,460.0,598.14,472.11
2018,7,28,8,15,555.0,185.0,2.65,21.35,506.0,643.82,503.23
2018,7,28,8,30,581.0,193.0,2.6,22.1,552.0,689.71,533.7
2018,7,28,8,45,601.0,200.5,2.55,22.85,596.0,733.07,561.43
2018,7,28,9,0,621.0,208.0,2.5,23.6,640.0,772.86,586.08
2018,7,28,9,15,627.5,218.5,2.5,24.35,677.0,802.85,603.54
2018,7,28,9,30,634.0,229.0,2.5,25.1,714.0,831.0,619.53
2018,7,28,9,45,634.0,241.5,2.5,25.85,745.0,853.27,631.2
2018,7,28,10,0,634.0,254.0,2.5,26.6,776.0,873.24,641.26
2018,7,28,10,15,645.5,257.5,2.55,27.25,805.0,892.56,651.92
2018,7,28,10,30,657.0,261.0,2.6,27.9,834.0,909.77,661.15
2018,7,28,10,45,665.5,264.0,2.65,28.55,856.5,921.37,666.71
2018,7,28,11,0,674.0,267.0,2.7,29.2,879.0,930.62,670.8
2018,7,28,11,15,679.0,268.5,2.8,29.7,893.5,932.62,671.05
2018,7,28,11,30,684.0,270.0,2.9,30.2,908.0,932.18,669.83
2018,7,28,11,45,688.0,270.5,2.95,30.65,916.5,927.4,665.66
2018,7,28,12,0,692.0,271.0,3.0,31.1,925.0,920.25,660.03
2018,7,28,12,15,708.0,261.0,3.1,31.35,930.0,911.58,654.83
2018,7,28,12,30,724.0,251.0,3.2,31.6,935.0,900.36,647.66
2018,7,28,12,45,742.5,237.5,3.3,31.8,933.5,885.38,638.21
2018,7,28,13,0,761.0,224.0,3.4,32.0,932.0,867.68,627.01
2018,7,28,13,15,758.0,221.5,3.5,31.95,917.0,839.82,609.72
2018,7,28,13,30,755.0,219.0,3.6,31.9,902.0,810.21,590.93
2018,7,28,13,45,750.5,215.0,3.65,31.8,880.0,776.43,568.59
2018,7,28,14,0,746.0,211.0,3.7,31.7,858.0,741.26,544.94
2018,7,28,14,15,739.0,207.5,3.75,31.4,830.0,703.56,519.51
2018,7,28,14,30,732.0,204.0,3.8,31.1,802.0,664.94,492.89
2018,7,28,14,45,723.5,198.5,3.85,30.75,768.0,622.83,463.31
2018,7,28,15,0,715.0,193.0,3.9,30.4,734.0,580.26,432.67
2018,7,28,15,15,699.5,188.0,3.9,30.4,693.5,534.17,398.01
2018,7,28,15,30,684.0,183.0,3.9,30.4,653.0,488.61,362.99
2018,7,28,15,45,671.0,174.0,3.85,29.4,609.5,441.27,327.19
2018,7,28,16,0,658.0,165.0,3.8,28.4,566.0,394.61,290.8
2018,7,28,16,15,644.5,154.0,3.75,27.65,520.0,346.85,252.35
2018,7,28,16,30,631.0,143.0,3.7,26.9,474.0,300.14,213.91
2018,7,28,16,45,608.0,133.0,3.65,26.2,425.5,253.27,175.21
2018,7,28,17,0,585.0,123.0,3.6,25.5,377.0,208.71,138.68
2018,7,28,17,15,550.0,113.5,3.5,24.55,327.5,165.4,105.09
2018,7,28,17,30,515.0,104.0,3.4,23.6,278.0,125.33,76.83
2018,7,28,17,45,469.0,91.5,3.35,22.65,229.5,86.1,54.01
2018,7,28,18,0,423.0,79.0,3.3,21.7,181.0,57.3,44.11
2018,7,28,18,15,353.5,65.0,3.25,20.95,136.5,48.33,36.15
2018,7,28,18,30,284.0,51.0,3.2,20.2,92.0,38.87,27.51
2018,7,28,18,45,195.5,35.0,3.1,19.45,58.0,27.2,16.12
2018,7,28,19,0,107.0,19.0,3.0,18.7,24.0,14.95,0.0
2018,7,28,19,15,53.5,9.5,3.05,18.3,12.0,9.34,0.0
2018,7,28,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,5,15,60.5,11.0,3.0,15.15,14.5,25.99,0.0
2018,7,29,5,30,121.0,22.0,3.0,15.5,29.0,71.0,10.43
2018,7,29,5,45,204.0,37.0,3.05,15.85,62.5,129.26,92.98
2018,7,29,6,0,287.0,52.0,3.1,16.2,96.0,187.71,145.65
2018,7,29,6,15,348.0,65.0,3.1,16.8,138.5,242.03,193.42
2018,7,29,6,30,409.0,78.0,3.1,17.4,181.0,301.92,244.77
2018,7,29,6,45,459.0,89.5,3.15,17.95,229.5,359.32,292.86
2018,7,29,7,0,509.0,101.0,3.2,18.5,278.0,420.54,342.54
2018,7,29,7,15,514.0,115.0,3.15,19.15,318.0,460.26,373.2
2018,7,29,7,30,519.0,129.0,3.1,19.8,358.0,499.34,402.27
2018,7,29,7,45,587.5,130.0,3.1,20.4,419.0,571.25,456.4
2018,7,29,8,0,656.0,131.0,3.1,21.0,480.0,643.5,509.13
2018,7,29,8,15,678.5,137.0,3.05,21.6,527.5,688.98,540.01
2018,7,29,8,30,701.0,143.0,3.0,22.2,575.0,734.09,569.16
2018,7,29,8,45,718.0,148.0,3.0,22.75,619.0,772.91,593.62
2018,7,29,9,0,735.0,153.0,3.0,23.3,663.0,810.56,616.91
2018,7,29,9,15,744.0,159.0,3.0,23.7,701.0,840.86,635.19
2018,7,29,9,30,753.0,165.0,3.0,24.1,739.0,869.19,652.01
2018,7,29,9,45,756.5,172.0,2.95,24.55,771.5,891.44,664.15
2018,7,29,10,0,760.0,179.0,2.9,25.0,804.0,911.24,674.62
2018,7,29,10,15,770.0,181.0,2.95,25.3,833.0,925.67,682.66
2018,7,29,10,30,780.0,183.0,3.0,25.6,862.0,941.47,691.72
2018,7,29,10,45,787.5,184.5,3.05,25.95,884.5,951.83,697.1
2018,7,29,11,0,795.0,186.0,3.1,26.3,907.0,959.53,700.87
2018,7,29,11,15,786.5,194.0,3.15,26.5,917.0,955.75,697.64
2018,7,29,11,30,778.0,202.0,3.2,26.7,927.0,949.24,692.83
2018,7,29,11,45,676.5,266.0,3.25,26.9,900.0,911.27,667.0
2018,7,29,12,0,575.0,330.0,3.3,27.1,873.0,868.62,635.04
2018,7,29,12,15,519.5,358.5,3.35,27.15,849.0,833.37,610.03
2018,7,29,12,30,464.0,387.0,3.4,27.2,825.0,797.66,584.48
2018,7,29,12,45,423.0,397.0,3.45,27.25,793.5,757.36,556.36
2018,7,29,13,0,382.0,407.0,3.5,27.3,762.0,717.78,528.52
2018,7,29,13,15,431.0,381.5,3.55,27.05,776.0,719.94,532.41
2018,7,29,13,30,480.0,356.0,3.6,26.8,790.0,718.88,533.7
2018,7,29,13,45,463.0,350.5,3.65,26.55,760.5,681.98,508.42
2018,7,29,14,0,446.0,345.0,3.7,26.3,731.0,645.27,483.11
2018,7,29,14,15,474.5,319.5,3.7,25.9,717.5,622.33,468.38
2018,7,29,14,30,503.0,294.0,3.7,25.5,704.0,596.6,451.15
2018,7,29,14,45,413.5,308.0,3.75,25.1,635.5,531.02,402.81
2018,7,29,15,0,324.0,322.0,3.8,24.7,567.0,475.23,361.19
2018,7,29,15,15,390.5,283.0,3.8,24.7,562.0,459.11,349.59
2018,7,29,15,30,457.0,244.0,3.8,24.7,557.0,432.95,329.45
2018,7,29,15,45,542.5,199.5,3.8,24.0,546.5,407.51,309.4
2018,7,29,16,0,628.0,155.0,3.8,23.3,536.0,372.7,280.45
2018,7,29,16,15,635.5,138.5,3.8,22.75,497.0,328.56,243.37
2018,7,29,16,30,643.0,122.0,3.8,22.2,458.0,283.48,204.6
2018,7,29,16,45,634.0,113.0,3.75,21.7,415.5,240.21,167.1
2018,7,29,17,0,625.0,104.0,3.7,21.2,373.0,197.81,130.68
2018,7,29,17,15,591.0,95.5,3.65,20.65,323.5,153.46,95.35
2018,7,29,17,30,557.0,87.0,3.6,20.1,274.0,112.74,66.21
2018,7,29,17,45,477.5,78.0,3.55,19.5,219.0,73.67,44.82
2018,7,29,18,0,398.0,69.0,3.5,18.9,164.0,49.62,37.92
2018,7,29,18,15,346.5,57.0,3.45,18.45,125.5,42.05,31.06
2018,7,29,18,30,295.0,45.0,3.4,18.0,87.0,34.05,23.61
2018,7,29,18,45,196.5,31.5,3.3,17.55,55.0,24.36,13.78
2018,7,29,19,0,98.0,18.0,3.2,17.1,23.0,14.16,0.0
2018,7,29,19,15,49.0,9.0,3.15,16.9,11.5,8.85,0.0
2018,7,29,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,5,15,26.5,9.5,2.9,14.4,11.0,15.94,0.0
2018,7,30,5,30,53.0,19.0,3.0,14.9,22.0,41.93,0.0
2018,7,30,5,45,153.0,36.5,3.1,15.4,57.0,110.94,79.12
2018,7,30,6,0,253.0,54.0,3.2,15.9,92.0,176.53,136.9
2018,7,30,6,15,335.5,67.0,3.2,16.65,138.0,238.47,190.54
2018,7,30,6,30,418.0,80.0,3.2,17.4,184.0,308.05,249.61
2018,7,30,6,45,467.5,91.0,3.2,18.15,232.5,364.9,297.02
2018,7,30,7,0,517.0,102.0,3.2,18.9,281.0,425.54,345.88
2018,7,30,7,15,553.0,111.5,3.15,19.55,330.5,482.74,390.35
2018,7,30,7,30,589.0,121.0,3.1,20.2,380.0,539.15,432.78
2018,7,30,7,45,615.5,129.0,3.05,20.85,428.5,588.78,468.72
2018,7,30,8,0,642.0,137.0,3.0,21.5,477.0,638.88,503.94
2018,7,30,8,15,608.5,158.5,2.95,22.1,505.5,657.74,514.38
2018,7,30,8,30,575.0,180.0,2.9,22.7,534.0,668.96,519.23
2018,7,30,8,45,600.5,186.5,2.9,23.35,580.0,716.32,550.96
2018,7,30,9,0,626.0,193.0,2.9,24.0,626.0,759.71,579.07
2018,7,30,9,15,693.0,177.5,2.9,24.65,683.5,815.26,615.1
2018,7,30,9,30,760.0,162.0,2.9,25.3,741.0,871.24,649.97
2018,7,30,9,45,773.5,164.0,2.9,25.95,776.5,893.92,661.87
2018,7,30,10,0,787.0,166.0,2.9,26.6,812.0,918.09,674.98
2018,7,30,10,15,797.5,167.0,2.9,27.35,841.0,936.11,683.66
2018,7,30,10,30,808.0,168.0,2.9,28.1,870.0,951.63,690.76
2018,7,30,10,45,817.5,167.0,2.95,28.8,892.5,961.53,694.77
2018,7,30,11,0,827.0,166.0,3.0,29.5,915.0,968.73,697.17
2018,7,30,11,15,833.0,166.0,3.0,30.1,931.0,970.83,696.29
2018,7,30,11,30,839.0,166.0,3.0,30.7,947.0,970.11,693.76
2018,7,30,11,45,842.5,165.5,3.05,31.3,954.5,963.7,688.1
2018,7,30,12,0,846.0,165.0,3.1,31.9,962.0,954.51,680.81
2018,7,30,12,15,843.0,166.5,3.15,32.2,960.5,938.6,670.16
2018,7,30,12,30,840.0,168.0,3.2,32.5,959.0,920.18,658.01
2018,7,30,12,45,834.5,169.5,3.25,32.8,949.5,897.2,642.95
2018,7,30,13,0,829.0,171.0,3.3,33.1,940.0,872.05,626.52
2018,7,30,13,15,825.5,169.5,3.35,33.1,924.5,843.7,608.73
2018,7,30,13,30,822.0,168.0,3.4,33.1,909.0,813.4,589.57
2018,7,30,13,45,816.5,166.0,3.45,33.05,886.5,779.28,567.85
2018,7,30,14,0,811.0,164.0,3.5,33.0,864.0,743.62,544.7
2018,7,30,14,15,801.5,162.0,3.5,32.75,834.5,703.81,517.57
2018,7,30,14,30,792.0,160.0,3.5,32.5,805.0,663.08,489.27
2018,7,30,14,45,780.0,157.5,3.55,32.2,769.5,619.63,458.67
2018,7,30,15,0,768.0,155.0,3.6,31.9,734.0,575.87,427.06
2018,7,30,15,15,753.5,151.5,3.6,31.9,693.5,526.8,390.32
2018,7,30,15,30,739.0,148.0,3.6,31.9,653.0,480.66,354.79
2018,7,30,15,45,718.0,144.5,3.55,30.85,608.0,432.23,318.09
2018,7,30,16,0,697.0,141.0,3.5,29.8,563.0,385.15,281.32
2018,7,30,16,15,668.0,137.0,3.45,29.05,514.0,336.52,242.29
2018,7,30,16,30,639.0,133.0,3.4,28.3,465.0,290.44,204.65
2018,7,30,16,45,604.0,126.5,3.35,27.55,414.5,243.49,166.43
2018,7,30,17,0,569.0,120.0,3.3,26.8,364.0,200.08,131.54
2018,7,30,17,15,525.5,111.5,3.25,25.7,314.0,157.5,99.35
2018,7,30,17,30,482.0,103.0,3.2,24.6,264.0,118.85,73.02
2018,7,30,17,45,425.0,91.5,3.15,23.55,215.5,81.84,52.5
2018,7,30,18,0,368.0,80.0,3.1,22.5,167.0,58.28,44.78
2018,7,30,18,15,292.5,65.0,3.05,21.6,123.5,48.51,36.16
2018,7,30,18,30,217.0,50.0,3.0,20.7,80.0,38.21,26.79
2018,7,30,18,45,127.5,32.0,3.0,19.85,48.0,26.53,15.06
2018,7,30,19,0,38.0,14.0,3.0,19.0,16.0,11.97,0.0
2018,7,30,19,15,19.0,7.0,3.0,18.55,8.0,6.88,0.0
2018,7,30,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.5,2.6,14.1,10.5,17.25,0.0
2018,7,31,5,30,72.0,17.0,2.7,14.6,21.0,44.43,0.0
2018,7,31,5,45,137.0,35.0,2.8,15.1,52.0,96.81,67.92
2018,7,31,6,0,202.0,53.0,2.9,15.6,83.0,155.09,119.94
2018,7,31,6,15,262.0,71.0,2.85,16.4,125.5,210.66,168.11
2018,7,31,6,30,322.0,89.0,2.8,17.2,168.0,271.59,219.83
2018,7,31,6,45,372.0,102.5,2.8,17.95,214.5,327.08,266.02
2018,7,31,7,0,422.0,116.0,2.8,18.7,261.0,386.51,313.93
2018,7,31,7,15,463.0,127.5,2.8,19.45,310.5,441.69,356.99
2018,7,31,7,30,504.0,139.0,2.8,20.2,360.0,499.38,400.63
2018,7,31,7,45,538.0,147.5,2.8,21.0,409.0,550.96,438.25
2018,7,31,8,0,572.0,156.0,2.8,21.8,458.0,603.85,475.76
2018,7,31,8,15,598.0,162.5,2.75,22.65,505.0,653.09,509.11
2018,7,31,8,30,624.0,169.0,2.7,23.5,552.0,699.03,539.25
2018,7,31,8,45,646.5,175.0,2.65,24.35,597.5,741.26,565.95
2018,7,31,9,0,669.0,181.0,2.6,25.2,643.0,782.75,591.16
