Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,15,686.5,184.0,2.6,26.05,682.5,815.64,610.0
2018,7,31,9,30,704.0,187.0,2.6,26.9,722.0,847.07,627.65
2018,7,31,9,45,717.5,190.0,2.6,27.7,757.0,873.19,641.65
2018,7,31,10,0,731.0,193.0,2.6,28.5,792.0,897.32,654.24
2018,7,31,10,15,743.5,194.0,2.65,29.15,821.5,916.24,664.14
2018,7,31,10,30,756.0,195.0,2.7,29.8,851.0,932.85,672.59
2018,7,31,10,45,766.5,195.0,2.75,30.45,874.5,940.45,675.27
2018,7,31,11,0,777.0,195.0,2.8,31.1,898.0,949.37,678.96
2018,7,31,11,15,783.5,195.0,2.9,31.55,913.5,951.83,679.52
2018,7,31,11,30,790.0,195.0,3.0,32.0,929.0,951.6,678.5
2018,7,31,11,45,795.5,193.5,3.05,32.45,937.5,946.24,673.94
2018,7,31,12,0,801.0,192.0,3.1,32.9,946.0,938.22,667.82
2018,7,31,12,15,802.0,191.5,3.2,33.0,946.0,924.41,659.38
2018,7,31,12,30,803.0,191.0,3.3,33.1,946.0,908.14,649.41
2018,7,31,12,45,802.0,189.5,3.35,33.25,938.0,886.76,635.73
2018,7,31,13,0,801.0,188.0,3.4,33.4,930.0,863.18,620.63
2018,7,31,13,15,797.5,185.5,3.45,33.3,914.0,834.49,602.78
2018,7,31,13,30,794.0,183.0,3.5,33.2,898.0,803.94,583.61
2018,7,31,13,45,789.5,180.0,3.6,33.1,876.0,770.43,562.53
2018,7,31,14,0,785.0,177.0,3.7,33.0,854.0,735.39,539.34
2018,7,31,14,15,778.5,173.0,3.7,32.65,825.0,696.66,513.13
2018,7,31,14,30,772.0,169.0,3.7,32.3,796.0,656.86,485.62
2018,7,31,14,45,763.5,164.5,3.7,32.0,762.0,614.47,455.55
2018,7,31,15,0,755.0,160.0,3.7,31.7,728.0,568.79,422.49
2018,7,31,15,15,740.5,156.0,3.7,31.7,687.5,522.41,387.53
2018,7,31,15,30,726.0,152.0,3.7,31.7,647.0,476.38,352.01
2018,7,31,15,45,711.0,145.0,3.7,30.5,602.5,428.01,315.55
2018,7,31,16,0,696.0,138.0,3.7,29.3,558.0,380.45,278.46
2018,7,31,16,15,678.0,130.5,3.7,28.4,511.5,332.44,239.7
2018,7,31,16,30,660.0,123.0,3.7,27.5,465.0,285.88,201.28
2018,7,31,16,45,634.0,115.5,3.7,26.6,416.0,239.1,162.63
2018,7,31,17,0,608.0,108.0,3.7,25.7,367.0,194.9,126.5
2018,7,31,17,15,571.0,99.5,3.65,24.65,317.5,151.12,92.85
2018,7,31,17,30,534.0,91.0,3.6,23.6,268.0,111.3,65.55
2018,7,31,17,45,484.5,80.5,3.55,22.5,220.0,73.36,45.21
2018,7,31,18,0,435.0,70.0,3.5,21.4,172.0,50.63,38.36
2018,7,31,18,15,364.5,58.0,3.45,20.6,129.0,43.05,31.58
2018,7,31,18,30,294.0,46.0,3.4,19.8,86.0,35.05,24.16
2018,7,31,18,45,198.0,31.5,3.35,19.05,53.5,24.51,13.23
2018,7,31,19,0,102.0,17.0,3.3,18.3,21.0,16.71,0.0
2018,7,31,19,15,51.0,8.5,3.25,17.95,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,5,15,77.5,10.0,2.95,14.45,14.0,28.85,0.0
2018,8,1,5,30,155.0,20.0,3.0,15.0,28.0,76.56,0.0
2018,8,1,5,45,262.5,32.0,3.05,15.55,63.0,142.44,100.05
2018,8,1,6,0,370.0,44.0,3.1,16.1,98.0,209.91,161.91
2018,8,1,6,15,444.0,53.0,3.05,16.85,143.0,269.93,214.88
2018,8,1,6,30,518.0,62.0,3.0,17.6,188.0,336.4,271.81
2018,8,1,6,45,570.5,68.0,2.95,18.4,237.5,394.18,320.12
2018,8,1,7,0,623.0,74.0,2.9,19.2,287.0,455.73,369.57
2018,8,1,7,15,661.5,79.0,2.85,19.95,338.0,510.95,412.32
2018,8,1,7,30,700.0,84.0,2.8,20.7,389.0,568.08,454.96
2018,8,1,7,45,728.5,87.0,2.75,21.4,439.0,615.36,488.91
2018,8,1,8,0,757.0,90.0,2.7,22.1,489.0,665.45,522.4
2018,8,1,8,15,778.5,93.5,2.65,23.0,537.5,710.89,551.14
2018,8,1,8,30,800.0,97.0,2.6,23.9,586.0,755.73,578.71
2018,8,1,8,45,816.5,99.5,2.6,24.75,631.0,794.43,601.76
2018,8,1,9,0,833.0,102.0,2.6,25.6,676.0,826.71,620.04
2018,8,1,9,15,845.0,104.0,2.65,26.4,716.0,857.86,637.81
2018,8,1,9,30,857.0,106.0,2.7,27.2,756.0,887.0,654.04
2018,8,1,9,45,867.0,108.0,2.75,28.05,791.5,912.11,667.34
2018,8,1,10,0,877.0,110.0,2.8,28.9,827.0,934.78,678.97
2018,8,1,10,15,885.0,111.0,2.9,29.4,856.0,951.92,688.35
2018,8,1,10,30,893.0,112.0,3.0,29.9,885.0,966.33,696.04
2018,8,1,10,45,900.0,112.0,3.1,30.4,908.0,975.9,700.7
2018,8,1,11,0,907.0,112.0,3.2,30.9,931.0,982.54,703.6
2018,8,1,11,15,910.5,112.5,3.35,31.1,946.0,983.38,704.09
2018,8,1,11,30,914.0,113.0,3.5,31.3,961.0,981.2,702.76
2018,8,1,11,45,917.0,113.5,3.6,31.45,969.5,975.52,699.09
2018,8,1,12,0,920.0,114.0,3.7,31.6,978.0,966.86,693.6
2018,8,1,12,15,918.5,114.5,3.8,31.55,977.0,951.14,684.16
2018,8,1,12,30,917.0,115.0,3.9,31.5,976.0,932.65,672.99
2018,8,1,12,45,914.0,116.0,4.0,31.45,968.0,910.67,659.52
2018,8,1,13,0,911.0,117.0,4.1,31.4,960.0,886.18,644.37
2018,8,1,13,15,909.0,116.0,4.1,31.25,945.0,858.22,626.65
2018,8,1,13,30,907.0,115.0,4.1,31.1,930.0,827.96,607.32
2018,8,1,13,45,902.5,113.5,4.15,30.9,907.5,793.14,585.12
2018,8,1,14,0,898.0,112.0,4.2,30.7,885.0,756.44,561.44
2018,8,1,14,15,892.0,110.5,4.15,30.35,856.0,716.98,535.62
2018,8,1,14,30,886.0,109.0,4.1,30.0,827.0,676.08,506.79
2018,8,1,14,45,878.0,106.5,4.1,29.65,791.5,631.78,474.83
2018,8,1,15,0,870.0,104.0,4.1,29.3,756.0,586.57,441.38
2018,8,1,15,15,857.5,102.0,4.1,29.3,715.0,538.76,404.52
2018,8,1,15,30,845.0,100.0,4.1,29.3,674.0,490.82,366.66
2018,8,1,15,45,831.5,96.5,4.1,28.15,629.5,437.39,325.36
2018,8,1,16,0,818.0,93.0,4.1,27.0,585.0,388.03,285.64
2018,8,1,16,15,799.5,89.5,4.05,26.25,536.5,337.71,243.61
2018,8,1,16,30,781.0,86.0,4.0,25.5,488.0,288.74,201.87
2018,8,1,16,45,754.0,82.5,4.0,24.75,437.5,239.41,159.92
2018,8,1,17,0,727.0,79.0,4.0,24.0,387.0,192.69,120.79
2018,8,1,17,15,688.5,74.0,3.95,23.05,335.0,142.58,81.67
2018,8,1,17,30,650.0,69.0,3.9,22.1,283.0,99.7,52.52
2018,8,1,17,45,595.5,63.5,3.8,21.1,233.0,60.13,33.24
2018,8,1,18,0,541.0,58.0,3.7,20.1,183.0,40.36,29.63
2018,8,1,18,15,458.0,49.5,3.65,19.4,137.0,36.04,25.66
2018,8,1,18,30,375.0,41.0,3.6,18.7,91.0,31.47,21.18
2018,8,1,18,45,251.5,29.0,3.55,17.95,56.5,23.06,11.84
2018,8,1,19,0,128.0,17.0,3.5,17.2,22.0,16.71,0.0
2018,8,1,19,15,64.0,8.5,3.5,16.85,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,15,68.0,9.5,3.15,13.4,13.0,25.9,0.0
2018,8,2,5,30,136.0,19.0,3.3,13.9,26.0,69.13,0.0
2018,8,2,5,45,231.5,33.0,3.4,14.35,60.0,132.58,92.53
2018,8,2,6,0,327.0,47.0,3.5,14.8,94.0,195.24,151.12
2018,8,2,6,15,412.5,57.0,3.5,15.45,140.5,259.74,207.9
2018,8,2,6,30,498.0,67.0,3.5,16.1,187.0,331.42,269.55
2018,8,2,6,45,554.5,73.5,3.5,16.75,237.0,391.09,320.06
2018,8,2,7,0,611.0,80.0,3.5,17.4,287.0,454.83,372.13
2018,8,2,7,15,651.0,85.0,3.5,18.15,338.5,510.48,415.94
2018,8,2,7,30,691.0,90.0,3.5,18.9,390.0,568.15,459.8
2018,8,2,7,45,723.5,93.5,3.5,19.65,442.0,620.57,498.25
2018,8,2,8,0,756.0,97.0,3.5,20.4,494.0,671.44,533.42
2018,8,2,8,15,779.5,99.5,3.55,21.2,543.0,717.27,563.63
2018,8,2,8,30,803.0,102.0,3.6,22.0,592.0,762.58,592.86
2018,8,2,8,45,821.5,104.0,3.65,22.75,637.5,802.44,617.78
2018,8,2,9,0,840.0,106.0,3.7,23.5,683.0,840.98,641.41
2018,8,2,9,15,851.5,109.0,3.75,24.1,724.0,867.83,657.02
2018,8,2,9,30,863.0,112.0,3.8,24.7,765.0,897.68,674.67
2018,8,2,9,45,870.0,115.5,3.85,25.35,799.5,921.7,688.07
2018,8,2,10,0,877.0,119.0,3.9,26.0,834.0,943.13,699.72
2018,8,2,10,15,886.0,119.0,3.9,26.45,863.5,960.07,708.63
2018,8,2,10,30,895.0,119.0,3.9,26.9,893.0,974.29,715.8
2018,8,2,10,45,903.5,119.0,3.9,27.35,917.0,985.21,720.86
2018,8,2,11,0,912.0,119.0,3.9,27.8,941.0,993.2,724.1
2018,8,2,11,15,917.0,118.5,3.9,28.05,956.5,994.34,723.55
2018,8,2,11,30,922.0,118.0,3.9,28.3,972.0,992.45,721.19
2018,8,2,11,45,925.0,117.0,3.9,28.6,979.5,985.14,715.29
2018,8,2,12,0,928.0,116.0,3.9,28.9,987.0,974.84,707.59
2018,8,2,12,15,929.5,115.5,3.95,29.0,987.5,960.69,698.36
2018,8,2,12,30,931.0,115.0,4.0,29.1,988.0,943.67,687.33
2018,8,2,12,45,932.0,113.5,4.05,29.15,981.0,922.44,673.7
2018,8,2,13,0,933.0,112.0,4.1,29.2,974.0,898.49,658.3
2018,8,2,13,15,931.0,110.5,4.15,29.1,958.5,869.45,639.85
2018,8,2,13,30,929.0,109.0,4.2,29.0,943.0,838.05,619.73
2018,8,2,13,45,927.5,107.0,4.25,28.9,921.5,804.32,597.88
2018,8,2,14,0,926.0,105.0,4.3,28.8,900.0,768.44,574.39
2018,8,2,14,15,921.5,102.5,4.3,28.45,871.0,728.04,547.92
2018,8,2,14,30,917.0,100.0,4.3,28.1,842.0,686.02,518.51
2018,8,2,14,45,910.5,97.5,4.3,27.75,806.5,641.36,485.97
2018,8,2,15,0,904.0,95.0,4.3,27.4,771.0,595.59,451.76
2018,8,2,15,15,892.5,93.0,4.3,27.4,729.5,546.8,413.76
2018,8,2,15,30,881.0,91.0,4.3,27.4,688.0,497.74,374.6
2018,8,2,15,45,870.0,87.5,4.3,26.3,643.0,447.53,335.02
2018,8,2,16,0,859.0,84.0,4.3,25.2,598.0,397.44,294.15
2018,8,2,16,15,843.5,80.0,4.25,24.55,549.5,345.79,250.4
2018,8,2,16,30,828.0,76.0,4.2,23.9,501.0,290.8,203.27
2018,8,2,16,45,804.0,72.5,4.2,23.2,449.5,239.8,159.29
2018,8,2,17,0,780.0,69.0,4.2,22.5,398.0,191.08,117.97
2018,8,2,17,15,743.5,65.0,4.15,21.65,345.0,142.83,80.09
2018,8,2,17,30,707.0,61.0,4.1,20.8,292.0,98.46,50.14
2018,8,2,17,45,654.0,56.0,4.0,20.0,240.0,56.85,30.71
2018,8,2,18,0,601.0,51.0,3.9,19.2,188.0,34.63,24.73
2018,8,2,18,15,515.0,44.5,3.8,18.5,141.0,31.76,22.02
2018,8,2,18,30,429.0,38.0,3.7,17.8,94.0,28.8,18.95
2018,8,2,18,45,291.0,27.5,3.55,17.1,58.0,21.77,10.49
2018,8,2,19,0,153.0,17.0,3.4,16.4,22.0,16.71,0.0
2018,8,2,19,15,76.5,8.5,3.35,16.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.55,12.8,8.0,13.41,0.0
2018,8,3,5,30,54.0,14.0,2.7,13.4,16.0,34.4,0.0
2018,8,3,5,45,112.0,33.0,2.9,13.95,46.0,85.76,58.14
2018,8,3,6,0,170.0,52.0,3.1,14.5,76.0,134.64,103.55
2018,8,3,6,15,220.0,72.5,3.0,15.15,117.0,187.01,149.34
2018,8,3,6,30,270.0,93.0,2.9,15.8,158.0,243.51,197.84
2018,8,3,6,45,307.5,113.0,2.85,16.45,203.5,296.92,242.67
2018,8,3,7,0,345.0,133.0,2.8,17.1,249.0,353.11,288.36
2018,8,3,7,15,377.5,150.5,2.7,17.8,297.0,405.83,329.74
2018,8,3,7,30,410.0,168.0,2.6,18.5,345.0,468.31,377.12
2018,8,3,7,45,434.0,184.0,2.55,19.2,392.0,517.46,412.98
2018,8,3,8,0,458.0,200.0,2.5,19.9,439.0,567.3,448.35
2018,8,3,8,15,478.0,213.0,2.4,20.7,484.0,611.26,478.01
2018,8,3,8,30,498.0,226.0,2.3,21.5,529.0,655.16,506.77
2018,8,3,8,45,513.5,237.0,2.25,22.35,570.0,692.91,530.5
2018,8,3,9,0,529.0,248.0,2.2,23.2,611.0,729.9,553.15
2018,8,3,9,15,574.0,244.0,2.2,24.15,659.0,775.57,582.28
2018,8,3,9,30,619.0,240.0,2.2,25.1,707.0,823.77,612.31
2018,8,3,9,45,670.0,225.5,2.2,26.05,752.5,864.38,637.05
2018,8,3,10,0,721.0,211.0,2.2,27.0,798.0,904.07,659.46
2018,8,3,10,15,729.5,213.5,2.3,27.75,825.5,920.57,667.82
2018,8,3,10,30,738.0,216.0,2.4,28.5,853.0,934.69,674.87
2018,8,3,10,45,745.5,217.0,2.45,29.3,874.0,943.82,678.18
2018,8,3,11,0,753.0,218.0,2.5,30.1,895.0,950.38,679.97
2018,8,3,11,15,757.5,219.0,2.55,30.7,909.5,951.47,678.92
2018,8,3,11,30,762.0,220.0,2.6,31.3,924.0,949.92,676.34
2018,8,3,11,45,764.5,220.5,2.6,31.9,931.5,943.34,670.27
2018,8,3,12,0,767.0,221.0,2.6,32.5,939.0,934.19,662.74
2018,8,3,12,15,762.0,224.0,2.7,32.95,937.0,918.15,652.14
2018,8,3,12,30,757.0,227.0,2.8,33.4,935.0,899.85,640.17
2018,8,3,12,45,748.0,230.5,2.85,33.9,925.0,876.45,624.47
2018,8,3,13,0,739.0,234.0,2.9,34.4,915.0,851.26,607.67
2018,8,3,13,15,718.0,240.5,3.0,34.6,893.0,817.49,585.43
2018,8,3,13,30,697.0,247.0,3.1,34.8,871.0,782.95,562.36
2018,8,3,13,45,701.5,237.5,3.15,35.0,852.0,752.31,542.04
2018,8,3,14,0,706.0,228.0,3.2,35.2,833.0,719.87,520.16
2018,8,3,14,15,694.5,225.5,3.25,35.05,803.5,681.19,494.1
2018,8,3,14,30,683.0,223.0,3.3,34.9,774.0,642.02,467.21
2018,8,3,14,45,668.5,218.5,3.3,34.75,738.0,598.94,436.91
2018,8,3,15,0,654.0,214.0,3.3,34.6,702.0,556.02,406.11
2018,8,3,15,15,637.5,208.0,3.3,34.6,661.5,511.08,372.99
2018,8,3,15,30,621.0,202.0,3.3,34.6,621.0,466.89,339.71
2018,8,3,15,45,599.0,194.5,3.35,33.75,576.0,419.97,304.96
2018,8,3,16,0,577.0,187.0,3.4,32.9,531.0,374.58,270.42
2018,8,3,16,15,552.0,177.0,3.4,32.15,483.5,327.59,233.85
2018,8,3,16,30,527.0,167.0,3.4,31.4,436.0,282.83,198.45
2018,8,3,16,45,497.0,154.5,3.4,30.65,387.0,237.21,162.46
2018,8,3,17,0,467.0,142.0,3.4,29.9,338.0,194.6,129.29
2018,8,3,17,15,429.0,128.5,3.3,28.7,289.5,153.3,99.01
2018,8,3,17,30,391.0,115.0,3.2,27.5,241.0,115.97,74.26
2018,8,3,17,45,344.0,98.0,3.1,26.35,194.5,79.64,54.05
2018,8,3,18,0,297.0,81.0,3.0,25.2,148.0,59.58,45.29
2018,8,3,18,15,237.0,62.0,2.9,24.2,107.0,46.54,33.94
2018,8,3,18,30,177.0,43.0,2.8,23.2,66.0,32.83,21.75
2018,8,3,18,45,113.0,26.5,2.7,22.2,39.0,20.55,8.8
2018,8,3,19,0,49.0,10.0,2.6,21.2,12.0,9.83,0.0
2018,8,3,19,15,24.5,5.0,2.6,20.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.5,1.45,15.05,5.0,8.14,0.0
2018,8,4,5,30,31.0,9.0,1.7,15.5,10.0,20.74,0.0
2018,8,4,5,45,68.0,24.0,1.95,15.95,32.0,57.32,36.37
2018,8,4,6,0,105.0,39.0,2.2,16.4,54.0,91.65,68.47
2018,8,4,6,15,143.0,62.5,2.2,16.95,91.5,140.55,110.54
2018,8,4,6,30,181.0,86.0,2.2,17.5,129.0,191.91,154.25
2018,8,4,6,45,215.5,109.5,2.25,18.05,173.0,244.16,197.84
2018,8,4,7,0,250.0,133.0,2.3,18.6,217.0,298.82,242.26
2018,8,4,7,15,281.5,154.5,2.3,19.5,264.0,351.57,283.53
2018,8,4,7,30,313.0,176.0,2.3,20.4,311.0,406.24,325.01
2018,8,4,7,45,341.5,194.0,2.3,21.35,358.0,456.49,361.82
2018,8,4,8,0,370.0,212.0,2.3,22.3,405.0,508.03,398.55
2018,8,4,8,15,396.0,226.5,2.35,23.35,451.0,554.75,430.73
2018,8,4,8,30,422.0,241.0,2.4,24.4,497.0,610.47,468.38
2018,8,4,8,45,445.5,252.0,2.45,25.5,540.5,652.49,495.43
2018,8,4,9,0,469.0,263.0,2.5,26.6,584.0,694.37,521.86
2018,8,4,9,15,537.0,248.0,2.65,27.6,636.5,746.82,557.24
2018,8,4,9,30,605.0,233.0,2.8,28.6,689.0,803.19,594.43
2018,8,4,9,45,687.5,202.0,2.95,29.55,743.0,854.66,627.6
2018,8,4,10,0,770.0,171.0,3.1,30.5,797.0,902.18,656.13
2018,8,4,10,15,784.5,170.5,3.25,31.25,827.5,922.1,666.81
2018,8,4,10,30,799.0,170.0,3.4,32.0,858.0,939.62,676.15
2018,8,4,10,45,814.0,166.5,3.5,32.75,883.0,952.0,681.86
2018,8,4,11,0,829.0,163.0,3.6,33.5,908.0,961.72,685.95
2018,8,4,11,15,838.0,161.0,3.7,33.85,924.5,964.52,686.81
2018,8,4,11,30,847.0,159.0,3.8,34.2,941.0,964.47,686.0
2018,8,4,11,45,856.0,156.0,3.95,34.55,951.5,956.29,680.36
2018,8,4,12,0,865.0,153.0,4.1,34.9,962.0,949.98,676.04
2018,8,4,12,15,875.0,147.0,4.15,34.8,965.0,938.8,669.37
2018,8,4,12,30,885.0,141.0,4.2,34.7,968.0,924.72,660.9
2018,8,4,12,45,896.5,133.5,4.3,34.6,965.0,907.57,650.74
2018,8,4,13,0,908.0,126.0,4.4,34.5,962.0,887.41,638.61
2018,8,4,13,15,909.0,124.0,4.45,34.3,948.5,860.83,622.27
2018,8,4,13,30,910.0,122.0,4.5,34.1,935.0,831.77,604.23
2018,8,4,13,45,910.5,118.0,4.55,33.85,914.0,798.11,583.1
2018,8,4,14,0,911.0,114.0,4.6,33.6,893.0,762.23,560.28
2018,8,4,14,15,906.0,112.0,4.65,33.25,864.0,722.34,534.56
2018,8,4,14,30,901.0,110.0,4.7,32.9,835.0,680.9,505.73
2018,8,4,14,45,894.0,107.5,4.75,32.5,800.0,636.43,474.08
2018,8,4,15,0,887.0,105.0,4.8,32.1,765.0,590.93,440.77
2018,8,4,15,15,874.5,103.0,4.8,32.1,723.0,542.22,403.34
2018,8,4,15,30,862.0,101.0,4.8,32.1,681.0,493.38,364.88
2018,8,4,15,45,845.5,98.5,4.75,31.1,635.0,438.67,322.48
2018,8,4,16,0,829.0,96.0,4.7,30.1,589.0,388.31,281.97
2018,8,4,16,15,804.5,94.5,4.6,29.4,539.0,337.24,239.63
2018,8,4,16,30,780.0,93.0,4.5,28.7,489.0,288.16,198.24
2018,8,4,16,45,746.5,89.5,4.45,28.0,436.0,237.51,156.03
2018,8,4,17,0,713.0,86.0,4.4,27.3,383.0,186.49,114.55
2018,8,4,17,15,665.0,82.0,4.25,26.3,329.5,140.16,79.92
2018,8,4,17,30,617.0,78.0,4.1,25.3,276.0,98.91,53.75
2018,8,4,17,45,549.0,71.5,3.9,24.3,224.0,60.36,36.85
2018,8,4,18,0,481.0,65.0,3.7,23.3,172.0,47.26,35.1
2018,8,4,18,15,394.5,54.0,3.55,22.4,126.5,40.93,29.4
2018,8,4,18,30,308.0,43.0,3.4,21.5,81.0,32.99,21.98
2018,8,4,18,45,194.0,28.0,3.25,20.55,48.0,21.91,9.18
2018,8,4,19,0,80.0,13.0,3.1,19.6,15.0,12.78,0.0
2018,8,4,19,15,40.0,6.5,3.1,19.1,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,5,15,31.0,7.5,2.55,13.55,9.0,7.37,0.0
2018,8,5,5,30,62.0,15.0,2.7,14.1,18.0,32.29,0.0
2018,8,5,5,45,136.5,33.0,2.9,14.65,49.0,94.37,62.11
2018,8,5,6,0,211.0,51.0,3.1,15.2,80.0,154.91,118.73
2018,8,5,6,15,279.0,67.5,3.05,15.85,123.0,211.84,168.55
2018,8,5,6,30,347.0,84.0,3.0,16.5,166.0,275.06,222.75
2018,8,5,6,45,401.5,97.5,3.0,17.2,214.5,333.65,271.98
2018,8,5,7,0,456.0,111.0,3.0,17.9,263.0,396.58,323.16
2018,8,5,7,15,498.0,121.5,2.95,18.6,313.0,452.42,367.06
2018,8,5,7,30,540.0,132.0,2.9,19.3,363.0,510.82,411.48
2018,8,5,7,45,574.0,140.5,2.85,19.95,413.5,563.64,450.3
2018,8,5,8,0,608.0,149.0,2.8,20.6,464.0,621.24,491.39
2018,8,5,8,15,632.0,156.5,2.8,21.4,512.0,667.86,523.16
2018,8,5,8,30,656.0,164.0,2.8,22.2,560.0,714.27,553.98
2018,8,5,8,45,674.0,170.5,2.8,23.0,604.5,754.2,579.41
2018,8,5,9,0,692.0,177.0,2.8,23.8,649.0,793.05,603.0
2018,8,5,9,15,712.5,179.5,2.85,24.5,691.0,828.48,624.39
2018,8,5,9,30,733.0,182.0,2.9,25.2,733.0,862.49,644.58
2018,8,5,9,45,751.5,182.5,2.9,25.9,770.0,890.91,660.44
2018,8,5,10,0,770.0,183.0,2.9,26.6,807.0,917.4,674.91
2018,8,5,10,15,776.5,186.5,3.0,27.2,835.0,933.76,683.63
2018,8,5,10,30,783.0,190.0,3.1,27.8,863.0,943.85,688.35
2018,8,5,10,45,786.5,194.0,3.15,28.35,884.5,952.8,692.24
2018,8,5,11,0,790.0,198.0,3.2,28.9,906.0,959.01,694.43
2018,8,5,11,15,791.0,201.0,3.3,29.3,920.0,959.09,693.52
2018,8,5,11,30,792.0,204.0,3.4,29.7,934.0,956.43,690.98
2018,8,5,11,45,790.5,207.0,3.45,30.1,940.0,948.74,684.95
2018,8,5,12,0,789.0,210.0,3.5,30.5,946.0,938.44,677.38
2018,8,5,12,15,808.0,198.0,3.55,30.95,951.5,929.68,670.78
2018,8,5,12,30,827.0,186.0,3.6,31.4,957.0,917.92,662.31
2018,8,5,12,45,851.5,169.0,3.6,31.85,957.0,903.02,651.62
2018,8,5,13,0,876.0,152.0,3.6,32.3,957.0,883.23,637.84
2018,8,5,13,15,873.5,151.0,3.6,32.4,942.0,855.37,619.71
2018,8,5,13,30,871.0,150.0,3.6,32.5,927.0,825.32,600.15
2018,8,5,13,45,866.0,148.0,3.6,32.65,904.0,790.2,577.02
2018,8,5,14,0,861.0,146.0,3.6,32.8,881.0,753.0,552.39
2018,8,5,14,15,853.5,144.0,3.6,32.65,851.0,712.55,524.67
2018,8,5,14,30,846.0,142.0,3.6,32.5,821.0,670.89,495.37
2018,8,5,14,45,835.5,139.0,3.65,32.4,784.5,625.52,462.85
2018,8,5,15,0,825.0,136.0,3.7,32.3,748.0,579.58,429.12
2018,8,5,15,15,811.0,132.5,3.7,32.3,706.0,531.06,392.4
2018,8,5,15,30,797.0,129.0,3.7,32.3,664.0,482.71,354.9
2018,8,5,15,45,779.0,125.5,3.75,31.65,618.0,433.1,316.49
2018,8,5,16,0,761.0,122.0,3.8,31.0,572.0,380.97,275.16
2018,8,5,16,15,736.5,117.0,3.75,30.4,522.0,329.88,233.58
2018,8,5,16,30,712.0,112.0,3.7,29.8,472.0,280.84,193.0
2018,8,5,16,45,679.5,106.5,3.7,29.2,420.5,231.88,152.8
2018,8,5,17,0,647.0,101.0,3.7,28.6,369.0,186.16,116.1
2018,8,5,17,15,600.0,94.5,3.5,27.6,316.5,141.31,83.15
2018,8,5,17,30,553.0,88.0,3.3,26.6,264.0,101.51,58.2
2018,8,5,17,45,488.5,79.0,3.15,25.55,213.5,64.36,41.81
2018,8,5,18,0,424.0,70.0,3.0,24.5,163.0,51.22,38.27
2018,8,5,18,15,337.0,56.5,2.85,23.45,118.0,42.38,30.46
2018,8,5,18,30,250.0,43.0,2.7,22.4,73.0,33.07,21.88
2018,8,5,18,45,152.0,27.0,2.55,21.3,42.5,21.14,7.81
2018,8,5,19,0,54.0,11.0,2.4,20.2,12.0,10.81,0.0
2018,8,5,19,15,27.0,5.5,2.45,19.65,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.35,13.3,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.5,13.7,7.0,11.24,0.0
2018,8,6,5,45,45.5,19.0,1.7,14.05,24.5,42.38,24.72
2018,8,6,6,0,72.0,32.0,1.9,14.4,42.0,69.54,51.0
2018,8,6,6,15,101.5,55.0,1.9,14.85,75.0,106.86,83.58
2018,8,6,6,30,131.0,78.0,1.9,15.3,108.0,151.33,121.89
2018,8,6,6,45,159.0,104.0,1.85,15.75,150.0,200.75,163.58
2018,8,6,7,0,187.0,130.0,1.8,16.2,192.0,251.93,205.68
2018,8,6,7,15,212.5,156.0,1.75,16.95,237.5,310.85,252.37
2018,8,6,7,30,238.0,182.0,1.7,17.7,283.0,363.95,293.07
2018,8,6,7,45,260.5,205.5,1.65,18.45,329.0,413.33,329.68
2018,8,6,8,0,283.0,229.0,1.6,19.2,375.0,463.61,365.87
2018,8,6,8,15,302.5,249.5,1.6,20.2,419.5,508.91,397.15
2018,8,6,8,30,322.0,270.0,1.6,21.2,464.0,554.54,427.85
2018,8,6,8,45,339.0,288.0,1.55,22.2,506.0,595.48,454.09
2018,8,6,9,0,356.0,306.0,1.5,23.2,548.0,636.24,479.5
2018,8,6,9,15,376.0,318.5,1.6,24.3,588.0,673.2,502.73
2018,8,6,9,30,396.0,331.0,1.7,25.4,628.0,709.77,525.31
2018,8,6,9,45,416.0,339.0,1.75,26.5,664.0,740.89,543.57
2018,8,6,10,0,436.0,347.0,1.8,27.6,700.0,778.08,565.42
2018,8,6,10,15,445.0,356.0,2.0,28.4,727.0,797.89,577.27
2018,8,6,10,30,454.0,365.0,2.2,29.2,754.0,816.11,588.12
2018,8,6,10,45,460.5,371.5,2.35,30.05,775.0,827.74,594.12
2018,8,6,11,0,467.0,378.0,2.5,30.9,796.0,837.61,598.99
2018,8,6,11,15,473.0,381.5,2.65,31.55,810.5,842.17,600.97
2018,8,6,11,30,479.0,385.0,2.8,32.2,825.0,844.9,601.8
2018,8,6,11,45,483.0,385.5,2.95,32.9,832.5,840.98,598.24
2018,8,6,12,0,487.0,386.0,3.1,33.6,840.0,835.28,593.58
2018,8,6,12,15,533.5,357.5,3.2,34.0,854.5,838.17,596.46
2018,8,6,12,30,580.0,329.0,3.3,34.4,869.0,838.2,597.37
2018,8,6,12,45,640.5,290.5,3.4,34.85,882.0,836.83,597.7
2018,8,6,13,0,701.0,252.0,3.5,35.3,895.0,832.27,595.8
2018,8,6,13,15,705.5,245.0,3.55,35.4,882.5,807.33,579.49
2018,8,6,13,30,710.0,238.0,3.6,35.5,870.0,780.41,561.79
2018,8,6,13,45,714.5,228.5,3.7,35.65,850.5,749.23,541.16
2018,8,6,14,0,719.0,219.0,3.8,35.8,831.0,716.19,518.94
2018,8,6,14,15,716.5,211.5,3.85,35.65,803.5,678.49,493.47
2018,8,6,14,30,714.0,204.0,3.9,35.5,776.0,639.6,466.65
2018,8,6,14,45,710.5,195.0,3.9,35.3,742.5,597.7,437.11
2018,8,6,15,0,707.0,186.0,3.9,35.1,709.0,554.99,406.29
2018,8,6,15,15,691.0,181.0,3.9,35.1,668.0,508.85,371.87
2018,8,6,15,30,675.0,176.0,3.9,35.1,627.0,463.32,337.13
2018,8,6,15,45,659.5,168.5,3.9,34.4,583.5,416.54,301.64
2018,8,6,16,0,644.0,161.0,3.9,33.7,540.0,370.71,265.9
2018,8,6,16,15,620.0,153.0,3.8,33.0,492.5,322.89,227.98
2018,8,6,16,30,596.0,145.0,3.7,32.3,445.0,277.23,191.24
2018,8,6,16,45,560.0,137.0,3.6,31.65,394.5,231.25,154.7
2018,8,6,17,0,524.0,129.0,3.5,31.0,344.0,188.48,121.53
2018,8,6,17,15,471.0,119.0,3.3,29.75,292.5,145.8,91.28
2018,8,6,17,30,418.0,109.0,3.1,28.5,241.0,108.59,68.23
2018,8,6,17,45,352.0,94.0,2.9,27.25,191.0,72.69,50.46
2018,8,6,18,0,286.0,79.0,2.7,26.0,141.0,58.44,44.11
2018,8,6,18,15,218.0,59.0,2.6,24.9,99.0,44.48,31.98
2018,8,6,18,30,150.0,39.0,2.5,23.8,57.0,32.1,20.83
2018,8,6,18,45,88.5,22.5,2.4,22.7,32.0,18.94,5.39
2018,8,6,19,0,27.0,6.0,2.3,21.6,7.0,5.9,0.0
2018,8,6,19,15,13.5,3.0,2.35,21.15,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.45,20.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.0,14.05,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.2,14.4,9.0,15.68,0.0
2018,8,7,5,45,66.5,23.0,2.4,14.8,30.5,55.17,32.72
2018,8,7,6,0,105.0,38.0,2.6,15.2,52.0,90.33,67.26
2018,8,7,6,15,145.5,61.0,2.55,15.7,89.5,139.45,109.86
2018,8,7,6,30,186.0,84.0,2.5,16.2,127.0,191.26,154.34
2018,8,7,6,45,222.5,107.5,2.5,16.7,171.5,244.62,199.26
2018,8,7,7,0,259.0,131.0,2.5,17.2,216.0,300.55,245.14
2018,8,7,7,15,291.5,152.5,2.45,18.0,263.5,354.14,287.49
2018,8,7,7,30,324.0,174.0,2.4,18.8,311.0,409.73,330.08
2018,8,7,7,45,352.0,192.0,2.4,19.6,358.5,459.94,367.35
2018,8,7,8,0,380.0,210.0,2.4,20.4,406.0,511.39,404.53
2018,8,7,8,15,404.5,224.5,2.4,21.15,451.5,557.21,436.64
2018,8,7,8,30,429.0,239.0,2.4,21.9,497.0,611.87,474.2
2018,8,7,8,45,449.5,252.0,2.45,22.7,540.5,653.7,501.89
2018,8,7,9,0,470.0,265.0,2.5,23.5,584.0,695.2,528.86
2018,8,7,9,15,478.5,278.5,2.5,24.2,620.0,726.25,547.76
2018,8,7,9,30,487.0,292.0,2.5,24.9,656.0,755.97,565.51
2018,8,7,9,45,490.0,306.0,2.55,25.6,687.0,779.77,579.16
2018,8,7,10,0,493.0,320.0,2.6,26.3,718.0,801.79,591.53
2018,8,7,10,15,503.0,327.5,2.7,26.8,746.0,821.76,603.55
2018,8,7,10,30,513.0,335.0,2.8,27.3,774.0,840.01,614.39
2018,8,7,10,45,519.5,340.5,2.85,27.8,795.0,851.08,620.13
2018,8,7,11,0,526.0,346.0,2.9,28.3,816.0,860.22,624.67
2018,8,7,11,15,532.0,348.5,3.0,28.5,830.5,863.87,626.79
2018,8,7,11,30,538.0,351.0,3.1,28.7,845.0,865.54,627.67
2018,8,7,11,45,541.5,352.0,3.2,28.9,852.5,861.38,624.76
2018,8,7,12,0,545.0,353.0,3.3,29.1,860.0,855.27,620.62
2018,8,7,12,15,557.0,346.0,3.35,29.2,863.5,847.15,615.52
2018,8,7,12,30,569.0,339.0,3.4,29.3,867.0,836.98,609.06
2018,8,7,12,45,583.5,328.0,3.45,29.35,865.5,823.08,600.36
2018,8,7,13,0,598.0,317.0,3.5,29.4,864.0,807.02,590.17
2018,8,7,13,15,598.0,311.0,3.55,29.3,850.0,781.73,573.64
2018,8,7,13,30,598.0,305.0,3.6,29.2,836.0,754.98,555.97
2018,8,7,13,45,596.5,297.0,3.6,29.15,815.0,723.88,534.81
2018,8,7,14,0,595.0,289.0,3.6,29.1,794.0,691.61,512.57
2018,8,7,14,15,589.5,281.0,3.6,28.85,766.5,655.56,487.68
2018,8,7,14,30,584.0,273.0,3.6,28.6,739.0,618.84,461.87
2018,8,7,14,45,578.5,263.0,3.6,28.35,707.0,579.78,433.9
2018,8,7,15,0,573.0,253.0,3.6,28.1,675.0,540.31,405.03
2018,8,7,15,15,556.0,244.5,3.6,28.1,635.0,496.09,371.61
2018,8,7,15,30,539.0,236.0,3.6,28.1,595.0,452.75,338.22
2018,8,7,15,45,525.5,222.5,3.5,27.2,552.0,407.55,303.83
2018,8,7,16,0,512.0,209.0,3.4,26.3,509.0,363.27,269.26
2018,8,7,16,15,496.0,194.0,3.35,25.65,464.0,317.98,233.03
2018,8,7,16,30,480.0,179.0,3.3,25.0,419.0,274.12,197.4
2018,8,7,16,45,455.0,164.0,3.2,24.35,371.5,229.92,161.73
2018,8,7,17,0,430.0,149.0,3.1,23.7,324.0,188.27,128.72
2018,8,7,17,15,394.5,132.5,3.0,22.8,276.0,146.88,98.03
2018,8,7,17,30,359.0,116.0,2.9,21.9,228.0,109.28,73.0
2018,8,7,17,45,315.5,97.5,2.85,21.0,182.5,73.8,58.57
2018,8,7,18,0,272.0,79.0,2.8,20.1,137.0,58.59,45.34
2018,8,7,18,15,213.5,59.0,2.7,19.4,97.0,47.44,35.27
2018,8,7,18,30,155.0,39.0,2.6,18.7,57.0,32.08,21.21
2018,8,7,18,45,95.0,23.0,2.55,18.0,32.5,19.32,4.55
2018,8,7,19,0,35.0,7.0,2.5,17.3,8.0,6.88,0.0
2018,8,7,19,15,17.5,3.5,2.5,17.0,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,5,15,33.0,6.5,2.1,13.4,7.5,0.0,0.0
2018,8,8,5,30,66.0,13.0,2.3,14.0,15.0,31.06,0.0
2018,8,8,5,45,136.5,28.5,2.5,14.6,43.0,92.45,56.29
2018,8,8,6,0,207.0,44.0,2.7,15.2,71.0,143.79,108.97
2018,8,8,6,15,279.0,60.5,2.6,15.95,114.0,202.04,159.89
2018,8,8,6,30,351.0,77.0,2.5,16.7,157.0,266.92,215.34
2018,8,8,6,45,420.5,88.5,2.45,17.45,208.5,330.83,268.83
2018,8,8,7,0,490.0,100.0,2.4,18.2,260.0,400.49,325.19
2018,8,8,7,15,534.5,109.0,2.35,19.05,311.0,457.43,369.53
2018,8,8,7,30,579.0,118.0,2.3,19.9,362.0,520.59,416.92
2018,8,8,7,45,615.5,125.0,2.25,20.75,414.0,575.42,456.41
2018,8,8,8,0,652.0,132.0,2.2,21.6,466.0,631.44,495.44
2018,8,8,8,15,679.0,137.5,2.15,22.55,515.5,679.52,527.2
2018,8,8,8,30,706.0,143.0,2.1,23.5,565.0,727.49,557.41
2018,8,8,8,45,728.5,146.0,2.05,24.45,611.0,768.64,581.61
2018,8,8,9,0,751.0,149.0,2.0,25.4,657.0,808.86,604.62
2018,8,8,9,15,741.5,164.5,2.05,26.3,691.5,833.94,617.96
2018,8,8,9,30,732.0,180.0,2.1,27.2,726.0,856.0,629.32
2018,8,8,9,45,712.5,200.5,2.1,28.1,752.5,871.34,635.77
2018,8,8,10,0,693.0,221.0,2.1,29.0,779.0,883.26,640.06
2018,8,8,10,15,707.0,222.0,2.15,29.75,809.0,902.86,650.22
2018,8,8,10,30,721.0,223.0,2.2,30.5,839.0,920.22,658.86
2018,8,8,10,45,733.5,222.5,2.25,31.25,863.0,932.25,664.13
2018,8,8,11,0,746.0,222.0,2.3,32.0,887.0,941.78,667.91
2018,8,8,11,15,754.0,221.5,2.35,32.55,903.0,944.46,668.01
2018,8,8,11,30,762.0,221.0,2.4,33.1,919.0,944.49,666.59
2018,8,8,11,45,769.5,218.0,2.45,33.6,927.5,938.87,661.88
2018,8,8,12,0,777.0,215.0,2.5,34.1,936.0,930.58,655.63
2018,8,8,12,15,771.5,218.5,2.55,34.4,934.0,914.36,645.02
2018,8,8,12,30,766.0,222.0,2.6,34.7,932.0,895.85,633.06
2018,8,8,12,45,757.0,225.0,2.65,35.0,921.5,871.7,617.55
2018,8,8,13,0,748.0,228.0,2.7,35.3,911.0,845.73,600.89
2018,8,8,13,15,747.0,224.0,2.75,35.35,896.0,817.96,583.34
2018,8,8,13,30,746.0,220.0,2.8,35.4,881.0,788.35,564.2
2018,8,8,13,45,743.5,214.5,2.85,35.5,859.0,754.49,541.88
2018,8,8,14,0,741.0,209.0,2.9,35.6,837.0,719.13,518.2
2018,8,8,14,15,734.5,204.0,3.0,35.45,808.0,680.17,492.33
2018,8,8,14,30,728.0,199.0,3.1,35.3,779.0,640.26,465.18
2018,8,8,14,45,720.5,193.0,3.15,35.15,745.0,598.07,435.61
2018,8,8,15,0,713.0,187.0,3.2,35.0,711.0,555.35,404.93
2018,8,8,15,15,697.0,181.5,3.2,35.0,669.5,508.47,370.15
2018,8,8,15,30,681.0,176.0,3.2,35.0,628.0,462.18,335.02
2018,8,8,15,45,664.0,168.5,3.3,34.1,583.5,414.48,299.37
2018,8,8,16,0,647.0,161.0,3.4,33.2,539.0,367.88,263.42
2018,8,8,16,15,625.5,152.0,3.4,32.3,491.0,319.83,225.49
2018,8,8,16,30,604.0,143.0,3.4,31.4,443.0,273.69,188.44
2018,8,8,16,45,572.5,133.0,3.4,30.55,392.5,226.73,151.07
2018,8,8,17,0,541.0,123.0,3.4,29.7,342.0,182.53,116.73
2018,8,8,17,15,498.5,111.5,3.35,28.4,291.5,139.19,85.75
2018,8,8,17,30,456.0,100.0,3.3,27.1,241.0,100.3,61.78
2018,8,8,17,45,400.5,86.5,3.2,25.8,193.0,64.22,49.29
2018,8,8,18,0,345.0,73.0,3.1,24.5,145.0,53.98,40.55
2018,8,8,18,15,272.5,56.5,3.0,23.45,103.5,42.74,30.62
2018,8,8,18,30,200.0,40.0,2.9,22.4,62.0,30.89,19.73
2018,8,8,18,45,120.5,23.5,2.8,21.35,35.0,18.44,2.36
2018,8,8,19,0,41.0,7.0,2.7,20.3,8.0,6.88,0.0
2018,8,8,19,15,20.5,3.5,2.65,19.8,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,9,5,15,25.5,5.0,1.6,13.35,6.0,0.0,0.0
2018,8,9,5,30,51.0,10.0,1.8,13.9,12.0,23.85,0.0
2018,8,9,5,45,124.0,27.0,2.05,14.45,40.5,85.57,49.89
2018,8,9,6,0,197.0,44.0,2.3,15.0,69.0,139.88,105.67
2018,8,9,6,15,269.5,61.0,2.2,15.75,112.0,198.26,156.65
2018,8,9,6,30,342.0,78.0,2.1,16.5,155.0,263.34,212.15
2018,8,9,6,45,397.0,92.0,2.05,17.3,203.5,322.21,261.35
2018,8,9,7,0,452.0,106.0,2.0,18.1,252.0,385.48,312.37
2018,8,9,7,15,496.0,117.0,2.0,19.2,303.0,442.7,356.58
2018,8,9,7,30,540.0,128.0,2.0,20.3,354.0,502.66,401.23
2018,8,9,7,45,575.0,135.5,1.95,21.4,404.5,558.09,440.58
2018,8,9,8,0,610.0,143.0,1.9,22.5,455.0,612.14,477.54
2018,8,9,8,15,638.0,149.0,1.85,23.55,503.5,660.11,508.9
2018,8,9,8,30,666.0,155.0,1.8,24.6,552.0,708.11,539.26
2018,8,9,8,45,689.0,159.5,1.8,25.65,598.0,750.15,564.52
2018,8,9,9,0,712.0,164.0,1.8,26.7,644.0,791.35,588.29
2018,8,9,9,15,723.0,170.5,1.8,27.75,683.5,823.28,605.36
2018,8,9,9,30,734.0,177.0,1.8,28.8,723.0,853.33,620.99
2018,8,9,9,45,740.5,183.5,1.75,29.85,756.5,877.28,631.91
2018,8,9,10,0,747.0,190.0,1.7,30.9,790.0,898.88,641.2
2018,8,9,10,15,758.5,191.5,1.75,31.75,820.0,917.36,650.07
2018,8,9,10,30,770.0,193.0,1.8,32.6,850.0,933.43,657.45
2018,8,9,10,45,781.0,193.5,1.85,33.45,874.5,941.92,660.14
2018,8,9,11,0,792.0,194.0,1.9,34.3,899.0,951.55,663.69
2018,8,9,11,15,798.5,194.0,1.95,34.9,914.5,953.71,663.36
2018,8,9,11,30,805.0,194.0,2.0,35.5,930.0,953.1,661.49
2018,8,9,11,45,810.0,192.5,2.1,36.1,938.0,946.83,656.77
2018,8,9,12,0,815.0,191.0,2.2,36.7,946.0,937.82,650.47
2018,8,9,12,15,809.0,194.5,2.3,37.05,943.5,921.1,640.11
2018,8,9,12,30,803.0,198.0,2.4,37.4,941.0,902.01,628.33
2018,8,9,12,45,792.5,202.5,2.5,37.7,930.0,877.81,613.46
2018,8,9,13,0,782.0,207.0,2.6,38.0,919.0,852.33,597.74
2018,8,9,13,15,779.0,204.5,2.7,38.0,903.5,823.56,580.57
2018,8,9,13,30,776.0,202.0,2.8,38.0,888.0,792.94,561.86
2018,8,9,13,45,770.5,199.0,2.9,38.05,865.0,758.29,539.52
2018,8,9,14,0,765.0,196.0,3.0,38.1,842.0,722.22,515.82
2018,8,9,14,15,756.5,192.0,3.1,37.85,812.0,681.97,489.43
2018,8,9,14,30,748.0,188.0,3.2,37.6,782.0,640.87,461.81
2018,8,9,14,45,736.5,183.5,3.25,37.4,746.0,596.88,431.22
2018,8,9,15,0,725.0,179.0,3.3,37.2,710.0,552.64,399.7
2018,8,9,15,15,708.5,174.5,3.3,37.2,668.5,505.88,365.17
2018,8,9,15,30,692.0,170.0,3.3,37.2,627.0,459.72,330.29
2018,8,9,15,45,672.5,164.0,3.35,36.25,582.0,411.84,294.67
2018,8,9,16,0,653.0,158.0,3.4,35.3,537.0,365.28,258.97
2018,8,9,16,15,627.5,150.0,3.35,34.55,488.5,316.63,220.75
2018,8,9,16,30,602.0,142.0,3.3,33.8,440.0,270.28,183.83
2018,8,9,16,45,568.0,133.0,3.25,33.0,389.5,223.8,147.27
2018,8,9,17,0,534.0,124.0,3.2,32.2,339.0,180.33,114.02
2018,8,9,17,15,489.5,113.0,3.05,31.0,288.5,137.63,84.11
2018,8,9,17,30,445.0,102.0,2.9,29.8,238.0,99.56,61.35
2018,8,9,17,45,388.5,87.5,2.75,28.6,190.0,63.37,47.96
2018,8,9,18,0,332.0,73.0,2.6,27.4,142.0,54.13,40.14
2018,8,9,18,15,260.0,56.0,2.45,26.3,100.5,42.46,29.95
2018,8,9,18,30,188.0,39.0,2.3,25.2,59.0,30.17,18.73
2018,8,9,18,45,111.0,23.0,2.2,24.1,33.0,18.1,0.05
2018,8,9,19,0,34.0,7.0,2.1,23.0,7.0,6.88,0.0
2018,8,9,19,15,17.0,3.5,2.2,22.45,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.05,15.2,8.0,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.3,15.8,16.0,37.88,0.0
2018,8,10,5,45,205.5,27.0,2.55,16.4,48.5,111.03,62.07
2018,8,10,6,0,319.0,41.0,2.8,17.0,81.0,180.95,135.58
2018,8,10,6,15,397.0,52.5,2.75,17.8,125.5,241.86,189.53
2018,8,10,6,30,475.0,64.0,2.7,18.6,170.0,309.79,247.68
2018,8,10,6,45,528.0,73.0,2.65,19.4,219.5,368.83,297.19
2018,8,10,7,0,581.0,82.0,2.6,20.2,269.0,431.72,347.87
2018,8,10,7,15,619.0,89.5,2.6,21.35,320.0,487.48,390.67
2018,8,10,7,30,657.0,97.0,2.6,22.5,371.0,545.13,433.19
2018,8,10,7,45,684.0,103.0,2.6,23.6,421.0,595.19,468.49
2018,8,10,8,0,711.0,109.0,2.6,24.7,471.0,645.65,502.86
