Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.5,2.7,13.75,3.5,0.0,0.0
2018,8,20,5,30,49.0,7.0,2.8,14.1,7.0,19.28,0.0
2018,8,20,5,45,159.0,21.0,2.95,14.5,34.0,80.63,0.0
2018,8,20,6,0,269.0,35.0,3.1,14.9,61.0,151.19,107.28
2018,8,20,6,15,334.5,47.0,3.15,15.45,99.5,201.96,156.86
2018,8,20,6,30,400.0,59.0,3.2,16.0,138.0,261.18,209.38
2018,8,20,6,45,300.0,83.5,3.2,16.6,153.0,256.79,208.74
2018,8,20,7,0,200.0,108.0,3.2,17.2,168.0,236.34,192.71
2018,8,20,7,15,336.5,113.5,3.15,17.9,237.0,336.43,275.25
2018,8,20,7,30,473.0,119.0,3.1,18.6,306.0,439.93,357.95
2018,8,20,7,45,595.5,111.0,3.05,19.25,379.5,532.96,430.1
2018,8,20,8,0,718.0,103.0,3.0,19.9,453.0,630.39,503.26
2018,8,20,8,15,742.0,107.5,3.0,20.65,502.0,676.87,534.73
2018,8,20,8,30,766.0,112.0,3.0,21.4,551.0,720.24,562.78
2018,8,20,8,45,784.0,116.0,2.95,22.15,597.0,760.39,587.71
2018,8,20,9,0,802.0,120.0,2.9,22.9,643.0,799.18,611.17
2018,8,20,9,15,810.0,125.5,2.9,23.6,682.5,829.57,628.81
2018,8,20,9,30,818.0,131.0,2.9,24.3,722.0,857.69,644.75
2018,8,20,9,45,820.5,138.5,2.9,25.05,755.5,880.68,656.96
2018,8,20,10,0,823.0,146.0,2.9,25.8,789.0,900.91,667.27
2018,8,20,10,15,833.5,146.5,2.95,26.35,818.5,918.19,676.5
2018,8,20,10,30,844.0,147.0,3.0,26.9,848.0,932.79,684.02
2018,8,20,10,45,852.0,147.5,3.05,27.5,871.0,942.3,688.14
2018,8,20,11,0,860.0,148.0,3.1,28.1,894.0,948.9,690.48
2018,8,20,11,15,865.0,148.5,3.15,28.5,909.0,949.78,689.75
2018,8,20,11,30,870.0,149.0,3.2,28.9,924.0,943.62,684.6
2018,8,20,11,45,873.5,148.0,3.25,29.3,931.0,936.07,678.71
2018,8,20,12,0,877.0,147.0,3.3,29.7,938.0,925.6,671.03
2018,8,20,12,15,880.0,145.0,3.4,29.85,938.0,910.85,661.63
2018,8,20,12,30,883.0,143.0,3.5,30.0,938.0,893.28,650.44
2018,8,20,12,45,885.5,139.5,3.6,30.15,930.0,871.1,636.2
2018,8,20,13,0,888.0,136.0,3.7,30.3,922.0,846.25,620.18
2018,8,20,13,15,884.0,135.0,3.8,30.2,905.0,816.08,601.12
2018,8,20,13,30,880.0,134.0,3.9,30.1,888.0,783.75,580.45
2018,8,20,13,45,874.5,132.5,3.95,30.05,864.0,747.87,556.86
2018,8,20,14,0,869.0,131.0,4.0,30.0,840.0,710.22,530.72
2018,8,20,14,15,861.0,129.0,4.05,29.7,809.0,667.14,500.31
2018,8,20,14,30,853.0,127.0,4.1,29.4,778.0,624.2,469.22
2018,8,20,14,45,842.0,124.0,4.15,29.05,740.5,577.7,434.82
2018,8,20,15,0,831.0,121.0,4.2,28.7,703.0,530.69,399.07
2018,8,20,15,15,814.0,118.0,4.2,28.7,659.0,480.6,359.47
2018,8,20,15,30,797.0,115.0,4.2,28.7,615.0,431.0,319.28
2018,8,20,15,45,780.0,110.5,4.25,27.65,568.5,380.76,278.92
2018,8,20,16,0,763.0,106.0,4.3,26.6,522.0,331.46,238.13
2018,8,20,16,15,741.5,100.5,4.25,25.75,473.0,277.71,193.04
2018,8,20,16,30,720.0,95.0,4.2,24.9,424.0,229.07,151.79
2018,8,20,16,45,688.5,89.0,4.2,24.05,372.5,180.37,111.91
2018,8,20,17,0,657.0,83.0,4.2,23.2,321.0,134.86,77.33
2018,8,20,17,15,609.5,75.5,4.1,22.2,269.0,90.5,49.43
2018,8,20,17,30,562.0,68.0,4.0,21.2,217.0,51.29,39.08
2018,8,20,17,45,492.5,58.0,3.9,20.15,167.5,41.47,30.52
2018,8,20,18,0,423.0,48.0,3.8,19.1,118.0,35.89,25.38
2018,8,20,18,15,322.0,37.0,3.7,18.35,79.0,28.94,18.6
2018,8,20,18,30,221.0,26.0,3.6,17.6,40.0,21.5,5.06
2018,8,20,18,45,117.0,14.0,3.5,16.85,21.0,13.76,0.0
2018,8,20,19,0,13.0,2.0,3.4,16.1,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.3,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.5,13.3,5.0,13.2,0.0
2018,8,21,5,45,61.5,10.0,2.6,13.7,14.5,35.24,0.0
2018,8,21,6,0,90.0,15.0,2.7,14.1,24.0,58.35,38.27
2018,8,21,6,15,45.0,17.5,2.65,14.55,22.0,40.27,27.56
2018,8,21,6,30,0.0,20.0,2.6,15.0,20.0,19.29,10.69
2018,8,21,6,45,0.0,27.5,2.55,15.45,27.5,26.54,16.96
2018,8,21,7,0,0.0,35.0,2.5,15.9,35.0,33.79,23.14
2018,8,21,7,15,0.0,38.0,2.45,16.5,38.0,36.69,25.51
2018,8,21,7,30,0.0,41.0,2.4,17.1,41.0,39.59,27.82
2018,8,21,7,45,0.0,48.5,2.3,17.7,48.5,46.86,33.72
2018,8,21,8,0,0.0,56.0,2.2,18.3,56.0,54.12,39.54
2018,8,21,8,15,1.5,86.0,2.15,18.9,87.0,84.29,64.14
2018,8,21,8,30,3.0,116.0,2.1,19.5,118.0,115.36,88.98
2018,8,21,8,45,7.5,163.5,2.05,20.15,168.5,166.91,129.71
2018,8,21,9,0,12.0,211.0,2.0,20.8,219.0,218.98,169.8
2018,8,21,9,15,20.5,241.5,2.05,21.4,256.0,257.05,198.5
2018,8,21,9,30,29.0,272.0,2.1,22.0,293.0,303.14,232.8
2018,8,21,9,45,68.0,315.0,2.1,22.6,367.0,382.0,291.85
2018,8,21,10,0,107.0,358.0,2.1,23.2,441.0,461.48,349.51
2018,8,21,10,15,297.5,330.0,2.2,23.7,573.5,617.98,466.0
2018,8,21,10,30,488.0,302.0,2.3,24.2,706.0,768.68,573.02
2018,8,21,10,45,639.0,246.0,2.35,24.75,789.5,850.14,629.44
2018,8,21,11,0,790.0,190.0,2.4,25.3,873.0,925.6,678.09
2018,8,21,11,15,792.5,191.0,2.5,25.65,886.0,924.53,676.13
2018,8,21,11,30,795.0,192.0,2.6,26.0,899.0,920.68,673.15
2018,8,21,11,45,796.5,193.0,2.7,26.4,905.5,913.17,667.74
2018,8,21,12,0,798.0,194.0,2.8,26.8,912.0,902.97,660.66
2018,8,21,12,15,788.0,200.0,2.9,26.95,908.0,884.98,649.14
2018,8,21,12,30,778.0,206.0,3.0,27.1,904.0,865.99,637.0
2018,8,21,12,45,762.5,212.5,3.1,27.3,891.0,839.32,619.56
2018,8,21,13,0,747.0,219.0,3.2,27.5,878.0,811.03,600.61
2018,8,21,13,15,742.5,217.0,3.25,27.5,861.5,781.82,580.85
2018,8,21,13,30,738.0,215.0,3.3,27.5,845.0,750.94,559.66
2018,8,21,13,45,731.5,211.5,3.4,27.5,821.0,715.7,535.34
2018,8,21,14,0,725.0,208.0,3.5,27.5,797.0,679.24,509.7
2018,8,21,14,15,715.0,204.0,3.55,27.25,766.5,639.02,481.16
2018,8,21,14,30,705.0,200.0,3.6,27.0,736.0,598.18,451.54
2018,8,21,14,45,691.5,195.5,3.65,26.75,700.0,554.52,419.14
2018,8,21,15,0,678.0,191.0,3.7,26.5,664.0,510.93,385.99
2018,8,21,15,15,659.5,185.0,3.7,26.5,621.5,463.95,349.12
2018,8,21,15,30,641.0,179.0,3.7,26.5,579.0,417.92,312.19
2018,8,21,15,45,616.5,172.0,3.75,25.6,532.5,369.97,274.23
2018,8,21,16,0,592.0,165.0,3.8,24.7,486.0,323.92,236.89
2018,8,21,16,15,559.0,157.0,3.75,23.95,436.5,276.52,198.09
2018,8,21,16,30,526.0,149.0,3.7,23.2,387.0,232.19,161.84
2018,8,21,16,45,486.5,137.0,3.7,22.45,336.0,186.72,125.89
2018,8,21,17,0,447.0,125.0,3.7,21.7,285.0,145.31,95.18
2018,8,21,17,15,394.5,110.5,3.55,20.85,235.0,105.29,69.39
2018,8,21,17,30,342.0,96.0,3.4,20.0,185.0,70.82,56.23
2018,8,21,17,45,275.5,77.0,3.3,19.15,138.5,57.12,44.22
2018,8,21,18,0,209.0,58.0,3.2,18.3,92.0,46.68,34.72
2018,8,21,18,15,146.0,39.0,3.05,17.75,58.5,32.06,21.1
2018,8,21,18,30,83.0,20.0,2.9,17.2,25.0,16.9,0.67
2018,8,21,18,45,41.5,10.0,2.75,16.65,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,12.8,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.4,3.0,2.95,0.0
2018,8,22,5,45,18.5,12.5,1.35,14.0,14.0,19.84,0.0
2018,8,22,6,0,28.0,22.0,1.5,14.6,25.0,36.09,21.61
2018,8,22,6,15,36.0,38.5,1.55,15.15,44.5,59.3,43.18
2018,8,22,6,30,44.0,55.0,1.6,15.7,64.0,77.22,59.17
2018,8,22,6,45,22.5,73.5,1.65,16.25,78.0,88.42,69.03
2018,8,22,7,0,1.0,92.0,1.7,16.8,92.0,93.11,72.78
2018,8,22,7,15,1.0,104.0,1.7,17.35,104.0,104.56,82.07
2018,8,22,7,30,1.0,116.0,1.7,17.9,116.0,116.13,91.21
2018,8,22,7,45,3.5,134.0,1.65,18.45,135.5,135.8,106.8
2018,8,22,8,0,6.0,152.0,1.6,19.0,155.0,155.59,122.19
2018,8,22,8,15,29.0,190.0,1.65,19.65,206.5,218.64,172.21
2018,8,22,8,30,52.0,228.0,1.7,20.3,258.0,277.27,217.38
2018,8,22,8,45,80.5,257.0,1.7,21.0,307.5,331.17,257.97
2018,8,22,9,0,109.0,286.0,1.7,21.7,357.0,386.18,298.42
2018,8,22,9,15,273.5,274.5,1.75,22.4,467.0,528.71,406.09
2018,8,22,9,30,438.0,263.0,1.8,23.1,577.0,669.3,507.05
2018,8,22,9,45,611.0,214.0,1.85,23.8,676.0,777.16,582.66
2018,8,22,10,0,784.0,165.0,1.9,24.5,775.0,882.46,651.09
2018,8,22,10,15,796.0,166.0,1.95,25.15,804.5,901.0,660.06
2018,8,22,10,30,808.0,167.0,2.0,25.8,834.0,916.98,668.26
2018,8,22,10,45,818.0,166.0,2.1,26.4,856.5,926.38,672.9
2018,8,22,11,0,828.0,165.0,2.2,27.0,879.0,932.99,675.86
2018,8,22,11,15,834.5,164.0,2.25,27.5,894.0,933.53,674.81
2018,8,22,11,30,841.0,163.0,2.3,28.0,909.0,931.17,672.04
2018,8,22,11,45,846.0,162.0,2.4,28.45,917.0,924.53,667.24
2018,8,22,12,0,851.0,161.0,2.5,28.9,925.0,914.99,660.65
2018,8,22,12,15,848.5,162.5,2.55,29.2,923.0,898.53,649.65
2018,8,22,12,30,846.0,164.0,2.6,29.5,921.0,879.46,637.05
2018,8,22,12,45,841.0,165.0,2.7,29.8,911.0,855.35,621.53
2018,8,22,13,0,836.0,166.0,2.8,30.1,901.0,828.99,604.49
2018,8,22,13,15,833.5,163.0,2.85,30.15,884.0,798.65,585.02
2018,8,22,13,30,831.0,160.0,2.9,30.2,867.0,766.24,564.05
2018,8,22,13,45,827.0,156.5,3.0,30.25,843.5,730.38,540.0
2018,8,22,14,0,823.0,153.0,3.1,30.3,820.0,692.83,513.92
2018,8,22,14,15,815.0,150.0,3.2,30.05,789.0,651.7,485.28
2018,8,22,14,30,807.0,147.0,3.3,29.8,758.0,609.52,455.11
2018,8,22,14,45,797.0,142.5,3.4,29.6,721.0,564.0,421.64
2018,8,22,15,0,787.0,138.0,3.5,29.4,684.0,517.99,386.84
2018,8,22,15,15,770.5,134.0,3.5,29.4,641.0,466.14,346.37
2018,8,22,15,30,754.0,130.0,3.5,29.4,598.0,417.56,307.32
2018,8,22,15,45,734.5,125.0,3.65,28.4,551.5,367.78,267.75
2018,8,22,16,0,715.0,120.0,3.8,27.4,505.0,319.26,228.03
2018,8,22,16,15,691.0,113.5,3.8,26.55,456.0,269.74,186.79
2018,8,22,16,30,667.0,107.0,3.8,25.7,407.0,222.35,147.25
2018,8,22,16,45,631.5,100.0,3.8,24.9,355.5,175.07,109.4
2018,8,22,17,0,596.0,93.0,3.8,24.1,304.0,131.49,77.32
2018,8,22,17,15,545.5,83.5,3.7,23.0,252.5,88.79,51.58
2018,8,22,17,30,495.0,74.0,3.6,21.9,201.0,52.65,40.11
2018,8,22,17,45,424.0,62.5,3.5,20.85,153.5,46.28,34.52
2018,8,22,18,0,353.0,51.0,3.4,19.8,106.0,38.47,27.4
2018,8,22,18,15,250.5,36.5,3.3,19.0,68.0,28.17,17.56
2018,8,22,18,30,148.0,22.0,3.2,18.2,30.0,17.33,0.0
2018,8,22,18,45,74.0,11.0,3.1,17.45,15.0,10.81,0.0
2018,8,22,19,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,15,8.5,2.0,1.45,12.15,2.0,0.0,0.0
2018,8,23,5,30,17.0,4.0,1.7,12.9,4.0,3.93,0.0
2018,8,23,5,45,58.0,17.0,1.95,13.6,21.5,33.68,0.0
2018,8,23,6,0,99.0,30.0,2.2,14.3,39.0,78.22,51.81
2018,8,23,6,15,64.0,47.5,2.3,14.85,55.0,82.77,62.11
2018,8,23,6,30,29.0,65.0,2.4,15.4,71.0,83.5,64.38
2018,8,23,6,45,48.5,87.5,2.45,15.95,100.5,118.52,94.34
2018,8,23,7,0,68.0,110.0,2.5,16.5,130.0,154.79,124.89
2018,8,23,7,15,172.5,125.0,2.5,17.05,188.5,238.77,195.03
2018,8,23,7,30,277.0,140.0,2.5,17.6,247.0,332.68,271.39
2018,8,23,7,45,263.0,164.0,2.45,18.15,277.5,360.16,291.55
2018,8,23,8,0,249.0,188.0,2.4,18.7,308.0,385.65,309.74
2018,8,23,8,15,366.5,188.0,2.45,19.3,385.0,477.23,381.13
2018,8,23,8,30,484.0,188.0,2.5,19.9,462.0,585.29,462.06
2018,8,23,8,45,619.0,164.0,2.5,20.5,544.5,681.49,532.43
2018,8,23,9,0,754.0,140.0,2.5,21.1,627.0,780.01,600.4
2018,8,23,9,15,756.5,150.5,2.55,21.65,665.5,809.9,618.04
2018,8,23,9,30,759.0,161.0,2.6,22.2,704.0,837.33,634.4
2018,8,23,9,45,746.0,177.5,2.6,22.75,733.0,855.09,643.72
2018,8,23,10,0,733.0,194.0,2.6,23.3,762.0,869.6,650.91
2018,8,23,10,15,742.5,196.5,2.7,23.75,790.0,886.48,660.79
2018,8,23,10,30,752.0,199.0,2.8,24.2,818.0,900.88,669.03
2018,8,23,10,45,758.0,202.0,2.85,24.65,840.0,910.02,673.47
2018,8,23,11,0,764.0,205.0,2.9,25.1,862.0,916.47,676.24
2018,8,23,11,15,767.0,206.5,2.95,25.45,875.5,915.9,674.76
2018,8,23,11,30,770.0,208.0,3.0,25.8,889.0,912.61,671.64
2018,8,23,11,45,769.5,209.5,3.05,26.15,894.0,903.47,664.77
2018,8,23,12,0,769.0,211.0,3.1,26.5,899.0,891.74,656.32
2018,8,23,12,15,762.0,214.5,3.2,26.65,895.5,873.83,644.66
2018,8,23,12,30,755.0,218.0,3.3,26.8,892.0,853.68,631.54
2018,8,23,12,45,743.5,222.5,3.35,26.9,880.5,828.72,614.91
2018,8,23,13,0,732.0,227.0,3.4,27.0,869.0,802.05,596.39
2018,8,23,13,15,727.0,225.0,3.5,26.95,852.0,772.73,576.69
2018,8,23,13,30,722.0,223.0,3.6,26.9,835.0,741.8,555.56
2018,8,23,13,45,715.0,219.5,3.65,26.85,811.0,706.62,530.92
2018,8,23,14,0,708.0,216.0,3.7,26.8,787.0,670.29,505.05
2018,8,23,14,15,697.5,211.5,3.75,26.55,756.0,629.85,476.12
2018,8,23,14,30,687.0,207.0,3.8,26.3,725.0,588.89,446.17
2018,8,23,14,45,672.5,202.0,3.85,26.0,688.0,544.96,413.42
2018,8,23,15,0,658.0,197.0,3.9,25.7,651.0,501.23,380.01
2018,8,23,15,15,639.5,190.0,3.9,25.7,608.5,454.29,342.95
2018,8,23,15,30,621.0,183.0,3.9,25.7,566.0,408.35,305.89
2018,8,23,15,45,597.5,175.5,3.95,24.75,520.5,361.41,268.52
2018,8,23,16,0,574.0,168.0,4.0,23.8,475.0,315.94,231.5
2018,8,23,16,15,544.0,159.0,3.95,23.05,427.0,269.51,193.29
2018,8,23,16,30,514.0,150.0,3.9,22.3,379.0,225.88,157.51
2018,8,23,16,45,476.0,137.5,3.9,21.6,329.0,181.07,122.15
2018,8,23,17,0,438.0,125.0,3.9,20.9,279.0,140.19,92.16
2018,8,23,17,15,387.5,110.0,3.85,20.05,229.5,100.69,67.37
2018,8,23,17,30,337.0,95.0,3.8,19.2,180.0,69.32,55.08
2018,8,23,17,45,274.5,76.5,3.7,18.35,135.0,57.16,44.32
2018,8,23,18,0,212.0,58.0,3.6,17.5,90.0,46.65,34.66
2018,8,23,18,15,143.0,38.0,3.55,17.0,56.0,31.23,19.99
2018,8,23,18,30,74.0,18.0,3.5,16.5,22.0,15.25,0.0
2018,8,23,18,45,37.0,9.0,3.45,16.0,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.5,1.7,11.95,1.5,0.0,0.0
2018,8,24,5,30,8.0,3.0,2.0,12.4,3.0,0.0,0.0
2018,8,24,5,45,5.0,11.5,2.25,12.85,11.5,12.76,0.0
2018,8,24,6,0,2.0,20.0,2.5,13.3,20.0,19.98,9.26
2018,8,24,6,15,1.0,37.0,2.5,13.8,37.0,37.01,25.09
2018,8,24,6,30,0.0,54.0,2.5,14.3,54.0,54.1,40.04
2018,8,24,6,45,5.5,76.0,2.55,14.8,77.5,79.67,61.95
2018,8,24,7,0,11.0,98.0,2.6,15.3,101.0,105.41,83.7
2018,8,24,7,15,6.5,109.5,2.55,15.9,111.5,113.93,90.51
2018,8,24,7,30,2.0,121.0,2.5,16.5,122.0,122.28,96.92
2018,8,24,7,45,3.0,136.5,2.45,17.05,138.0,138.26,109.55
2018,8,24,8,0,4.0,152.0,2.4,17.6,154.0,154.3,121.99
2018,8,24,8,15,10.0,174.0,2.35,18.25,179.5,180.88,142.81
2018,8,24,8,30,16.0,196.0,2.3,18.9,205.0,207.75,163.48
2018,8,24,8,45,22.5,220.0,2.25,19.6,234.0,237.35,185.91
2018,8,24,9,0,29.0,244.0,2.2,20.3,263.0,275.01,214.14
2018,8,24,9,15,43.5,273.5,2.2,20.95,303.5,317.94,246.19
2018,8,24,9,30,58.0,303.0,2.2,21.6,344.0,361.09,277.77
2018,8,24,9,45,107.0,328.0,2.2,22.25,409.0,437.65,334.59
2018,8,24,10,0,156.0,353.0,2.2,22.9,474.0,506.75,384.38
2018,8,24,10,15,366.5,311.5,2.25,23.45,609.0,658.1,496.77
2018,8,24,10,30,577.0,270.0,2.3,24.0,744.0,812.21,605.36
2018,8,24,10,45,663.0,242.5,2.35,24.6,800.5,863.5,638.92
2018,8,24,11,0,749.0,215.0,2.4,25.2,857.0,911.12,668.96
2018,8,24,11,15,755.0,215.5,2.5,25.65,872.0,912.15,668.39
2018,8,24,11,30,761.0,216.0,2.6,26.1,887.0,910.48,666.55
2018,8,24,11,45,764.5,215.5,2.65,26.55,893.5,902.86,660.52
2018,8,24,12,0,768.0,215.0,2.7,27.0,900.0,892.59,652.9
2018,8,24,12,15,762.0,218.0,2.8,27.25,897.0,874.99,641.39
2018,8,24,12,30,756.0,221.0,2.9,27.5,894.0,855.12,628.44
2018,8,24,12,45,745.5,225.0,3.0,27.7,882.5,830.42,612.11
2018,8,24,13,0,735.0,229.0,3.1,27.9,871.0,803.96,594.0
2018,8,24,13,15,731.0,226.0,3.2,27.95,854.0,774.31,574.1
2018,8,24,13,30,727.0,223.0,3.3,28.0,837.0,743.0,552.75
2018,8,24,13,45,721.0,218.5,3.4,28.0,813.0,707.37,528.15
2018,8,24,14,0,715.0,214.0,3.5,28.0,789.0,670.52,502.22
2018,8,24,14,15,704.5,210.0,3.5,27.8,758.0,630.26,473.35
2018,8,24,14,30,694.0,206.0,3.5,27.6,727.0,589.45,443.48
2018,8,24,14,45,681.0,200.0,3.55,27.4,690.0,545.12,410.53
2018,8,24,15,0,668.0,194.0,3.6,27.2,653.0,500.84,376.82
2018,8,24,15,15,649.5,187.5,3.6,27.2,610.5,453.92,339.98
2018,8,24,15,30,631.0,181.0,3.6,27.2,568.0,407.98,303.12
2018,8,24,15,45,608.0,173.5,3.6,26.35,522.0,360.75,265.59
2018,8,24,16,0,585.0,166.0,3.6,25.5,476.0,315.01,228.44
2018,8,24,16,15,555.0,155.5,3.55,24.8,426.5,266.84,189.11
2018,8,24,16,30,525.0,145.0,3.5,24.1,377.0,221.5,152.22
2018,8,24,16,45,486.0,133.0,3.45,23.4,326.5,176.55,117.16
2018,8,24,17,0,447.0,121.0,3.4,22.7,276.0,135.63,87.68
2018,8,24,17,15,397.0,106.0,3.3,21.8,226.5,95.92,63.46
2018,8,24,17,30,347.0,91.0,3.2,20.9,177.0,66.4,52.15
2018,8,24,17,45,283.5,73.0,3.1,19.95,132.0,54.54,41.71
2018,8,24,18,0,220.0,55.0,3.0,19.0,87.0,42.03,30.41
2018,8,24,18,15,145.5,35.5,2.9,18.3,53.0,29.28,17.96
2018,8,24,18,30,71.0,16.0,2.8,17.6,19.0,13.61,0.0
2018,8,24,18,45,35.5,8.0,2.75,16.9,9.5,7.86,0.0
2018,8,24,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,10.95,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,11.6,3.0,0.0,0.0
2018,8,25,5,45,50.5,15.5,1.7,12.25,19.0,29.79,0.0
2018,8,25,6,0,83.0,28.0,1.9,12.9,35.0,69.66,44.04
2018,8,25,6,15,146.5,47.0,2.0,13.55,70.0,120.07,91.84
2018,8,25,6,30,210.0,66.0,2.1,14.2,105.0,175.32,140.02
2018,8,25,6,45,200.5,86.0,2.2,14.85,133.0,202.29,164.35
2018,8,25,7,0,191.0,106.0,2.3,15.5,161.0,227.83,186.33
2018,8,25,7,15,212.5,126.5,2.25,16.2,199.0,270.21,221.12
2018,8,25,7,30,234.0,147.0,2.2,16.9,237.0,313.8,255.78
2018,8,25,7,45,252.0,168.0,2.15,17.65,277.0,356.76,288.79
2018,8,25,8,0,270.0,189.0,2.1,18.4,317.0,400.31,321.3
2018,8,25,8,15,437.0,175.0,2.05,19.25,408.5,520.94,414.28
2018,8,25,8,30,604.0,161.0,2.0,20.1,500.0,647.04,506.85
2018,8,25,8,45,667.5,155.5,1.95,20.95,559.5,707.48,547.37
2018,8,25,9,0,731.0,150.0,1.9,21.8,619.0,769.11,586.85
2018,8,25,9,15,710.5,170.0,1.9,22.55,649.5,789.45,597.15
2018,8,25,9,30,690.0,190.0,1.9,23.3,680.0,806.2,605.33
2018,8,25,9,45,674.0,210.5,1.85,24.05,709.0,823.9,613.45
2018,8,25,10,0,658.0,231.0,1.8,24.8,738.0,838.39,619.03
2018,8,25,10,15,673.5,233.0,1.8,25.55,768.5,859.07,630.16
2018,8,25,10,30,689.0,235.0,1.8,26.3,799.0,877.55,639.69
2018,8,25,10,45,699.0,236.0,1.85,27.0,821.0,887.69,644.32
2018,8,25,11,0,709.0,237.0,1.9,27.7,843.0,895.31,647.3
2018,8,25,11,15,716.0,237.0,2.0,28.2,858.0,896.65,647.34
2018,8,25,11,30,723.0,237.0,2.1,28.7,873.0,895.38,645.83
2018,8,25,11,45,729.0,235.5,2.15,29.25,880.5,889.12,640.6
2018,8,25,12,0,735.0,234.0,2.2,29.8,888.0,880.27,633.86
2018,8,25,12,15,745.0,227.5,2.3,30.1,889.5,867.41,625.65
2018,8,25,12,30,755.0,221.0,2.4,30.4,891.0,851.91,615.79
2018,8,25,12,45,767.0,211.5,2.55,30.75,885.5,832.54,603.62
2018,8,25,13,0,779.0,202.0,2.7,31.1,880.0,810.48,589.62
2018,8,25,13,15,778.5,198.0,2.8,31.15,864.5,781.44,570.74
2018,8,25,13,30,778.0,194.0,2.9,31.2,849.0,750.41,550.09
2018,8,25,13,45,775.0,189.5,3.05,31.25,826.0,715.29,526.46
2018,8,25,14,0,772.0,185.0,3.2,31.3,803.0,678.59,501.18
2018,8,25,14,15,764.0,180.0,3.3,31.0,771.5,636.88,472.26
2018,8,25,14,30,756.0,175.0,3.4,30.7,740.0,594.3,441.94
2018,8,25,14,45,746.0,168.5,3.5,30.45,702.5,548.57,408.45
2018,8,25,15,0,736.0,162.0,3.6,30.2,665.0,502.51,373.74
2018,8,25,15,15,717.5,157.5,3.6,30.2,622.0,454.32,336.0
2018,8,25,15,30,699.0,153.0,3.6,30.2,579.0,406.97,298.06
2018,8,25,15,45,679.0,145.5,3.7,28.9,532.0,357.49,259.26
2018,8,25,16,0,659.0,138.0,3.8,27.6,485.0,309.44,220.48
2018,8,25,16,15,633.0,129.5,3.8,26.65,435.5,260.65,180.38
2018,8,25,16,30,607.0,121.0,3.8,25.7,386.0,214.3,142.41
2018,8,25,16,45,569.5,111.5,3.75,24.75,335.0,168.05,106.32
2018,8,25,17,0,532.0,102.0,3.7,23.8,284.0,125.79,76.4
2018,8,25,17,15,480.0,91.5,3.65,22.75,234.5,85.44,53.55
2018,8,25,17,30,428.0,81.0,3.6,21.7,185.0,58.79,45.4
2018,8,25,17,45,357.0,66.0,3.5,20.65,138.5,49.13,36.89
2018,8,25,18,0,286.0,51.0,3.4,19.6,92.0,38.93,27.6
2018,8,25,18,15,190.0,34.0,3.35,18.9,56.5,26.47,15.26
2018,8,25,18,30,94.0,17.0,3.3,18.2,21.0,13.38,0.0
2018,8,25,18,45,47.0,8.5,3.2,17.45,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.5,2.5,1.7,11.25,2.0,0.0,0.0
2018,8,26,5,30,29.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,8,26,5,45,35.5,10.0,2.3,12.5,11.0,19.99,0.0
2018,8,26,6,0,42.0,15.0,2.6,13.1,18.0,35.57,19.18
2018,8,26,6,15,21.0,26.5,2.65,13.7,28.0,34.19,22.49
2018,8,26,6,30,0.0,38.0,2.7,14.3,38.0,36.7,25.36
2018,8,26,6,45,0.0,54.0,2.75,14.95,54.0,52.57,39.03
2018,8,26,7,0,0.0,70.0,2.8,15.6,70.0,68.72,52.7
2018,8,26,7,15,10.5,93.5,2.7,16.25,97.5,98.79,77.93
2018,8,26,7,30,21.0,117.0,2.6,16.9,125.0,134.43,107.31
2018,8,26,7,45,186.5,141.5,2.55,17.55,229.0,283.08,230.86
2018,8,26,8,0,352.0,166.0,2.5,18.2,333.0,429.37,347.19
2018,8,26,8,15,573.5,135.0,2.45,19.0,441.0,577.26,461.12
2018,8,26,8,30,795.0,104.0,2.4,19.8,549.0,723.36,566.76
2018,8,26,8,45,814.5,106.5,2.3,20.55,595.5,763.56,590.28
2018,8,26,9,0,834.0,109.0,2.2,21.3,642.0,802.39,613.07
2018,8,26,9,15,852.0,110.5,2.2,22.1,685.0,837.24,633.3
2018,8,26,9,30,870.0,112.0,2.2,22.9,728.0,870.15,651.93
2018,8,26,9,45,885.0,111.5,2.25,23.7,765.0,891.38,662.98
2018,8,26,10,0,900.0,111.0,2.3,24.5,802.0,915.04,675.71
2018,8,26,10,15,909.0,112.0,2.35,25.15,832.0,932.33,684.57
2018,8,26,10,30,918.0,113.0,2.4,25.8,862.0,946.7,691.62
2018,8,26,10,45,925.0,112.5,2.5,26.5,884.5,954.68,694.91
2018,8,26,11,0,932.0,112.0,2.6,27.2,907.0,959.54,696.33
2018,8,26,11,15,936.5,112.0,2.7,27.7,922.0,959.5,695.24
2018,8,26,11,30,941.0,112.0,2.8,28.2,937.0,956.25,692.2
2018,8,26,11,45,944.0,111.0,2.95,28.7,943.5,947.45,686.07
2018,8,26,12,0,947.0,110.0,3.1,29.2,950.0,935.5,677.97
2018,8,26,12,15,944.0,111.5,3.2,29.4,947.5,917.76,666.58
2018,8,26,12,30,941.0,113.0,3.3,29.6,945.0,897.11,653.34
2018,8,26,12,45,934.5,115.5,3.4,29.8,934.0,871.8,637.01
2018,8,26,13,0,928.0,118.0,3.5,30.0,923.0,843.98,618.97
2018,8,26,13,15,924.0,117.0,3.6,30.0,905.0,812.41,598.79
2018,8,26,13,30,920.0,116.0,3.7,30.0,887.0,778.55,576.91
2018,8,26,13,45,914.0,113.5,3.8,30.0,861.0,739.78,551.44
2018,8,26,14,0,908.0,111.0,3.9,30.0,835.0,699.19,523.01
2018,8,26,14,15,900.0,109.5,3.95,29.7,803.0,656.64,492.61
2018,8,26,14,30,892.0,108.0,4.0,29.4,771.0,612.79,460.46
2018,8,26,14,45,881.5,105.5,4.05,29.1,733.0,565.59,425.0
2018,8,26,15,0,871.0,103.0,4.1,28.8,695.0,517.72,388.01
2018,8,26,15,15,856.0,100.5,4.1,28.8,651.0,463.87,345.1
2018,8,26,15,30,841.0,98.0,4.1,28.8,607.0,413.53,303.68
2018,8,26,15,45,820.0,94.5,4.15,27.65,558.0,360.72,260.81
2018,8,26,16,0,799.0,91.0,4.2,26.5,509.0,309.21,217.83
2018,8,26,16,15,771.5,87.0,4.2,25.65,457.0,257.23,173.86
2018,8,26,16,30,744.0,83.0,4.2,24.8,405.0,207.69,132.28
2018,8,26,16,45,705.5,78.5,4.15,23.9,352.0,155.27,90.77
2018,8,26,17,0,667.0,74.0,4.1,23.0,299.0,110.11,59.18
2018,8,26,17,15,612.5,67.5,3.95,21.9,246.5,66.86,36.74
2018,8,26,17,30,558.0,61.0,3.8,20.8,194.0,42.46,31.4
2018,8,26,17,45,477.0,51.5,3.7,19.75,145.5,37.43,26.88
2018,8,26,18,0,396.0,42.0,3.6,18.7,97.0,32.09,21.8
2018,8,26,18,15,269.5,29.5,3.5,17.95,60.0,23.37,12.42
2018,8,26,18,30,143.0,17.0,3.4,17.2,23.0,16.71,0.0
2018,8,26,18,45,71.5,8.5,3.35,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.6,13.4,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,27,5,45,137.0,15.5,2.95,14.15,26.0,54.13,0.0
2018,8,27,6,0,257.0,29.0,3.1,14.5,50.0,133.88,82.17
2018,8,27,6,15,360.0,39.5,3.1,15.0,91.5,199.32,152.13
2018,8,27,6,30,463.0,50.0,3.1,15.5,133.0,272.26,216.51
2018,8,27,6,45,317.5,71.5,3.15,16.05,137.0,246.79,200.14
2018,8,27,7,0,172.0,93.0,3.2,16.6,141.0,201.36,164.03
2018,8,27,7,15,371.0,93.0,3.15,17.25,224.5,327.25,268.98
2018,8,27,7,30,570.0,93.0,3.1,17.9,308.0,465.71,380.27
2018,8,27,7,45,657.5,88.5,3.0,18.5,371.5,538.48,436.36
2018,8,27,8,0,745.0,84.0,2.9,19.1,435.0,613.96,493.01
2018,8,27,8,15,767.5,88.0,2.9,19.75,483.5,659.48,524.04
2018,8,27,8,30,790.0,92.0,2.9,20.4,532.0,704.4,553.73
2018,8,27,8,45,807.5,95.0,2.85,21.0,577.5,743.4,578.4
2018,8,27,9,0,825.0,98.0,2.8,21.6,623.0,780.95,601.61
2018,8,27,9,15,823.5,107.5,2.8,22.2,660.0,808.36,617.64
2018,8,27,9,30,822.0,117.0,2.8,22.8,697.0,832.91,631.63
2018,8,27,9,45,812.5,129.0,2.85,23.35,726.5,850.34,641.12
2018,8,27,10,0,803.0,141.0,2.9,23.9,756.0,864.5,648.48
2018,8,27,10,15,813.0,142.5,2.95,24.4,785.0,881.74,658.12
2018,8,27,10,30,823.0,144.0,3.0,24.9,814.0,896.33,665.98
2018,8,27,10,45,830.0,144.5,3.05,25.35,835.5,904.4,669.7
2018,8,27,11,0,837.0,145.0,3.1,25.8,857.0,909.61,671.65
2018,8,27,11,15,841.5,145.0,3.15,26.15,870.5,909.14,670.22
2018,8,27,11,30,846.0,145.0,3.2,26.5,884.0,905.73,666.99
2018,8,27,11,45,848.0,145.5,3.3,26.9,890.5,897.69,661.0
2018,8,27,12,0,850.0,146.0,3.4,27.3,897.0,886.77,653.2
2018,8,27,12,15,847.0,147.0,3.45,27.45,894.5,869.26,641.42
2018,8,27,12,30,844.0,148.0,3.5,27.6,892.0,849.16,627.99
2018,8,27,12,45,838.5,149.5,3.6,27.8,881.5,825.04,612.0
2018,8,27,13,0,833.0,151.0,3.7,28.0,871.0,798.68,594.45
2018,8,27,13,15,827.5,150.0,3.75,28.0,853.5,767.85,574.02
2018,8,27,13,30,822.0,149.0,3.8,28.0,836.0,735.12,552.16
2018,8,27,13,45,815.0,147.5,3.9,27.95,811.5,699.14,526.82
2018,8,27,14,0,808.0,146.0,4.0,27.9,787.0,661.7,499.9
2018,8,27,14,15,798.0,143.0,4.0,27.65,755.0,619.74,469.3
2018,8,27,14,30,788.0,140.0,4.0,27.4,723.0,576.93,437.38
2018,8,27,14,45,774.5,137.0,4.05,27.1,685.5,531.63,403.0
2018,8,27,15,0,761.0,134.0,4.1,26.8,648.0,486.2,367.61
2018,8,27,15,15,744.0,130.0,4.1,26.8,605.5,435.31,326.81
2018,8,27,15,30,727.0,126.0,4.1,26.8,563.0,387.85,287.66
2018,8,27,15,45,706.0,120.5,4.1,25.9,516.5,338.57,247.3
2018,8,27,16,0,685.0,115.0,4.1,25.0,470.0,290.75,207.25
2018,8,27,16,15,658.5,108.0,4.0,24.3,421.0,242.01,166.13
2018,8,27,16,30,632.0,101.0,3.9,23.6,372.0,195.69,127.47
2018,8,27,16,45,595.5,93.0,3.85,22.95,322.0,149.8,91.38
2018,8,27,17,0,559.0,85.0,3.8,22.3,272.0,107.73,62.07
2018,8,27,17,15,506.0,76.5,3.7,21.45,223.0,68.72,41.88
2018,8,27,17,30,453.0,68.0,3.6,20.6,174.0,49.01,37.1
2018,8,27,17,45,378.5,55.5,3.5,19.75,129.0,41.47,30.32
2018,8,27,18,0,304.0,43.0,3.4,18.9,84.0,32.68,22.2
2018,8,27,18,15,200.0,29.0,3.3,18.3,51.0,22.55,11.17
2018,8,27,18,30,96.0,15.0,3.2,17.7,18.0,14.74,0.0
2018,8,27,18,45,48.0,7.5,3.1,17.05,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,8,28,5,45,32.0,9.0,2.3,13.9,11.0,17.86,0.0
2018,8,28,6,0,58.0,17.0,2.6,14.3,21.0,43.51,22.49
2018,8,28,6,15,34.5,25.5,2.65,14.8,28.5,42.23,28.69
2018,8,28,6,30,11.0,34.0,2.7,15.3,36.0,38.36,26.57
2018,8,28,6,45,5.5,44.5,2.75,15.75,45.5,45.58,33.01
2018,8,28,7,0,0.0,55.0,2.8,16.2,55.0,53.14,39.45
2018,8,28,7,15,0.0,62.5,2.8,16.7,62.5,60.4,45.48
2018,8,28,7,30,0.0,70.0,2.8,17.2,70.0,67.67,51.38
2018,8,28,7,45,0.0,76.5,2.8,17.65,76.5,73.97,56.37
2018,8,28,8,0,0.0,83.0,2.8,18.1,83.0,80.29,61.29
2018,8,28,8,15,0.0,100.0,2.85,18.75,100.0,97.23,74.8
2018,8,28,8,30,0.0,117.0,2.9,19.4,117.0,114.17,88.09
2018,8,28,8,45,2.0,142.5,2.9,20.0,144.0,141.25,109.42
2018,8,28,9,0,4.0,168.0,2.9,20.6,171.0,168.44,130.48
2018,8,28,9,15,10.5,202.5,2.95,21.15,210.0,208.58,161.57
2018,8,28,9,30,17.0,237.0,3.0,21.7,249.0,248.91,192.26
2018,8,28,9,45,84.0,282.0,3.05,22.25,345.5,359.83,278.26
2018,8,28,10,0,151.0,327.0,3.1,22.8,442.0,473.23,362.96
2018,8,28,10,15,484.5,232.0,3.15,23.2,621.5,682.76,523.26
2018,8,28,10,30,818.0,137.0,3.2,23.6,801.0,882.31,662.86
2018,8,28,10,45,856.0,122.5,3.25,24.05,833.5,898.25,670.49
2018,8,28,11,0,894.0,108.0,3.3,24.5,866.0,916.26,681.03
2018,8,28,11,15,898.0,108.5,3.35,24.8,880.5,916.29,679.92
2018,8,28,11,30,902.0,109.0,3.4,25.1,895.0,913.22,677.02
2018,8,28,11,45,905.0,108.5,3.45,25.4,901.5,905.18,670.91
2018,8,28,12,0,908.0,108.0,3.5,25.7,908.0,894.1,662.9
2018,8,28,12,15,908.0,108.0,3.55,25.85,906.5,877.95,651.97
2018,8,28,12,30,908.0,108.0,3.6,26.0,905.0,858.94,639.19
2018,8,28,12,45,907.0,107.0,3.65,26.15,896.0,835.36,623.34
2018,8,28,13,0,906.0,106.0,3.7,26.3,887.0,809.15,605.71
2018,8,28,13,15,904.0,104.5,3.7,26.3,870.5,779.19,585.59
2018,8,28,13,30,902.0,103.0,3.7,26.3,854.0,746.87,563.78
2018,8,28,13,45,898.0,101.5,3.75,26.3,830.0,710.98,539.51
2018,8,28,14,0,894.0,100.0,3.8,26.3,806.0,673.16,512.16
2018,8,28,14,15,888.0,97.5,3.8,26.15,775.0,631.42,481.23
2018,8,28,14,30,882.0,95.0,3.8,26.0,744.0,588.27,448.52
2018,8,28,14,45,873.0,92.5,3.8,25.8,707.0,542.3,412.96
2018,8,28,15,0,864.0,90.0,3.8,25.6,670.0,495.55,375.83
2018,8,28,15,15,849.5,87.5,3.8,25.6,627.0,445.85,335.19
2018,8,28,15,30,835.0,85.0,3.8,25.6,584.0,396.29,293.65
2018,8,28,15,45,818.5,81.5,3.7,24.9,537.5,341.48,247.87
2018,8,28,16,0,802.0,78.0,3.6,24.2,491.0,291.42,204.79
2018,8,28,16,15,779.0,74.5,3.55,23.65,441.5,240.93,161.17
2018,8,28,16,30,756.0,71.0,3.5,23.1,392.0,192.37,119.85
2018,8,28,16,45,722.5,66.5,3.45,22.5,340.5,143.76,81.33
2018,8,28,17,0,689.0,62.0,3.4,21.9,289.0,98.6,50.5
2018,8,28,17,15,637.5,56.5,3.3,21.1,237.5,55.76,30.47
2018,8,28,17,30,586.0,51.0,3.2,20.3,186.0,34.54,24.54
2018,8,28,17,45,505.0,43.5,3.05,19.5,138.5,30.87,21.16
2018,8,28,18,0,424.0,36.0,2.9,18.7,91.0,27.01,17.32
2018,8,28,18,15,280.0,25.5,2.8,18.1,55.0,20.0,8.56
2018,8,28,18,30,136.0,15.0,2.7,17.5,19.0,14.74,0.0
2018,8,28,18,45,68.0,7.5,2.6,16.9,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.85,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.5,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.5,1.6,14.1,24.0,53.25,0.0
2018,8,29,6,0,262.0,26.0,1.8,14.7,46.0,130.02,72.39
2018,8,29,6,15,367.5,36.0,1.9,15.35,87.5,196.79,148.5
2018,8,29,6,30,473.0,46.0,2.0,16.0,129.0,269.94,212.82
2018,8,29,6,45,538.5,54.0,2.05,16.65,178.5,331.42,266.43
2018,8,29,7,0,604.0,62.0,2.1,17.3,228.0,398.06,322.34
2018,8,29,7,15,649.5,67.5,2.1,17.85,280.0,455.24,368.88
2018,8,29,7,30,695.0,73.0,2.1,18.4,332.0,514.97,415.58
2018,8,29,7,45,726.0,77.5,2.05,18.95,383.0,564.23,452.49
2018,8,29,8,0,757.0,82.0,2.0,19.5,434.0,616.42,490.19
2018,8,29,8,15,781.5,85.0,2.05,20.1,483.5,662.52,521.61
2018,8,29,8,30,806.0,88.0,2.1,20.7,533.0,708.09,551.6
2018,8,29,8,45,824.5,90.5,2.15,21.35,579.0,747.65,576.64
2018,8,29,9,0,843.0,93.0,2.2,22.0,625.0,781.2,597.14
2018,8,29,9,15,858.5,94.0,2.25,22.6,666.5,813.53,616.71
2018,8,29,9,30,874.0,95.0,2.3,23.2,708.0,843.85,634.72
2018,8,29,9,45,886.0,96.0,2.35,23.8,744.0,868.94,649.07
2018,8,29,10,0,898.0,97.0,2.4,24.4,780.0,891.49,661.7
2018,8,29,10,15,906.5,98.0,2.5,24.9,809.5,908.23,671.16
2018,8,29,10,30,915.0,99.0,2.6,25.4,839.0,922.04,678.77
2018,8,29,10,45,921.5,99.5,2.7,25.85,861.5,930.5,683.09
2018,8,29,11,0,928.0,100.0,2.8,26.3,884.0,935.84,685.49
2018,8,29,11,15,932.0,99.5,2.9,26.65,898.0,934.73,684.04
2018,8,29,11,30,936.0,99.0,3.0,27.0,912.0,930.43,680.65
2018,8,29,11,45,939.0,99.0,3.1,27.3,919.0,922.57,675.16
2018,8,29,12,0,942.0,99.0,3.2,27.6,926.0,911.54,667.68
2018,8,29,12,15,940.0,99.5,3.3,27.75,923.5,893.64,656.11
2018,8,29,12,30,938.0,100.0,3.4,27.9,921.0,872.83,642.66
2018,8,29,12,45,934.5,101.5,3.5,28.1,911.5,848.98,627.03
2018,8,29,13,0,931.0,103.0,3.6,28.3,902.0,822.48,609.58
2018,8,29,13,15,928.0,102.0,3.65,28.3,884.5,791.47,589.23
2018,8,29,13,30,925.0,101.0,3.7,28.3,867.0,758.1,567.16
2018,8,29,13,45,920.5,99.5,3.8,28.3,842.5,721.02,542.52
2018,8,29,14,0,916.0,98.0,3.9,28.3,818.0,681.99,514.65
2018,8,29,14,15,909.0,96.0,3.95,28.1,786.5,639.21,483.4
2018,8,29,14,30,902.0,94.0,4.0,27.9,755.0,595.03,450.31
2018,8,29,14,45,891.0,92.0,4.05,27.7,716.5,547.58,413.91
2018,8,29,15,0,880.0,90.0,4.1,27.5,678.0,499.48,375.98
2018,8,29,15,15,865.5,88.0,4.1,27.5,634.5,449.46,335.22
2018,8,29,15,30,851.0,86.0,4.1,27.5,591.0,399.55,293.52
2018,8,29,15,45,832.5,83.5,4.1,26.65,543.5,344.18,247.73
2018,8,29,16,0,814.0,81.0,4.1,25.8,496.0,293.74,204.71
2018,8,29,16,15,788.5,77.0,4.05,25.2,445.0,241.66,160.16
2018,8,29,16,30,763.0,73.0,4.0,24.6,394.0,191.8,118.23
2018,8,29,16,45,725.5,69.0,4.0,23.95,341.0,142.88,80.18
2018,8,29,17,0,688.0,65.0,4.0,23.3,288.0,97.87,50.45
2018,8,29,17,15,467.0,59.5,3.8,22.55,198.5,48.52,28.41
2018,8,29,17,30,246.0,54.0,3.6,21.8,109.0,38.54,27.81
2018,8,29,17,45,154.0,37.0,3.4,21.0,68.5,26.83,17.49
2018,8,29,18,0,62.0,20.0,3.2,20.2,28.0,16.94,8.62
2018,8,29,18,15,36.5,12.0,3.0,19.6,16.0,10.35,1.14
2018,8,29,18,30,11.0,4.0,2.8,19.0,4.0,3.93,0.0
2018,8,29,18,45,5.5,2.0,2.65,18.45,2.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
