Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.85,14.0,9.34,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.3,28.0,89.12,0.0
2018,9,9,6,15,348.5,29.0,2.0,14.05,70.0,173.15,121.41
2018,9,9,6,30,500.0,39.0,2.1,14.8,112.0,260.39,201.69
2018,9,9,6,45,577.5,46.0,2.2,15.5,163.0,325.31,259.51
2018,9,9,7,0,655.0,53.0,2.3,16.2,214.0,393.73,318.33
2018,9,9,7,15,704.0,57.5,2.25,16.95,267.5,452.88,367.35
2018,9,9,7,30,753.0,62.0,2.2,17.7,321.0,514.55,416.15
2018,9,9,7,45,786.5,66.0,2.1,18.45,374.5,568.34,456.63
2018,9,9,8,0,820.0,70.0,2.0,19.2,428.0,622.71,495.8
2018,9,9,8,15,842.5,72.5,1.95,20.1,478.0,668.05,526.09
2018,9,9,8,30,865.0,75.0,1.9,21.0,528.0,708.36,550.94
2018,9,9,8,45,882.0,77.5,1.85,21.95,574.5,747.63,574.3
2018,9,9,9,0,899.0,80.0,1.8,22.9,621.0,785.22,595.89
2018,9,9,9,15,910.5,82.5,1.8,23.8,662.5,816.49,613.27
2018,9,9,9,30,922.0,85.0,1.8,24.7,704.0,845.35,628.82
2018,9,9,9,45,930.5,86.5,1.8,25.6,739.0,868.02,640.09
2018,9,9,10,0,939.0,88.0,1.8,26.5,774.0,887.83,649.45
2018,9,9,10,15,946.0,89.5,1.85,27.3,803.0,903.37,656.83
2018,9,9,10,30,953.0,91.0,1.9,28.1,832.0,915.78,662.25
2018,9,9,10,45,958.0,91.5,1.95,28.9,853.0,922.18,663.92
2018,9,9,11,0,963.0,92.0,2.0,29.7,874.0,925.28,663.63
2018,9,9,11,15,965.5,93.0,2.05,30.35,887.5,923.43,660.73
2018,9,9,11,30,968.0,94.0,2.1,31.0,901.0,918.23,655.85
2018,9,9,11,45,969.0,94.0,2.2,31.65,906.0,907.43,648.01
2018,9,9,12,0,970.0,94.0,2.3,32.3,911.0,893.38,638.2
2018,9,9,12,15,966.0,95.5,2.4,32.6,907.0,873.61,625.67
2018,9,9,12,30,962.0,97.0,2.5,32.9,903.0,850.88,611.24
2018,9,9,12,45,955.0,98.5,2.65,33.2,890.0,823.06,593.76
2018,9,9,13,0,948.0,100.0,2.8,33.5,877.0,792.7,574.48
2018,9,9,13,15,944.0,99.5,2.9,33.5,858.5,760.18,554.0
2018,9,9,13,30,940.0,99.0,3.0,33.5,840.0,725.32,531.58
2018,9,9,13,45,933.0,98.0,3.15,33.5,813.0,685.9,504.27
2018,9,9,14,0,926.0,97.0,3.3,33.5,786.0,644.69,474.97
2018,9,9,14,15,916.0,96.0,3.4,33.3,752.0,600.21,442.75
2018,9,9,14,30,906.0,95.0,3.5,33.1,718.0,554.57,408.75
2018,9,9,14,45,892.0,93.5,3.55,32.85,678.0,505.67,371.34
2018,9,9,15,0,878.0,92.0,3.6,32.6,638.0,456.41,332.58
2018,9,9,15,15,861.0,89.5,3.6,32.6,592.5,401.32,288.16
2018,9,9,15,30,844.0,87.0,3.6,32.6,547.0,350.19,245.65
2018,9,9,15,45,820.0,84.0,3.65,31.55,497.0,297.41,202.34
2018,9,9,16,0,796.0,81.0,3.7,30.5,447.0,246.3,159.91
2018,9,9,16,15,762.5,77.0,3.65,29.6,394.5,194.59,117.95
2018,9,9,16,30,729.0,73.0,3.6,28.7,342.0,146.03,81.0
2018,9,9,16,45,682.0,67.5,3.55,27.85,288.5,94.96,47.66
2018,9,9,17,0,635.0,62.0,3.5,27.0,235.0,52.19,29.71
2018,9,9,17,15,564.5,54.5,3.3,25.7,183.5,37.95,26.81
2018,9,9,17,30,494.0,47.0,3.1,24.4,132.0,34.51,23.68
2018,9,9,17,45,380.5,37.0,2.9,23.1,89.0,28.5,18.01
2018,9,9,18,0,267.0,27.0,2.7,21.8,46.0,22.16,7.5
2018,9,9,18,15,142.0,15.0,2.75,21.05,24.0,14.74,0.0
2018,9,9,18,30,17.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,2.8,19.5,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,75.0,9.0,2.1,12.9,12.0,8.85,0.0
2018,9,10,6,0,150.0,18.0,2.3,13.3,24.0,62.51,0.0
2018,9,10,6,15,281.5,30.0,2.35,14.0,62.5,150.04,103.65
2018,9,10,6,30,413.0,42.0,2.4,14.7,101.0,228.11,176.7
2018,9,10,6,45,510.0,49.0,2.45,15.35,152.5,297.64,237.9
2018,9,10,7,0,607.0,56.0,2.5,16.0,204.0,375.08,303.92
2018,9,10,7,15,657.5,61.5,2.4,16.75,256.5,433.54,352.51
2018,9,10,7,30,708.0,67.0,2.3,17.5,309.0,492.6,399.54
2018,9,10,7,45,742.0,72.0,2.2,18.25,361.5,546.02,440.12
2018,9,10,8,0,776.0,77.0,2.1,19.0,414.0,600.13,479.51
2018,9,10,8,15,802.0,80.5,2.0,19.85,464.5,647.41,512.07
2018,9,10,8,30,828.0,84.0,1.9,20.7,515.0,694.16,541.68
2018,9,10,8,45,845.5,87.5,1.85,21.6,561.5,733.74,565.54
2018,9,10,9,0,863.0,91.0,1.8,22.5,608.0,771.7,587.72
2018,9,10,9,15,877.5,93.0,1.8,23.4,649.5,799.44,602.85
2018,9,10,9,30,892.0,95.0,1.8,24.3,691.0,829.32,619.32
2018,9,10,9,45,903.0,96.0,1.8,25.2,726.5,852.82,631.28
2018,9,10,10,0,914.0,97.0,1.8,26.1,762.0,873.64,641.43
2018,9,10,10,15,922.0,98.0,1.9,26.85,790.5,889.07,649.45
2018,9,10,10,30,930.0,99.0,2.0,27.6,819.0,901.46,655.59
2018,9,10,10,45,935.0,100.0,2.05,28.4,840.0,908.15,657.47
2018,9,10,11,0,940.0,101.0,2.1,29.2,861.0,911.61,657.43
2018,9,10,11,15,943.0,101.5,2.25,29.75,874.5,909.58,655.58
2018,9,10,11,30,946.0,102.0,2.4,30.3,888.0,904.28,651.7
2018,9,10,11,45,947.0,102.5,2.5,30.85,893.0,894.06,644.3
2018,9,10,12,0,948.0,103.0,2.6,31.4,898.0,880.66,634.93
2018,9,10,12,15,943.5,105.0,2.65,31.7,894.0,861.21,621.97
2018,9,10,12,30,939.0,107.0,2.7,32.0,890.0,838.88,607.22
2018,9,10,12,45,931.5,109.5,2.8,32.3,877.5,812.04,589.8
2018,9,10,13,0,924.0,112.0,2.9,32.6,865.0,782.74,570.7
2018,9,10,13,15,918.0,111.0,2.95,32.7,845.0,748.91,548.65
2018,9,10,13,30,912.0,110.0,3.0,32.8,825.0,712.95,524.21
2018,9,10,13,45,904.0,108.5,3.1,32.9,797.5,673.29,496.19
2018,9,10,14,0,896.0,107.0,3.2,33.0,770.0,631.99,466.36
2018,9,10,14,15,885.5,105.5,3.25,32.85,736.0,587.87,434.09
2018,9,10,14,30,875.0,104.0,3.3,32.7,702.0,542.71,400.18
2018,9,10,14,45,861.0,101.5,3.4,32.55,662.0,491.08,360.82
2018,9,10,15,0,847.0,99.0,3.5,32.4,622.0,442.03,322.14
2018,9,10,15,15,829.0,96.5,3.5,32.4,577.0,391.52,281.03
2018,9,10,15,30,811.0,94.0,3.5,32.4,532.0,341.64,239.55
2018,9,10,15,45,784.5,90.5,3.65,31.5,482.0,289.44,196.81
2018,9,10,16,0,758.0,87.0,3.8,30.6,432.0,239.24,155.32
2018,9,10,16,15,723.0,82.5,3.8,29.65,380.0,185.48,112.21
2018,9,10,16,30,688.0,78.0,3.8,28.7,328.0,138.24,76.74
2018,9,10,16,45,639.0,72.0,3.8,27.8,275.5,92.37,47.98
2018,9,10,17,0,590.0,66.0,3.8,26.9,223.0,51.69,31.99
2018,9,10,17,15,516.5,57.5,3.7,25.5,173.0,40.9,29.31
2018,9,10,17,30,443.0,49.0,3.6,24.1,123.0,36.72,25.53
2018,9,10,17,45,323.0,37.0,3.5,22.75,80.5,28.86,18.18
2018,9,10,18,0,203.0,25.0,3.4,21.4,38.0,19.67,4.01
2018,9,10,18,15,101.5,12.5,3.35,20.55,19.0,12.29,0.0
2018,9,10,18,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.65,12.95,12.5,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,13.3,25.0,68.08,0.0
2018,9,11,6,15,314.0,29.0,2.9,13.9,64.5,159.51,108.46
2018,9,11,6,30,458.0,40.0,3.0,14.5,104.0,242.52,187.66
2018,9,11,6,45,536.5,47.5,3.05,15.1,153.5,306.22,244.97
2018,9,11,7,0,615.0,55.0,3.1,15.7,203.0,376.2,305.63
2018,9,11,7,15,663.5,60.5,3.05,16.45,255.0,433.79,354.14
2018,9,11,7,30,712.0,66.0,3.0,17.2,307.0,491.84,401.07
2018,9,11,7,45,744.0,71.0,2.95,17.95,359.0,544.08,441.5
2018,9,11,8,0,776.0,76.0,2.9,18.7,411.0,596.84,480.77
2018,9,11,8,15,798.0,80.5,2.9,19.5,460.5,642.45,513.34
2018,9,11,8,30,820.0,85.0,2.9,20.3,510.0,687.26,543.1
2018,9,11,8,45,835.0,89.5,2.9,21.1,555.5,725.81,567.53
2018,9,11,9,0,850.0,94.0,2.9,21.9,601.0,762.6,590.27
2018,9,11,9,15,861.5,97.5,2.9,22.6,641.5,793.53,608.74
2018,9,11,9,30,873.0,101.0,2.9,23.3,682.0,817.83,622.4
2018,9,11,9,45,879.0,104.0,2.95,24.05,715.0,838.93,633.99
2018,9,11,10,0,885.0,107.0,3.0,24.8,748.0,857.23,643.66
2018,9,11,10,15,891.5,109.5,3.1,25.35,776.0,872.51,652.14
2018,9,11,10,30,898.0,112.0,3.2,25.9,804.0,884.8,658.67
2018,9,11,10,45,901.0,114.5,3.25,26.45,824.5,891.02,660.91
2018,9,11,11,0,904.0,117.0,3.3,27.0,845.0,894.1,661.2
2018,9,11,11,15,907.5,117.0,3.4,27.35,858.0,891.89,658.91
2018,9,11,11,30,911.0,117.0,3.5,27.7,871.0,886.54,654.66
2018,9,11,11,45,912.5,117.0,3.55,28.05,876.0,876.4,647.04
2018,9,11,12,0,914.0,117.0,3.6,28.4,881.0,863.18,637.5
2018,9,11,12,15,920.5,113.0,3.7,28.55,880.0,847.01,626.82
2018,9,11,12,30,927.0,109.0,3.8,28.7,879.0,827.72,614.08
2018,9,11,12,45,935.0,103.0,3.85,28.85,870.5,804.54,598.48
2018,9,11,13,0,943.0,97.0,3.9,29.0,862.0,778.23,580.76
2018,9,11,13,15,940.0,95.0,4.0,28.9,843.0,745.03,558.97
2018,9,11,13,30,937.0,93.0,4.1,28.8,824.0,709.45,534.92
2018,9,11,13,45,932.5,91.5,4.15,28.7,798.0,671.18,507.04
2018,9,11,14,0,928.0,90.0,4.2,28.6,772.0,630.96,477.1
2018,9,11,14,15,921.0,87.5,4.25,28.25,739.0,586.65,443.9
2018,9,11,14,30,914.0,85.0,4.3,27.9,706.0,540.97,408.71
2018,9,11,14,45,904.0,82.5,4.3,27.55,666.5,492.72,370.46
2018,9,11,15,0,894.0,80.0,4.3,27.2,627.0,443.77,330.53
2018,9,11,15,15,878.0,77.5,4.3,27.2,582.0,392.13,287.11
2018,9,11,15,30,862.0,75.0,4.3,27.2,537.0,340.81,243.02
2018,9,11,15,45,842.0,72.0,4.35,25.95,488.0,288.52,198.75
2018,9,11,16,0,822.0,69.0,4.4,24.7,439.0,233.22,151.81
2018,9,11,16,15,794.0,64.5,4.35,23.85,387.0,180.9,108.2
2018,9,11,16,30,766.0,60.0,4.3,23.0,335.0,131.12,69.83
2018,9,11,16,45,723.0,55.5,4.2,22.15,282.0,83.21,39.96
2018,9,11,17,0,680.0,51.0,4.1,21.3,229.0,39.83,29.11
2018,9,11,17,15,610.0,45.5,3.95,20.35,178.0,33.85,23.85
2018,9,11,17,30,540.0,40.0,3.8,19.4,127.0,28.83,19.23
2018,9,11,17,45,408.0,31.5,3.65,18.5,83.5,23.89,14.25
2018,9,11,18,0,276.0,23.0,3.5,17.6,40.0,18.73,0.84
2018,9,11,18,15,138.0,11.5,3.5,17.05,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,2.5,12.55,9.0,0.0,0.0
2018,9,12,6,0,93.0,15.0,2.6,12.8,18.0,42.08,0.0
2018,9,12,6,15,128.5,30.5,2.8,13.45,43.5,96.89,63.78
2018,9,12,6,30,164.0,46.0,3.0,14.1,69.0,125.95,96.56
2018,9,12,6,45,236.0,61.5,3.2,14.75,109.5,188.52,150.91
2018,9,12,7,0,308.0,77.0,3.4,15.4,150.0,250.32,204.19
2018,9,12,7,15,260.5,101.5,3.4,15.95,174.0,258.23,211.86
2018,9,12,7,30,213.0,126.0,3.4,16.5,198.0,268.84,220.36
2018,9,12,7,45,203.5,147.0,3.4,17.05,224.5,293.56,239.88
2018,9,12,8,0,194.0,168.0,3.4,17.6,251.0,309.07,251.41
2018,9,12,8,15,428.5,146.0,3.4,18.3,358.5,463.19,375.97
2018,9,12,8,30,663.0,124.0,3.4,19.0,466.0,620.31,497.29
2018,9,12,8,45,731.5,115.5,3.4,19.65,524.0,678.8,538.85
2018,9,12,9,0,800.0,107.0,3.4,20.3,582.0,736.47,577.88
2018,9,12,9,15,781.5,120.5,3.45,21.0,611.0,753.51,586.99
2018,9,12,9,30,763.0,134.0,3.5,21.7,640.0,769.57,595.67
2018,9,12,9,45,674.0,177.0,3.5,22.4,641.0,753.77,581.4
2018,9,12,10,0,585.0,220.0,3.5,23.1,642.0,731.21,560.61
2018,9,12,10,15,662.5,198.5,3.6,23.5,693.5,777.56,594.17
2018,9,12,10,30,740.0,177.0,3.7,23.9,745.0,822.43,624.4
2018,9,12,10,45,601.0,241.5,3.8,24.35,711.0,770.03,583.78
2018,9,12,11,0,462.0,306.0,3.9,24.8,677.0,712.68,538.6
2018,9,12,11,15,515.5,294.0,4.0,24.95,714.0,740.54,559.42
2018,9,12,11,30,569.0,282.0,4.1,25.1,751.0,766.04,577.97
2018,9,12,11,45,602.5,269.0,4.15,25.25,768.0,771.91,582.26
2018,9,12,12,0,636.0,256.0,4.2,25.4,785.0,774.42,584.31
2018,9,12,12,15,619.5,260.5,4.3,25.4,774.0,751.13,567.63
2018,9,12,12,30,603.0,265.0,4.4,25.4,763.0,726.44,549.99
2018,9,12,12,45,676.5,225.0,4.45,25.4,777.0,725.46,551.14
2018,9,12,13,0,750.0,185.0,4.5,25.4,791.0,718.99,548.13
2018,9,12,13,15,771.5,170.0,4.5,25.25,780.5,695.46,531.57
2018,9,12,13,30,793.0,155.0,4.5,25.1,770.0,668.17,512.02
2018,9,12,13,45,763.5,159.5,4.55,24.95,735.5,622.5,478.09
2018,9,12,14,0,734.0,164.0,4.6,24.8,701.0,578.35,444.7
2018,9,12,14,15,695.0,167.5,4.6,24.45,657.5,528.75,406.8
2018,9,12,14,30,656.0,171.0,4.6,24.1,614.0,480.91,369.55
2018,9,12,14,45,569.0,188.0,4.6,23.75,556.0,425.96,326.27
2018,9,12,15,0,482.0,205.0,4.6,23.4,498.0,376.78,287.28
2018,9,12,15,15,445.0,197.0,4.6,23.4,452.0,331.06,250.22
2018,9,12,15,30,408.0,189.0,4.6,23.4,406.0,288.39,215.35
2018,9,12,15,45,317.0,180.5,4.5,22.25,339.5,238.55,177.26
2018,9,12,16,0,226.0,172.0,4.4,21.1,273.0,193.49,143.75
2018,9,12,16,15,224.0,151.0,4.3,20.45,241.0,161.66,117.88
2018,9,12,16,30,222.0,130.0,4.2,19.8,209.0,130.15,93.0
2018,9,12,16,45,152.5,110.5,4.15,19.15,160.5,101.28,74.22
2018,9,12,17,0,83.0,91.0,4.1,18.5,112.0,75.26,60.44
2018,9,12,17,15,59.0,70.5,3.95,17.9,83.5,59.46,46.45
2018,9,12,17,30,35.0,50.0,3.8,17.3,55.0,45.34,33.63
2018,9,12,17,45,27.5,34.0,3.65,16.7,37.0,31.23,20.26
2018,9,12,18,0,20.0,18.0,3.5,16.1,19.0,16.21,0.0
2018,9,12,18,15,10.0,9.0,3.45,15.8,9.5,8.85,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,14.0,6.5,2.5,13.0,7.0,0.0,0.0
2018,9,13,6,0,28.0,13.0,2.7,13.3,14.0,20.94,0.0
2018,9,13,6,15,74.5,30.5,2.9,13.9,39.0,71.16,44.5
2018,9,13,6,30,121.0,48.0,3.1,14.5,64.0,112.1,85.32
2018,9,13,6,45,233.0,61.5,3.3,15.05,110.0,186.73,149.12
2018,9,13,7,0,345.0,75.0,3.5,15.6,156.0,264.86,215.84
2018,9,13,7,15,524.5,68.5,3.55,16.25,226.0,367.27,301.56
2018,9,13,7,30,704.0,62.0,3.6,16.9,296.0,478.9,392.62
2018,9,13,7,45,706.0,71.5,3.65,17.5,339.5,517.67,423.08
2018,9,13,8,0,708.0,81.0,3.7,18.1,383.0,556.96,452.94
2018,9,13,8,15,689.5,98.5,3.7,18.75,421.5,587.8,474.72
2018,9,13,8,30,671.0,116.0,3.7,19.4,460.0,615.06,493.06
2018,9,13,8,45,767.0,97.5,3.7,20.0,524.5,680.06,540.25
2018,9,13,9,0,863.0,79.0,3.7,20.6,589.0,746.15,585.6
2018,9,13,9,15,873.5,82.5,3.65,21.15,629.0,776.6,604.2
2018,9,13,9,30,884.0,86.0,3.6,21.7,669.0,804.65,621.1
2018,9,13,9,45,890.5,89.0,3.55,22.2,702.5,826.34,633.48
2018,9,13,10,0,897.0,92.0,3.5,22.7,736.0,845.2,643.87
2018,9,13,10,15,904.5,93.5,3.5,23.05,764.0,860.35,652.35
2018,9,13,10,30,912.0,95.0,3.5,23.4,792.0,872.49,658.84
2018,9,13,10,45,917.0,95.5,3.45,23.75,812.5,878.38,660.86
2018,9,13,11,0,922.0,96.0,3.4,24.1,833.0,881.1,660.88
2018,9,13,11,15,925.5,96.0,3.45,24.35,845.5,878.83,658.49
2018,9,13,11,30,929.0,96.0,3.5,24.6,858.0,873.37,654.08
2018,9,13,11,45,930.0,96.5,3.5,24.8,863.0,863.15,646.43
2018,9,13,12,0,931.0,97.0,3.5,25.0,868.0,849.8,636.78
2018,9,13,12,15,932.5,96.0,3.6,25.05,865.5,832.29,625.28
2018,9,13,12,30,934.0,95.0,3.7,25.1,863.0,811.76,611.73
2018,9,13,12,45,934.0,93.0,3.75,25.15,852.0,786.22,594.47
2018,9,13,13,0,934.0,91.0,3.8,25.2,841.0,757.91,575.26
2018,9,13,13,15,920.0,94.5,3.85,25.15,819.0,722.61,551.26
2018,9,13,13,30,906.0,98.0,3.9,25.1,797.0,685.59,524.71
2018,9,13,13,45,796.5,140.0,3.95,25.0,739.0,622.69,476.95
2018,9,13,14,0,687.0,182.0,4.0,24.9,681.0,564.34,432.1
2018,9,13,14,15,648.0,186.0,4.05,24.65,639.5,517.13,396.18
2018,9,13,14,30,609.0,190.0,4.1,24.4,598.0,471.83,361.0
2018,9,13,14,45,617.5,173.0,4.1,24.2,565.5,431.06,328.6
2018,9,13,15,0,626.0,156.0,4.1,24.0,533.0,388.69,293.97
2018,9,13,15,15,632.0,139.5,4.1,24.0,496.0,344.34,256.61
2018,9,13,15,30,638.0,123.0,4.1,24.0,459.0,298.78,217.4
2018,9,13,15,45,622.0,115.0,4.1,23.2,416.5,253.96,179.26
2018,9,13,16,0,606.0,107.0,4.1,22.4,374.0,210.29,142.05
2018,9,13,16,15,500.5,109.5,4.0,21.8,312.0,164.08,107.48
2018,9,13,16,30,395.0,112.0,3.9,21.2,250.0,127.02,82.95
2018,9,13,16,45,470.0,85.5,3.8,20.65,223.0,86.21,52.62
2018,9,13,17,0,545.0,59.0,3.7,20.1,196.0,39.92,29.32
2018,9,13,17,15,510.0,49.5,3.4,19.35,154.0,34.84,24.77
2018,9,13,17,30,475.0,40.0,3.1,18.6,112.0,29.39,19.69
2018,9,13,17,45,346.0,30.5,2.8,17.85,72.0,23.56,13.58
2018,9,13,18,0,217.0,21.0,2.5,17.1,32.0,17.36,0.0
2018,9,13,18,15,108.5,10.5,2.35,16.6,16.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,7.0,6.0,1.35,11.15,6.0,0.0,0.0
2018,9,14,6,0,14.0,12.0,1.4,11.6,12.0,15.84,0.0
2018,9,14,6,15,45.5,28.0,1.65,12.35,33.0,51.77,30.22
2018,9,14,6,30,77.0,44.0,1.9,13.1,54.0,83.61,62.68
2018,9,14,6,45,100.0,60.5,2.1,13.8,80.0,114.27,90.09
2018,9,14,7,0,123.0,77.0,2.3,14.5,106.0,146.78,118.57
2018,9,14,7,15,210.5,95.5,2.3,15.1,159.0,223.81,183.59
2018,9,14,7,30,298.0,114.0,2.3,15.7,212.0,301.04,247.44
2018,9,14,7,45,305.5,136.0,2.25,16.3,251.0,340.68,278.7
2018,9,14,8,0,313.0,158.0,2.2,16.9,290.0,379.85,308.69
2018,9,14,8,15,355.0,171.0,2.15,17.6,338.0,431.21,347.83
2018,9,14,8,30,397.0,184.0,2.1,18.3,386.0,492.7,393.33
2018,9,14,8,45,420.0,197.0,2.05,19.0,428.0,533.34,421.8
2018,9,14,9,0,443.0,210.0,2.0,19.7,470.0,573.76,449.52
2018,9,14,9,15,537.0,193.5,1.95,20.5,530.5,636.96,494.79
2018,9,14,9,30,631.0,177.0,1.9,21.3,591.0,706.0,542.6
2018,9,14,9,45,682.5,168.0,1.85,22.1,637.5,746.56,568.3
2018,9,14,10,0,734.0,159.0,1.8,22.9,684.0,786.11,591.94
2018,9,14,10,15,831.0,124.5,1.8,23.5,740.0,832.94,620.94
2018,9,14,10,30,928.0,90.0,1.8,24.1,796.0,877.39,647.78
2018,9,14,10,45,932.5,91.0,1.8,24.75,816.5,883.38,648.89
2018,9,14,11,0,937.0,92.0,1.8,25.4,837.0,886.13,648.39
2018,9,14,11,15,921.5,101.5,1.9,25.8,844.0,877.64,642.35
2018,9,14,11,30,906.0,111.0,2.0,26.2,851.0,865.94,634.38
2018,9,14,11,45,921.5,104.0,2.05,26.6,860.0,860.08,629.9
2018,9,14,12,0,937.0,97.0,2.1,27.0,869.0,850.86,623.23
2018,9,14,12,15,939.5,94.5,2.2,27.2,866.0,832.45,611.49
2018,9,14,12,30,942.0,92.0,2.3,27.4,863.0,810.99,597.77
2018,9,14,12,45,938.5,92.0,2.4,27.6,851.0,784.56,580.64
2018,9,14,13,0,935.0,92.0,2.5,27.8,839.0,755.5,561.66
2018,9,14,13,15,930.5,91.0,2.6,27.8,819.5,722.31,540.12
2018,9,14,13,30,926.0,90.0,2.7,27.8,800.0,686.86,515.71
2018,9,14,13,45,906.0,94.5,2.8,27.8,769.5,644.99,485.34
2018,9,14,14,0,886.0,99.0,2.9,27.8,739.0,602.26,453.64
2018,9,14,14,15,851.5,105.0,3.0,27.6,697.0,552.59,416.45
2018,9,14,14,30,817.0,111.0,3.1,27.4,655.0,501.1,377.08
2018,9,14,14,45,832.5,98.0,3.2,27.2,623.5,458.41,343.15
2018,9,14,15,0,848.0,85.0,3.3,27.0,592.0,416.61,308.44
2018,9,14,15,15,828.5,83.0,3.3,27.0,547.5,362.63,263.46
2018,9,14,15,30,809.0,81.0,3.3,27.0,503.0,313.0,220.94
2018,9,14,15,45,780.0,79.5,3.4,26.15,454.0,262.45,178.28
2018,9,14,16,0,751.0,78.0,3.5,25.3,405.0,214.14,137.57
2018,9,14,16,15,733.5,70.5,3.5,24.6,357.0,164.73,96.94
2018,9,14,16,30,716.0,63.0,3.5,23.9,309.0,116.83,61.23
2018,9,14,16,45,613.5,62.5,3.5,23.2,248.5,69.65,35.76
2018,9,14,17,0,511.0,62.0,3.5,22.5,188.0,42.79,31.47
2018,9,14,17,15,414.0,53.0,3.4,21.65,139.0,38.23,27.4
2018,9,14,17,30,317.0,44.0,3.3,20.8,90.0,33.13,22.59
2018,9,14,17,45,206.0,31.0,3.2,19.95,56.0,23.91,13.36
2018,9,14,18,0,95.0,18.0,3.1,19.1,22.0,14.19,0.0
2018,9,14,18,15,47.5,9.0,3.0,18.6,11.0,8.85,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,5,45,66.0,7.0,3.3,12.7,9.0,0.0,0.0
2018,9,15,6,0,132.0,14.0,3.5,12.9,18.0,51.59,0.0
2018,9,15,6,15,292.5,25.0,3.6,13.35,56.0,142.29,85.9
2018,9,15,6,30,453.0,36.0,3.7,13.8,94.0,231.42,177.43
2018,9,15,6,45,537.0,42.5,3.85,14.25,143.0,294.94,235.69
2018,9,15,7,0,621.0,49.0,4.0,14.7,192.0,362.68,295.74
2018,9,15,7,15,674.0,54.0,4.0,15.3,244.5,422.03,346.97
2018,9,15,7,30,727.0,59.0,4.0,15.9,297.0,484.31,398.59
2018,9,15,7,45,762.0,63.0,4.0,16.45,349.5,537.23,441.03
2018,9,15,8,0,797.0,67.0,4.0,17.0,402.0,590.88,482.58
2018,9,15,8,15,822.5,69.5,4.0,17.6,451.5,636.8,516.81
2018,9,15,8,30,848.0,72.0,4.0,18.2,501.0,678.06,545.13
2018,9,15,8,45,868.0,74.0,3.95,18.8,548.0,717.87,571.57
2018,9,15,9,0,888.0,76.0,3.9,19.4,595.0,756.18,596.41
2018,9,15,9,15,898.5,79.0,3.9,19.9,635.5,786.47,615.49
2018,9,15,9,30,909.0,82.0,3.9,20.4,676.0,814.3,632.67
2018,9,15,9,45,915.0,85.5,3.9,20.95,710.0,836.4,645.55
2018,9,15,10,0,921.0,89.0,3.9,21.5,744.0,855.56,656.35
2018,9,15,10,15,929.5,89.5,3.95,21.9,772.5,870.52,664.88
2018,9,15,10,30,938.0,90.0,4.0,22.3,801.0,882.43,671.39
2018,9,15,10,45,944.0,90.5,4.05,22.65,822.0,889.07,674.49
2018,9,15,11,0,950.0,91.0,4.1,23.0,843.0,892.46,675.5
2018,9,15,11,15,953.0,91.0,4.15,23.2,855.5,889.52,672.68
2018,9,15,11,30,956.0,91.0,4.2,23.4,868.0,883.29,667.77
2018,9,15,11,45,958.0,90.5,4.25,23.6,873.0,872.44,659.82
2018,9,15,12,0,960.0,90.0,4.3,23.8,878.0,858.37,649.76
2018,9,15,12,15,959.0,90.5,4.35,23.8,874.5,839.76,637.14
2018,9,15,12,30,958.0,91.0,4.4,23.8,871.0,818.13,622.48
2018,9,15,12,45,955.5,90.0,4.5,23.8,859.0,791.01,604.26
2018,9,15,13,0,953.0,89.0,4.6,23.8,847.0,761.18,584.16
2018,9,15,13,15,949.0,88.0,4.6,23.7,827.5,727.76,561.09
2018,9,15,13,30,945.0,87.0,4.6,23.6,808.0,691.99,534.96
2018,9,15,13,45,939.5,86.0,4.6,23.5,781.5,653.13,505.44
2018,9,15,14,0,934.0,85.0,4.6,23.4,755.0,612.36,473.84
2018,9,15,14,15,925.5,83.5,4.6,23.2,721.5,567.84,438.84
2018,9,15,14,30,917.0,82.0,4.6,23.0,688.0,522.04,401.93
2018,9,15,14,45,905.0,80.0,4.6,22.75,648.0,473.2,361.76
2018,9,15,15,0,893.0,78.0,4.6,22.5,608.0,423.84,320.07
2018,9,15,15,15,875.5,76.0,4.6,22.5,562.5,372.27,275.41
2018,9,15,15,30,858.0,74.0,4.6,22.5,517.0,321.18,230.34
2018,9,15,15,45,836.5,71.0,4.55,21.75,468.0,264.83,181.46
2018,9,15,16,0,815.0,68.0,4.5,21.0,419.0,213.9,137.14
2018,9,15,16,15,785.0,63.5,4.45,20.45,367.0,162.1,94.29
2018,9,15,16,30,755.0,59.0,4.4,19.9,315.0,113.07,58.2
2018,9,15,16,45,707.5,54.5,4.3,19.35,262.0,66.38,32.86
2018,9,15,17,0,660.0,50.0,4.2,18.8,209.0,36.38,26.35
2018,9,15,17,15,570.0,44.5,3.95,18.1,157.5,31.15,21.61
2018,9,15,17,30,480.0,39.0,3.7,17.4,106.0,29.12,19.42
2018,9,15,17,45,334.0,28.0,3.45,16.65,65.5,21.78,11.45
2018,9,15,18,0,188.0,17.0,3.2,15.9,25.0,16.71,0.0
2018,9,15,18,15,94.0,8.5,3.05,15.45,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.5,1.45,10.65,9.5,0.0,0.0
2018,9,16,6,0,165.0,15.0,1.5,11.1,19.0,61.64,0.0
2018,9,16,6,15,326.5,24.0,1.8,12.05,57.0,150.95,87.11
2018,9,16,6,30,488.0,33.0,2.1,13.0,95.0,236.17,180.08
2018,9,16,6,45,571.0,40.0,2.4,13.9,145.0,302.0,240.06
2018,9,16,7,0,654.0,47.0,2.7,14.8,195.0,374.22,303.1
2018,9,16,7,15,704.0,51.0,2.7,15.45,247.5,432.06,352.63
2018,9,16,7,30,754.0,55.0,2.7,16.1,300.0,492.51,402.16
2018,9,16,7,45,787.0,58.5,2.7,16.8,352.0,544.54,443.07
2018,9,16,8,0,820.0,62.0,2.7,17.5,404.0,597.11,482.83
2018,9,16,8,15,844.0,64.5,2.7,18.15,454.0,638.74,513.01
2018,9,16,8,30,868.0,67.0,2.7,18.8,504.0,683.57,543.17
2018,9,16,8,45,885.0,69.0,2.65,19.4,550.0,721.72,567.62
2018,9,16,9,0,902.0,71.0,2.6,20.0,596.0,758.15,590.37
2018,9,16,9,15,914.5,73.0,2.6,20.6,637.0,789.14,609.19
2018,9,16,9,30,927.0,75.0,2.6,21.2,678.0,817.71,626.14
2018,9,16,9,45,936.5,76.5,2.6,21.75,713.0,840.71,639.22
2018,9,16,10,0,946.0,78.0,2.6,22.3,748.0,860.83,650.32
2018,9,16,10,15,952.5,79.0,2.6,22.75,776.0,874.92,657.58
2018,9,16,10,30,959.0,80.0,2.6,23.2,804.0,885.83,662.8
2018,9,16,10,45,963.5,81.0,2.6,23.7,824.5,891.81,664.69
2018,9,16,11,0,968.0,82.0,2.6,24.2,845.0,894.44,664.5
2018,9,16,11,15,970.5,83.0,2.65,24.55,858.0,892.04,661.89
2018,9,16,11,30,973.0,84.0,2.7,24.9,871.0,886.27,657.18
2018,9,16,11,45,974.0,84.0,2.7,25.25,875.5,874.91,648.52
2018,9,16,12,0,975.0,84.0,2.7,25.6,880.0,860.28,637.83
2018,9,16,12,15,973.0,84.5,2.75,25.85,876.0,840.61,624.46
2018,9,16,12,30,971.0,85.0,2.8,26.1,872.0,817.9,609.11
2018,9,16,12,45,966.0,86.0,2.85,26.3,859.5,790.58,590.75
2018,9,16,13,0,961.0,87.0,2.9,26.5,847.0,760.61,570.54
2018,9,16,13,15,956.5,86.5,2.9,26.55,827.5,727.04,547.84
2018,9,16,13,30,952.0,86.0,2.9,26.6,808.0,691.13,521.97
2018,9,16,13,45,945.5,84.5,2.95,26.6,780.5,650.91,492.41
2018,9,16,14,0,939.0,83.0,3.0,26.6,753.0,608.86,460.81
2018,9,16,14,15,929.5,81.5,3.1,26.45,718.5,563.59,426.43
2018,9,16,14,30,920.0,80.0,3.2,26.3,684.0,517.14,390.1
2018,9,16,14,45,907.5,78.5,3.25,26.15,644.0,468.42,350.85
2018,9,16,15,0,895.0,77.0,3.3,26.0,604.0,419.21,310.09
2018,9,16,15,15,877.5,74.5,3.3,26.0,558.0,367.15,265.96
2018,9,16,15,30,860.0,72.0,3.3,26.0,512.0,315.57,221.4
2018,9,16,15,45,836.5,69.5,3.4,25.25,462.5,259.15,173.53
2018,9,16,16,0,813.0,67.0,3.5,24.5,413.0,208.35,130.32
2018,9,16,16,15,780.0,63.0,3.5,23.8,360.5,156.81,88.87
2018,9,16,16,30,747.0,59.0,3.5,23.1,308.0,108.36,54.54
2018,9,16,16,45,697.0,54.0,3.45,22.4,255.0,61.81,30.7
2018,9,16,17,0,647.0,49.0,3.4,21.7,202.0,35.75,25.45
2018,9,16,17,15,566.5,42.5,3.2,20.75,152.0,32.48,22.47
2018,9,16,17,30,486.0,36.0,3.0,19.8,102.0,26.66,17.04
2018,9,16,17,45,323.5,26.0,2.75,18.85,62.0,20.15,9.5
2018,9,16,18,0,161.0,16.0,2.5,17.9,22.0,15.73,0.0
2018,9,16,18,15,80.5,8.0,2.4,17.3,11.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.7,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,57.99,0.0
2018,9,17,6,15,315.0,24.0,2.05,12.85,55.0,145.49,78.51
2018,9,17,6,30,473.0,34.0,2.3,13.6,92.0,234.29,177.75
2018,9,17,6,45,499.0,43.0,2.55,14.35,130.5,276.65,219.49
2018,9,17,7,0,525.0,52.0,2.8,15.1,169.0,320.76,260.04
2018,9,17,7,15,553.0,64.5,2.8,15.7,216.5,371.36,303.74
2018,9,17,7,30,581.0,77.0,2.8,16.3,264.0,423.04,346.41
2018,9,17,7,45,695.0,70.0,2.75,16.9,331.0,501.35,409.15
2018,9,17,8,0,809.0,63.0,2.7,17.5,398.0,588.98,476.76
2018,9,17,8,15,833.0,65.5,2.7,18.15,447.5,630.13,506.65
2018,9,17,8,30,857.0,68.0,2.7,18.8,497.0,674.47,536.63
2018,9,17,8,45,874.5,70.0,2.65,19.4,542.5,712.54,561.14
2018,9,17,9,0,892.0,72.0,2.6,20.0,588.0,748.95,583.99
2018,9,17,9,15,901.0,75.5,2.6,20.6,628.0,778.6,601.95
2018,9,17,9,30,910.0,79.0,2.6,21.2,668.0,805.7,617.97
2018,9,17,9,45,915.5,83.0,2.6,21.8,702.0,827.82,630.42
2018,9,17,10,0,921.0,87.0,2.6,22.4,736.0,846.97,640.81
2018,9,17,10,15,928.5,88.0,2.65,22.95,764.0,861.46,648.54
2018,9,17,10,30,936.0,89.0,2.7,23.5,792.0,872.86,654.27
2018,9,17,10,45,941.5,89.5,2.75,24.05,812.5,878.9,656.48
2018,9,17,11,0,947.0,90.0,2.8,24.6,833.0,881.68,656.65
2018,9,17,11,15,949.5,90.5,2.9,24.9,845.5,878.68,654.07
2018,9,17,11,30,952.0,91.0,3.0,25.2,858.0,872.4,649.43
2018,9,17,11,45,953.0,91.0,3.05,25.55,862.0,861.13,641.09
2018,9,17,12,0,954.0,91.0,3.1,25.9,866.0,846.66,630.73
2018,9,17,12,15,952.5,91.5,3.25,25.95,862.5,827.61,618.64
2018,9,17,12,30,951.0,92.0,3.4,26.0,859.0,805.59,604.48
2018,9,17,12,45,946.0,93.0,3.5,26.1,846.5,778.63,586.49
2018,9,17,13,0,941.0,94.0,3.6,26.2,834.0,749.08,566.64
2018,9,17,13,15,937.0,92.5,3.7,26.05,814.5,715.39,544.18
2018,9,17,13,30,933.0,91.0,3.8,25.9,795.0,679.4,518.16
2018,9,17,13,45,927.0,89.0,3.9,25.75,767.5,639.61,488.76
2018,9,17,14,0,921.0,87.0,4.0,25.6,740.0,598.01,457.25
2018,9,17,14,15,912.0,86.0,4.1,25.3,706.5,554.14,423.41
2018,9,17,14,30,903.0,85.0,4.2,25.0,673.0,509.08,387.63
2018,9,17,14,45,891.5,82.0,4.25,24.65,633.0,460.14,347.88
2018,9,17,15,0,880.0,79.0,4.3,24.3,593.0,410.69,306.55
2018,9,17,15,15,862.0,77.0,4.3,24.3,547.5,359.65,262.58
2018,9,17,15,30,844.0,75.0,4.3,24.3,502.0,305.18,215.29
2018,9,17,15,45,821.5,71.5,4.35,23.15,453.0,252.99,170.46
2018,9,17,16,0,799.0,68.0,4.4,22.0,404.0,202.35,127.23
2018,9,17,16,15,766.5,64.0,4.35,21.25,352.5,151.75,86.38
2018,9,17,16,30,734.0,60.0,4.3,20.5,301.0,104.21,53.0
2018,9,17,16,45,684.0,55.0,4.2,19.7,248.5,58.61,30.63
2018,9,17,17,0,634.0,50.0,4.1,18.9,196.0,36.96,26.81
2018,9,17,17,15,542.5,43.5,3.9,18.1,146.0,30.84,21.27
2018,9,17,17,30,451.0,37.0,3.7,17.3,96.0,27.9,18.21
2018,9,17,17,45,293.5,26.0,3.55,16.45,57.5,20.47,9.07
2018,9,17,18,0,136.0,15.0,3.4,15.6,19.0,14.74,0.0
2018,9,17,18,15,68.0,7.5,3.3,15.15,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,5,45,58.5,6.5,2.25,11.65,8.0,0.0,0.0
2018,9,18,6,0,117.0,13.0,2.3,11.9,16.0,45.45,0.0
2018,9,18,6,15,264.0,25.5,2.45,12.4,51.5,128.54,63.72
2018,9,18,6,30,411.0,38.0,2.6,12.9,87.0,214.1,162.44
2018,9,18,6,45,500.0,45.5,2.7,13.45,135.0,278.6,221.51
2018,9,18,7,0,589.0,53.0,2.8,14.0,183.0,350.19,284.29
2018,9,18,7,15,645.5,58.0,2.75,14.6,235.0,409.01,334.87
2018,9,18,7,30,702.0,63.0,2.7,15.2,287.0,468.91,384.37
2018,9,18,7,45,738.0,67.5,2.65,15.8,338.5,521.67,426.26
2018,9,18,8,0,774.0,72.0,2.6,16.4,390.0,575.23,467.16
2018,9,18,8,15,801.0,75.0,2.6,17.05,440.0,621.6,501.28
2018,9,18,8,30,828.0,78.0,2.6,17.7,490.0,667.44,533.35
2018,9,18,8,45,848.0,80.0,2.55,18.35,535.5,706.29,558.46
2018,9,18,9,0,868.0,82.0,2.5,19.0,581.0,739.59,579.06
2018,9,18,9,15,882.5,84.0,2.5,19.6,622.0,771.01,598.43
2018,9,18,9,30,897.0,86.0,2.5,20.2,663.0,800.19,616.0
2018,9,18,9,45,908.0,87.0,2.5,20.85,698.0,823.04,628.88
2018,9,18,10,0,919.0,88.0,2.5,21.5,733.0,843.15,639.86
2018,9,18,10,15,926.0,89.0,2.55,22.0,760.0,857.1,647.37
2018,9,18,10,30,933.0,90.0,2.6,22.5,787.0,867.97,652.91
2018,9,18,10,45,937.5,90.5,2.6,23.05,807.0,873.06,654.14
2018,9,18,11,0,942.0,91.0,2.6,23.6,827.0,874.91,653.36
2018,9,18,11,15,945.0,91.0,2.6,24.0,839.0,871.74,649.72
2018,9,18,11,30,948.0,91.0,2.6,24.4,851.0,865.3,644.07
2018,9,18,11,45,948.5,91.5,2.6,24.85,855.5,854.09,635.25
2018,9,18,12,0,949.0,92.0,2.6,25.3,860.0,839.71,624.46
2018,9,18,12,15,947.0,92.5,2.65,25.55,855.5,820.29,611.21
2018,9,18,12,30,945.0,93.0,2.7,25.8,851.0,797.93,596.03
2018,9,18,12,45,940.0,93.5,2.75,26.1,838.5,770.57,577.33
2018,9,18,13,0,935.0,94.0,2.8,26.4,826.0,740.65,556.86
2018,9,18,13,15,930.5,93.0,2.9,26.45,806.0,707.23,534.25
2018,9,18,13,30,926.0,92.0,3.0,26.5,786.0,671.56,508.39
2018,9,18,13,45,919.0,91.0,3.05,26.6,759.0,632.32,479.07
2018,9,18,14,0,912.0,90.0,3.1,26.7,732.0,591.34,447.81
2018,9,18,14,15,901.5,88.5,3.2,26.5,697.5,546.57,413.62
2018,9,18,14,30,891.0,87.0,3.3,26.3,663.0,500.76,377.61
2018,9,18,14,45,877.0,85.0,3.4,26.15,623.0,452.18,338.38
2018,9,18,15,0,863.0,83.0,3.5,26.0,583.0,403.32,297.81
2018,9,18,15,15,844.5,80.5,3.5,26.0,537.5,348.71,251.69
2018,9,18,15,30,826.0,78.0,3.5,26.0,492.0,298.37,208.08
2018,9,18,15,45,801.0,74.5,3.6,25.1,443.0,246.57,164.04
2018,9,18,16,0,776.0,71.0,3.7,24.2,394.0,196.62,122.02
2018,9,18,16,15,739.0,67.5,3.7,23.4,342.5,147.23,83.18
2018,9,18,16,30,702.0,64.0,3.7,22.6,291.0,101.43,52.27
2018,9,18,16,45,646.5,58.5,3.7,21.75,238.5,53.7,28.96
2018,9,18,17,0,591.0,53.0,3.7,20.9,186.0,36.48,26.14
2018,9,18,17,15,493.5,46.0,3.6,19.9,137.0,33.34,23.21
2018,9,18,17,30,396.0,39.0,3.5,18.9,88.0,30.18,19.89
2018,9,18,17,45,248.0,26.0,3.4,17.85,52.0,20.81,8.09
2018,9,18,18,0,100.0,13.0,3.3,16.8,16.0,12.78,0.0
2018,9,18,18,15,50.0,6.5,3.2,16.2,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
