Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,19,5,45,33.0,6.0,1.35,10.7,6.5,0.0,0.0
2018,9,19,6,0,66.0,12.0,1.4,11.0,13.0,30.07,0.0
2018,9,19,6,15,194.0,26.0,1.65,11.8,45.5,105.72,46.39
2018,9,19,6,30,322.0,40.0,1.9,12.6,78.0,181.75,137.23
2018,9,19,6,45,427.5,49.5,2.15,13.35,126.5,251.35,199.44
2018,9,19,7,0,533.0,59.0,2.4,14.1,175.0,329.54,266.98
2018,9,19,7,15,594.5,65.5,2.25,14.75,227.0,390.27,318.55
2018,9,19,7,30,656.0,72.0,2.1,15.4,279.0,454.76,370.98
2018,9,19,7,45,697.5,77.0,1.95,16.05,331.5,509.13,413.32
2018,9,19,8,0,739.0,82.0,1.8,16.7,384.0,564.85,454.83
2018,9,19,8,15,768.5,85.5,1.6,17.55,434.0,609.75,485.87
2018,9,19,8,30,798.0,89.0,1.4,18.4,484.0,656.75,516.86
2018,9,19,8,45,819.0,92.0,1.25,19.3,530.0,696.47,540.33
2018,9,19,9,0,840.0,95.0,1.1,20.2,576.0,734.77,561.79
2018,9,19,9,15,855.0,98.0,1.2,21.15,617.0,766.81,581.06
2018,9,19,9,30,870.0,101.0,1.3,22.1,658.0,796.64,598.67
2018,9,19,9,45,880.0,103.0,1.4,23.05,692.0,814.99,608.4
2018,9,19,10,0,890.0,105.0,1.5,24.0,726.0,834.75,619.18
2018,9,19,10,15,897.5,106.5,1.7,24.9,753.5,849.11,627.52
2018,9,19,10,30,905.0,108.0,1.9,25.8,781.0,860.47,633.85
2018,9,19,10,45,909.5,109.0,2.1,26.75,801.0,865.75,636.01
2018,9,19,11,0,914.0,110.0,2.3,27.7,821.0,867.88,636.12
2018,9,19,11,15,918.0,110.5,2.45,28.2,834.0,865.89,634.27
2018,9,19,11,30,922.0,111.0,2.6,28.7,847.0,860.7,630.4
2018,9,19,11,45,924.0,112.0,2.75,29.2,852.5,851.22,623.74
2018,9,19,12,0,926.0,113.0,2.9,29.7,858.0,838.58,615.05
2018,9,19,12,15,925.0,112.0,2.95,29.95,853.5,818.61,601.51
2018,9,19,12,30,924.0,111.0,3.0,30.2,849.0,795.75,586.12
2018,9,19,12,45,920.5,111.0,3.1,30.4,837.0,769.28,568.67
2018,9,19,13,0,917.0,111.0,3.2,30.6,825.0,740.24,549.4
2018,9,19,13,15,912.0,110.0,3.2,30.7,805.0,706.85,525.62
2018,9,19,13,30,907.0,109.0,3.2,30.8,785.0,671.29,499.65
2018,9,19,13,45,898.0,107.0,3.25,30.85,756.0,630.45,469.73
2018,9,19,14,0,889.0,105.0,3.3,30.9,727.0,588.1,438.06
2018,9,19,14,15,877.0,103.5,3.35,30.8,692.0,543.36,404.1
2018,9,19,14,30,865.0,102.0,3.4,30.7,657.0,494.89,366.56
2018,9,19,14,45,850.5,99.0,3.45,30.6,616.5,445.97,327.64
2018,9,19,15,0,836.0,96.0,3.5,30.5,576.0,396.95,287.59
2018,9,19,15,15,815.5,92.5,3.5,30.5,530.0,345.65,244.87
2018,9,19,15,30,795.0,89.0,3.5,30.5,484.0,295.31,202.28
2018,9,19,15,45,767.0,85.5,3.5,29.85,434.5,244.48,159.94
2018,9,19,16,0,739.0,82.0,3.5,29.2,385.0,195.88,120.13
2018,9,19,16,15,699.0,77.0,3.3,28.4,333.0,143.31,80.14
2018,9,19,16,30,659.0,72.0,3.1,27.6,281.0,97.99,50.77
2018,9,19,16,45,599.5,65.0,2.9,26.8,229.0,54.78,31.93
2018,9,19,17,0,540.0,58.0,2.7,26.0,177.0,41.13,29.47
2018,9,19,17,15,446.0,49.0,2.45,24.65,129.5,36.45,25.29
2018,9,19,17,30,352.0,40.0,2.2,23.3,82.0,31.58,20.5
2018,9,19,17,45,218.5,26.0,2.0,22.0,48.0,21.2,6.44
2018,9,19,18,0,85.0,12.0,1.8,20.7,14.0,11.8,0.0
2018,9,19,18,15,42.5,6.0,1.8,20.15,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.35,13.1,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.3,13.3,11.0,29.31,0.0
2018,9,20,6,15,219.0,24.0,1.45,14.35,45.5,109.64,40.46
2018,9,20,6,30,367.0,38.0,1.6,15.4,80.0,195.43,145.06
2018,9,20,6,45,462.0,47.0,1.75,16.45,128.0,261.69,204.34
2018,9,20,7,0,557.0,56.0,1.9,17.5,176.0,335.63,267.33
2018,9,20,7,15,616.5,62.5,1.95,18.35,228.0,396.08,318.01
2018,9,20,7,30,676.0,69.0,2.0,19.2,280.0,460.14,369.49
2018,9,20,7,45,716.0,74.0,2.05,20.0,332.5,514.24,411.43
2018,9,20,8,0,756.0,79.0,2.1,20.8,385.0,567.27,451.1
2018,9,20,8,15,784.0,82.5,2.05,21.65,435.0,614.03,484.13
2018,9,20,8,30,812.0,86.0,2.0,22.5,485.0,660.34,515.63
2018,9,20,8,45,832.5,89.0,2.0,23.3,531.0,699.98,540.57
2018,9,20,9,0,853.0,92.0,2.0,24.1,577.0,738.13,563.91
2018,9,20,9,15,869.0,94.0,2.0,24.95,618.5,770.0,582.34
2018,9,20,9,30,885.0,96.0,2.0,25.8,660.0,795.67,596.32
2018,9,20,9,45,898.0,97.0,1.95,26.6,695.5,819.59,608.7
2018,9,20,10,0,911.0,98.0,1.9,27.4,731.0,840.86,619.17
2018,9,20,10,15,920.5,99.0,1.95,28.1,760.0,856.46,627.03
2018,9,20,10,30,930.0,100.0,2.0,28.8,789.0,869.03,633.0
2018,9,20,10,45,935.5,101.5,2.0,29.5,810.0,875.69,634.74
2018,9,20,11,0,941.0,103.0,2.0,30.2,831.0,879.09,634.52
2018,9,20,11,15,944.5,103.0,2.0,30.75,843.5,876.03,630.66
2018,9,20,11,30,948.0,103.0,2.0,31.3,856.0,869.69,624.89
2018,9,20,11,45,949.0,103.0,2.05,31.85,860.0,858.09,616.33
2018,9,20,12,0,950.0,103.0,2.1,32.4,864.0,843.32,605.87
2018,9,20,12,15,949.5,103.0,2.1,32.7,860.0,824.28,592.95
2018,9,20,12,30,949.0,103.0,2.1,33.0,856.0,802.24,578.17
2018,9,20,12,45,946.5,101.5,2.15,33.25,843.5,774.42,560.14
2018,9,20,13,0,944.0,100.0,2.2,33.5,831.0,743.94,540.31
2018,9,20,13,15,939.0,99.0,2.2,33.6,810.5,709.77,516.91
2018,9,20,13,30,934.0,98.0,2.2,33.7,790.0,673.36,491.06
2018,9,20,13,45,926.5,96.5,2.25,33.8,762.0,632.95,462.17
2018,9,20,14,0,919.0,95.0,2.3,33.9,734.0,590.85,431.37
2018,9,20,14,15,909.0,93.5,2.3,33.8,699.5,545.98,397.95
2018,9,20,14,30,899.0,92.0,2.3,33.7,665.0,500.02,362.81
2018,9,20,14,45,885.0,89.0,2.3,33.6,623.5,450.17,323.9
2018,9,20,15,0,871.0,86.0,2.3,33.5,582.0,400.05,283.72
2018,9,20,15,15,851.0,84.0,2.3,33.5,536.0,345.14,239.08
2018,9,20,15,30,831.0,82.0,2.3,33.5,490.0,294.62,196.96
2018,9,20,15,45,804.5,78.5,2.25,32.95,440.0,242.43,154.08
2018,9,20,16,0,778.0,75.0,2.2,32.4,390.0,192.26,113.66
2018,9,20,16,15,740.0,70.0,1.95,31.35,337.0,141.68,76.23
2018,9,20,16,30,702.0,65.0,1.7,30.3,284.0,94.83,47.12
2018,9,20,16,45,644.5,59.0,1.45,29.2,231.5,46.99,27.2
2018,9,20,17,0,587.0,53.0,1.2,28.1,179.0,37.12,25.79
2018,9,20,17,15,492.5,45.0,1.2,26.8,130.5,33.12,22.2
2018,9,20,17,30,398.0,37.0,1.2,25.5,82.0,29.0,18.03
2018,9,20,17,45,244.5,24.0,1.25,24.25,47.0,19.51,3.12
2018,9,20,18,0,91.0,11.0,1.3,23.0,12.0,10.81,0.0
2018,9,20,18,15,45.5,5.5,1.25,22.5,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,15.45,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,15.5,11.0,32.94,0.0
2018,9,21,6,15,235.5,22.5,1.45,16.55,44.5,112.14,32.06
2018,9,21,6,30,386.0,35.0,1.7,17.6,78.0,198.36,145.07
2018,9,21,6,45,472.0,44.0,1.95,18.6,124.5,261.16,201.95
2018,9,21,7,0,558.0,53.0,2.2,19.6,171.0,331.03,261.72
2018,9,21,7,15,623.0,58.5,2.2,20.45,224.0,392.8,313.28
2018,9,21,7,30,688.0,64.0,2.2,21.3,277.0,456.15,364.06
2018,9,21,7,45,726.0,69.0,2.15,22.1,329.0,509.7,405.19
2018,9,21,8,0,764.0,74.0,2.1,22.9,381.0,564.18,445.33
2018,9,21,8,15,789.5,77.0,2.1,23.9,429.5,608.86,476.6
2018,9,21,8,30,815.0,80.0,2.1,24.9,478.0,652.92,506.31
2018,9,21,8,45,834.5,83.5,2.05,25.9,524.0,692.4,530.28
2018,9,21,9,0,854.0,87.0,2.0,26.9,570.0,730.33,552.55
2018,9,21,9,15,867.5,89.5,2.0,27.8,610.0,756.8,567.05
2018,9,21,9,30,881.0,92.0,2.0,28.7,650.0,785.07,582.64
2018,9,21,9,45,890.5,95.0,1.95,29.6,685.0,808.27,594.21
2018,9,21,10,0,900.0,98.0,1.9,30.5,720.0,828.7,603.83
2018,9,21,10,15,908.0,99.0,1.9,31.05,747.5,842.89,610.63
2018,9,21,10,30,916.0,100.0,1.9,31.6,775.0,854.06,615.57
2018,9,21,10,45,919.5,101.0,1.9,32.2,794.0,858.44,616.1
2018,9,21,11,0,923.0,102.0,1.9,32.8,813.0,859.63,614.77
2018,9,21,11,15,925.5,103.0,1.95,33.1,825.0,856.8,612.21
2018,9,21,11,30,928.0,104.0,2.0,33.4,837.0,850.74,607.74
2018,9,21,11,45,928.5,104.0,2.1,33.75,840.5,838.9,599.96
2018,9,21,12,0,929.0,104.0,2.2,34.1,844.0,823.97,590.27
2018,9,21,12,15,926.5,104.5,2.25,34.2,839.5,804.22,577.72
2018,9,21,12,30,924.0,105.0,2.3,34.3,835.0,781.62,563.34
2018,9,21,12,45,918.5,106.0,2.4,34.4,822.0,754.64,546.37
2018,9,21,13,0,913.0,107.0,2.5,34.5,809.0,725.19,527.58
2018,9,21,13,15,907.5,106.0,2.55,34.4,789.0,691.55,504.53
2018,9,21,13,30,902.0,105.0,2.6,34.3,769.0,655.78,479.52
2018,9,21,13,45,893.5,103.5,2.7,34.2,741.0,615.87,451.22
2018,9,21,14,0,885.0,102.0,2.8,34.1,713.0,574.41,421.06
2018,9,21,14,15,874.0,100.0,2.85,33.85,678.5,529.91,387.96
2018,9,21,14,30,863.0,98.0,2.9,33.6,644.0,481.54,351.15
2018,9,21,14,45,847.5,95.5,2.95,33.3,603.0,432.85,313.06
2018,9,21,15,0,832.0,93.0,3.0,33.0,562.0,384.14,273.87
2018,9,21,15,15,811.0,90.0,3.0,33.0,516.5,333.48,232.03
2018,9,21,15,30,790.0,87.0,3.0,33.0,471.0,283.83,190.45
2018,9,21,15,45,761.5,83.0,3.0,32.05,421.5,232.95,148.88
2018,9,21,16,0,733.0,79.0,3.0,31.1,372.0,184.35,109.98
2018,9,21,16,15,692.5,74.0,2.95,30.15,320.5,132.5,71.72
2018,9,21,16,30,652.0,69.0,2.9,29.2,269.0,87.89,44.56
2018,9,21,16,45,592.0,61.5,2.8,28.25,217.5,45.23,32.76
2018,9,21,17,0,532.0,54.0,2.7,27.3,166.0,38.3,26.84
2018,9,21,17,15,436.5,45.0,2.5,25.95,119.5,33.45,22.5
2018,9,21,17,30,341.0,36.0,2.3,24.6,73.0,28.39,17.39
2018,9,21,17,45,204.5,22.5,2.05,23.3,41.5,18.31,0.0
2018,9,21,18,0,68.0,9.0,1.8,22.0,10.0,8.85,0.0
2018,9,21,18,15,34.0,4.5,1.8,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,5,45,14.0,3.5,1.45,12.2,3.5,0.0,0.0
2018,9,22,6,0,28.0,7.0,1.5,12.4,7.0,14.43,0.0
2018,9,22,6,15,136.0,22.5,1.65,13.05,36.0,79.68,13.99
2018,9,22,6,30,244.0,38.0,1.8,13.7,65.0,149.29,110.08
2018,9,22,6,45,389.5,46.5,1.9,14.4,116.0,228.86,179.7
2018,9,22,7,0,535.0,55.0,2.0,15.1,167.0,321.28,258.02
2018,9,22,7,15,598.0,61.0,1.95,16.0,218.5,381.54,308.94
2018,9,22,7,30,661.0,67.0,1.9,16.9,270.0,445.68,360.9
2018,9,22,7,45,702.5,72.0,1.8,17.85,322.0,499.73,402.6
2018,9,22,8,0,744.0,77.0,1.7,18.8,374.0,552.93,441.87
2018,9,22,8,15,773.0,81.0,1.65,19.8,424.0,600.21,475.16
2018,9,22,8,30,802.0,85.0,1.6,20.8,474.0,647.13,506.9
2018,9,22,8,45,823.0,87.5,1.6,21.85,519.5,686.03,531.18
2018,9,22,9,0,844.0,90.0,1.6,22.9,565.0,723.49,553.56
2018,9,22,9,15,858.0,93.0,1.6,23.9,605.5,754.55,571.14
2018,9,22,9,30,872.0,96.0,1.6,24.9,646.0,779.39,584.25
2018,9,22,9,45,881.5,98.5,1.65,25.9,680.0,801.76,596.07
2018,9,22,10,0,891.0,101.0,1.7,26.9,714.0,821.41,606.0
2018,9,22,10,15,899.0,102.5,1.8,27.7,741.5,835.91,613.5
2018,9,22,10,30,907.0,104.0,1.9,28.5,769.0,847.42,619.11
2018,9,22,10,45,912.5,105.5,1.95,29.35,789.5,853.8,620.85
2018,9,22,11,0,918.0,107.0,2.0,30.2,810.0,857.0,620.65
2018,9,22,11,15,921.5,107.0,2.1,30.75,822.0,853.83,617.64
2018,9,22,11,30,925.0,107.0,2.2,31.3,834.0,847.47,612.68
2018,9,22,11,45,928.0,107.0,2.3,31.85,839.5,837.52,605.48
2018,9,22,12,0,931.0,107.0,2.4,32.4,845.0,824.4,596.3
2018,9,22,12,15,933.0,105.5,2.5,32.55,841.5,805.93,584.61
2018,9,22,12,30,935.0,104.0,2.6,32.7,838.0,784.44,570.95
2018,9,22,12,45,935.5,101.5,2.7,32.85,826.5,757.99,553.93
2018,9,22,13,0,936.0,99.0,2.8,33.0,815.0,728.76,534.96
2018,9,22,13,15,930.5,98.0,2.9,32.85,794.5,694.43,511.47
2018,9,22,13,30,925.0,97.0,3.0,32.7,774.0,657.93,485.84
2018,9,22,13,45,916.0,96.0,3.05,32.6,745.5,617.41,456.45
2018,9,22,14,0,907.0,95.0,3.1,32.5,717.0,575.33,425.2
2018,9,22,14,15,895.0,93.5,3.15,32.2,681.5,529.95,391.06
2018,9,22,14,30,883.0,92.0,3.2,31.9,646.0,483.68,355.25
2018,9,22,14,45,868.0,89.5,3.25,31.6,605.0,434.64,316.36
2018,9,22,15,0,853.0,87.0,3.3,31.3,564.0,381.93,273.69
2018,9,22,15,15,832.5,84.0,3.3,31.3,518.0,330.51,230.72
2018,9,22,15,30,812.0,81.0,3.3,31.3,472.0,280.03,187.95
2018,9,22,15,45,785.0,77.5,3.3,30.3,422.5,228.93,145.73
2018,9,22,16,0,758.0,74.0,3.3,29.3,373.0,179.93,106.23
2018,9,22,16,15,719.0,69.0,3.15,28.4,321.0,130.67,70.07
2018,9,22,16,30,680.0,64.0,3.0,27.5,269.0,81.68,40.21
2018,9,22,16,45,620.0,58.0,2.9,26.6,217.5,39.09,27.77
2018,9,22,17,0,560.0,52.0,2.8,25.7,166.0,36.89,25.82
2018,9,22,17,15,460.5,43.5,2.55,24.45,119.0,32.42,21.73
2018,9,22,17,30,361.0,35.0,2.3,23.2,72.0,27.8,16.79
2018,9,22,17,45,216.0,22.5,2.1,21.95,41.0,18.7,0.0
2018,9,22,18,0,71.0,10.0,1.9,20.7,10.0,9.83,0.0
2018,9,22,18,15,35.5,5.0,1.95,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,23,5,45,37.0,4.5,2.3,13.2,5.0,0.0,0.0
2018,9,23,6,0,74.0,9.0,2.4,13.3,10.0,28.61,0.0
2018,9,23,6,15,211.0,22.0,2.6,13.95,41.0,101.13,6.36
2018,9,23,6,30,348.0,35.0,2.8,14.6,72.0,182.36,133.3
2018,9,23,6,45,456.5,43.0,3.0,15.2,120.0,251.03,196.44
2018,9,23,7,0,565.0,51.0,3.2,15.8,168.0,328.6,263.9
2018,9,23,7,15,625.5,57.0,3.15,16.6,219.5,388.56,315.45
2018,9,23,7,30,686.0,63.0,3.1,17.4,271.0,449.73,366.0
2018,9,23,7,45,726.0,67.0,3.1,18.2,322.5,502.9,408.39
2018,9,23,8,0,766.0,71.0,3.1,19.0,374.0,557.12,449.97
2018,9,23,8,15,793.0,74.5,3.05,19.8,423.5,603.12,483.66
2018,9,23,8,30,820.0,78.0,3.0,20.6,473.0,648.6,515.82
2018,9,23,8,45,840.0,80.5,2.95,21.4,518.5,687.18,540.79
2018,9,23,9,0,860.0,83.0,2.9,22.2,564.0,720.28,561.12
2018,9,23,9,15,874.5,85.0,2.9,23.05,604.5,750.93,579.5
2018,9,23,9,30,889.0,87.0,2.9,23.9,645.0,779.35,596.05
2018,9,23,9,45,900.0,89.0,2.85,24.75,679.5,802.6,608.52
2018,9,23,10,0,911.0,91.0,2.8,25.6,714.0,823.11,619.02
2018,9,23,10,15,919.0,92.0,2.8,26.25,741.5,837.25,625.93
2018,9,23,10,30,927.0,93.0,2.8,26.9,769.0,848.34,630.87
2018,9,23,10,45,932.5,93.5,2.8,27.55,789.0,853.72,632.07
2018,9,23,11,0,938.0,94.0,2.8,28.2,809.0,855.88,631.27
2018,9,23,11,15,941.5,94.0,2.85,28.75,821.0,852.64,627.59
2018,9,23,11,30,945.0,94.0,2.9,29.3,833.0,846.15,621.91
2018,9,23,11,45,945.5,94.0,2.95,29.9,836.5,834.05,612.51
2018,9,23,12,0,946.0,94.0,3.0,30.5,840.0,818.79,601.15
2018,9,23,12,15,946.0,93.5,3.1,30.6,836.0,799.57,588.7
2018,9,23,12,30,946.0,93.0,3.2,30.7,832.0,777.36,574.24
2018,9,23,12,45,944.5,92.0,3.25,30.85,820.0,750.71,556.38
2018,9,23,13,0,943.0,91.0,3.3,31.0,808.0,721.34,536.64
2018,9,23,13,15,938.0,89.5,3.4,30.85,787.0,686.66,512.41
2018,9,23,13,30,933.0,88.0,3.5,30.7,766.0,649.77,485.94
2018,9,23,13,45,926.0,87.0,3.55,30.55,738.5,610.16,456.68
2018,9,23,14,0,919.0,86.0,3.6,30.4,711.0,568.82,425.4
2018,9,23,14,15,909.0,84.0,3.65,30.1,676.5,523.56,390.66
2018,9,23,14,30,899.0,82.0,3.7,29.8,642.0,477.22,354.09
2018,9,23,14,45,885.0,80.0,3.7,29.45,601.5,428.44,314.62
2018,9,23,15,0,871.0,78.0,3.7,29.1,561.0,379.38,273.86
2018,9,23,15,15,851.5,75.5,3.7,29.1,515.0,328.16,230.32
2018,9,23,15,30,832.0,73.0,3.7,29.1,469.0,273.76,183.93
2018,9,23,15,45,806.0,69.5,3.55,28.1,419.5,221.99,140.55
2018,9,23,16,0,780.0,66.0,3.4,27.1,370.0,172.18,100.06
2018,9,23,16,15,741.5,61.5,3.25,26.25,318.0,122.44,63.61
2018,9,23,16,30,703.0,57.0,3.1,25.4,266.0,76.45,37.01
2018,9,23,16,45,644.5,51.5,2.95,24.55,214.5,37.32,26.5
2018,9,23,17,0,586.0,46.0,2.8,23.7,163.0,32.01,21.85
2018,9,23,17,15,475.0,39.0,2.5,22.5,115.5,28.61,18.64
2018,9,23,17,30,364.0,32.0,2.2,21.3,68.0,25.17,14.52
2018,9,23,17,45,212.5,19.5,1.95,20.1,37.5,15.9,0.0
2018,9,23,18,0,61.0,7.0,1.7,18.9,7.0,6.88,0.0
2018,9,23,18,15,30.5,3.5,1.7,18.35,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,24,5,45,19.0,3.5,0.9,11.45,3.5,0.0,0.0
2018,9,24,6,0,38.0,7.0,0.9,11.7,7.0,16.94,0.0
2018,9,24,6,15,201.0,20.5,1.0,12.5,39.5,95.41,0.0
2018,9,24,6,30,364.0,34.0,1.1,13.3,72.0,186.02,134.9
2018,9,24,6,45,484.0,41.0,1.2,14.1,121.5,258.5,201.11
2018,9,24,7,0,604.0,48.0,1.3,14.9,171.0,340.81,271.38
2018,9,24,7,15,663.5,53.5,1.2,15.8,223.5,398.48,319.9
2018,9,24,7,30,723.0,59.0,1.1,16.7,276.0,462.7,371.05
2018,9,24,7,45,762.5,62.5,1.05,17.6,328.5,516.19,411.82
2018,9,24,8,0,802.0,66.0,1.0,18.5,381.0,570.64,451.41
2018,9,24,8,15,828.5,69.0,0.85,19.75,431.0,616.79,481.57
2018,9,24,8,30,855.0,72.0,0.7,21.0,481.0,658.43,506.75
2018,9,24,8,45,874.0,74.5,0.6,22.2,527.0,697.17,528.0
2018,9,24,9,0,893.0,77.0,0.5,23.4,573.0,734.29,547.29
2018,9,24,9,15,905.5,79.5,0.5,24.6,613.5,764.67,563.02
2018,9,24,9,30,918.0,82.0,0.5,25.8,654.0,792.64,576.93
2018,9,24,9,45,927.0,84.0,0.5,27.0,688.5,814.72,586.84
2018,9,24,10,0,936.0,86.0,0.5,28.2,723.0,833.91,594.87
2018,9,24,10,15,943.5,87.5,0.5,28.95,751.0,848.35,600.95
2018,9,24,10,30,951.0,89.0,0.5,29.7,779.0,859.63,605.17
2018,9,24,10,45,956.0,89.5,0.5,30.45,799.0,864.59,605.59
2018,9,24,11,0,961.0,90.0,0.5,31.2,819.0,866.25,604.17
2018,9,24,11,15,964.0,90.5,0.55,31.65,831.0,862.95,601.52
2018,9,24,11,30,967.0,91.0,0.6,32.1,843.0,856.32,596.99
2018,9,24,11,45,968.0,91.0,0.6,32.6,847.0,844.29,588.29
2018,9,24,12,0,969.0,91.0,0.6,33.1,851.0,829.02,577.77
2018,9,24,12,15,967.5,91.5,0.7,33.3,846.5,809.2,566.86
2018,9,24,12,30,966.0,92.0,0.8,33.5,842.0,786.37,553.96
2018,9,24,12,45,962.0,92.0,0.85,33.75,829.0,758.4,536.88
2018,9,24,13,0,958.0,92.0,0.9,34.0,816.0,727.78,517.9
2018,9,24,13,15,952.5,91.0,1.05,34.0,795.0,692.76,495.91
2018,9,24,13,30,947.0,90.0,1.2,34.0,774.0,655.5,471.56
2018,9,24,13,45,939.5,88.5,1.35,34.05,745.5,614.59,443.67
2018,9,24,14,0,932.0,87.0,1.5,34.1,717.0,571.96,413.52
2018,9,24,14,15,919.0,85.5,1.65,33.9,680.5,525.16,379.71
2018,9,24,14,30,906.0,84.0,1.8,33.7,644.0,477.52,343.98
2018,9,24,14,45,891.0,82.0,1.9,33.55,602.5,428.03,305.42
2018,9,24,15,0,876.0,80.0,2.0,33.4,561.0,378.35,265.51
2018,9,24,15,15,856.0,77.0,2.0,33.4,514.5,322.57,219.95
2018,9,24,15,30,836.0,74.0,2.0,33.4,468.0,271.24,177.13
2018,9,24,15,45,807.5,71.0,2.2,32.55,418.0,219.32,135.02
2018,9,24,16,0,779.0,68.0,2.4,31.7,368.0,169.63,95.94
2018,9,24,16,15,737.5,64.0,2.4,30.55,315.5,120.29,61.33
2018,9,24,16,30,696.0,60.0,2.4,29.4,263.0,75.07,36.9
2018,9,24,16,45,632.5,54.0,2.4,28.25,210.5,36.34,25.2
2018,9,24,17,0,569.0,48.0,2.4,27.1,158.0,34.04,23.17
2018,9,24,17,15,464.0,40.0,2.4,25.7,111.5,29.85,19.32
2018,9,24,17,30,359.0,32.0,2.4,24.3,65.0,25.57,14.19
2018,9,24,17,45,205.5,19.0,2.45,22.95,35.5,15.73,0.0
2018,9,24,18,0,52.0,6.0,2.5,21.6,6.0,5.9,0.0
2018,9,24,18,15,26.0,3.0,2.5,20.85,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,0.95,11.9,3.5,0.0,0.0
2018,9,25,6,0,48.0,7.0,0.9,12.1,7.0,19.47,0.0
2018,9,25,6,15,177.5,20.5,0.95,12.85,36.0,86.84,0.0
2018,9,25,6,30,307.0,34.0,1.0,13.6,65.0,164.7,118.05
2018,9,25,6,45,442.5,41.0,1.05,14.4,114.5,240.51,186.49
2018,9,25,7,0,578.0,48.0,1.1,15.2,164.0,327.48,259.96
2018,9,25,7,15,638.5,54.0,1.05,16.05,216.0,387.5,310.29
2018,9,25,7,30,699.0,60.0,1.0,16.9,268.0,448.9,359.53
2018,9,25,7,45,738.5,64.0,0.95,17.75,319.5,501.91,400.07
2018,9,25,8,0,778.0,68.0,0.9,18.6,371.0,555.91,439.47
2018,9,25,8,15,805.5,71.0,0.9,19.65,420.5,601.76,471.29
2018,9,25,8,30,833.0,74.0,0.9,20.7,470.0,647.08,501.55
2018,9,25,8,45,852.0,77.0,0.95,21.8,515.5,685.66,525.42
2018,9,25,9,0,871.0,80.0,1.0,22.9,561.0,718.75,544.77
2018,9,25,9,15,883.5,82.0,1.05,23.9,600.5,747.95,561.4
2018,9,25,9,30,896.0,84.0,1.1,24.9,640.0,774.81,576.27
2018,9,25,9,45,906.0,86.0,1.15,25.85,674.0,797.19,588.14
2018,9,25,10,0,916.0,88.0,1.2,26.8,708.0,816.79,598.15
2018,9,25,10,15,923.5,89.5,1.25,27.6,735.5,830.94,604.95
2018,9,25,10,30,931.0,91.0,1.3,28.4,763.0,841.99,609.85
2018,9,25,10,45,936.0,91.5,1.35,29.2,782.5,846.8,610.82
2018,9,25,11,0,941.0,92.0,1.4,30.0,802.0,848.38,609.87
2018,9,25,11,15,943.5,93.0,1.4,30.7,814.0,845.2,605.69
2018,9,25,11,30,946.0,94.0,1.4,31.4,826.0,838.75,599.59
2018,9,25,11,45,947.0,94.0,1.4,32.05,829.5,826.87,590.31
2018,9,25,12,0,948.0,94.0,1.4,32.7,833.0,811.82,579.19
2018,9,25,12,15,946.0,94.5,1.45,33.05,828.5,791.94,566.31
2018,9,25,12,30,944.0,95.0,1.5,33.4,824.0,769.13,551.59
2018,9,25,12,45,940.0,95.0,1.55,33.75,811.0,741.64,533.81
2018,9,25,13,0,936.0,95.0,1.6,34.1,798.0,711.57,513.75
2018,9,25,13,15,931.0,94.0,1.7,34.15,777.5,677.48,490.74
2018,9,25,13,30,926.0,93.0,1.8,34.2,757.0,641.19,465.61
2018,9,25,13,45,918.0,91.0,1.85,34.3,728.5,600.25,436.23
2018,9,25,14,0,910.0,89.0,1.9,34.4,700.0,557.7,404.95
2018,9,25,14,15,899.5,87.5,2.0,34.25,665.5,513.0,371.82
2018,9,25,14,30,889.0,86.0,2.1,34.1,631.0,467.29,336.83
2018,9,25,14,45,874.5,84.0,2.15,33.95,590.5,418.77,298.6
2018,9,25,15,0,860.0,82.0,2.2,33.8,550.0,366.48,256.59
2018,9,25,15,15,839.5,79.5,2.2,33.8,504.0,315.43,214.43
2018,9,25,15,30,819.0,77.0,2.2,33.8,458.0,265.31,172.58
2018,9,25,15,45,790.5,73.0,2.4,32.9,408.0,213.49,130.73
2018,9,25,16,0,762.0,69.0,2.6,32.0,358.0,163.93,92.09
2018,9,25,16,15,720.5,64.5,2.55,30.85,306.0,115.26,58.51
2018,9,25,16,30,679.0,60.0,2.5,29.7,254.0,70.72,35.37
2018,9,25,16,45,614.5,53.5,2.45,28.55,202.5,36.2,25.04
2018,9,25,17,0,550.0,47.0,2.4,27.4,151.0,33.46,22.62
2018,9,25,17,15,444.0,38.5,2.25,25.95,105.5,28.78,18.33
2018,9,25,17,30,338.0,30.0,2.1,24.5,60.0,23.92,12.38
2018,9,25,17,45,192.0,18.0,1.95,23.1,32.5,17.69,0.0
2018,9,25,18,0,46.0,6.0,1.8,21.7,5.0,0.0,0.0
2018,9,25,18,15,23.0,3.0,1.7,21.05,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.5,1.0,12.7,3.5,0.0,0.0
2018,9,26,6,0,52.0,7.0,1.0,12.9,7.0,20.39,0.0
2018,9,26,6,15,198.5,19.5,1.15,13.65,36.5,91.13,0.0
2018,9,26,6,30,345.0,32.0,1.3,14.4,66.0,175.17,123.79
2018,9,26,6,45,413.0,42.0,1.5,15.15,106.5,228.6,176.73
2018,9,26,7,0,481.0,52.0,1.7,15.9,147.0,287.64,228.92
2018,9,26,7,15,353.5,80.5,1.6,16.75,161.5,276.35,222.78
2018,9,26,7,30,226.0,109.0,1.5,17.6,176.0,248.23,200.66
2018,9,26,7,45,266.0,126.5,1.4,18.4,219.0,297.4,240.26
2018,9,26,8,0,306.0,144.0,1.3,19.2,262.0,348.78,279.97
2018,9,26,8,15,348.5,156.5,1.25,20.3,308.0,397.81,316.46
2018,9,26,8,30,391.0,169.0,1.2,21.4,354.0,456.62,358.88
2018,9,26,8,45,562.0,142.5,1.15,22.5,436.5,557.72,433.16
2018,9,26,9,0,733.0,116.0,1.1,23.6,519.0,663.36,507.01
2018,9,26,9,15,730.5,125.5,1.0,24.6,551.5,686.35,517.96
2018,9,26,9,30,728.0,135.0,0.9,25.6,584.0,706.67,527.25
2018,9,26,9,45,722.5,146.5,0.85,26.65,612.5,724.14,534.88
2018,9,26,10,0,717.0,158.0,0.8,27.7,641.0,738.74,540.54
2018,9,26,10,15,802.0,132.5,0.8,28.65,692.5,780.7,564.9
2018,9,26,10,30,887.0,107.0,0.8,29.6,744.0,820.18,586.84
2018,9,26,10,45,854.0,124.0,0.8,30.5,750.5,814.8,580.15
2018,9,26,11,0,821.0,141.0,0.8,31.4,757.0,802.73,569.94
2018,9,26,11,15,825.5,142.0,0.85,32.2,769.5,800.9,567.42
2018,9,26,11,30,830.0,143.0,0.9,33.0,782.0,796.14,563.02
2018,9,26,11,45,862.5,129.5,0.95,33.8,796.0,795.32,561.23
2018,9,26,12,0,895.0,116.0,1.0,34.6,810.0,789.62,556.41
2018,9,26,12,15,869.5,127.0,1.0,35.1,798.0,764.51,539.48
2018,9,26,12,30,844.0,138.0,1.0,35.6,786.0,736.22,520.63
2018,9,26,12,45,864.5,127.0,1.0,36.15,781.5,716.44,506.77
2018,9,26,13,0,885.0,116.0,1.0,36.7,777.0,693.69,490.66
2018,9,26,13,15,870.0,117.5,1.0,36.85,752.5,656.15,465.0
2018,9,26,13,30,855.0,119.0,1.0,37.0,728.0,617.74,438.39
2018,9,26,13,45,832.0,121.0,1.0,37.1,695.0,574.22,407.88
2018,9,26,14,0,809.0,123.0,1.0,37.2,662.0,530.41,376.54
2018,9,26,14,15,769.5,126.5,1.05,37.1,618.0,480.22,340.69
2018,9,26,14,30,730.0,130.0,1.1,37.0,574.0,428.95,303.26
2018,9,26,14,45,757.5,114.5,1.1,36.9,548.0,390.9,273.44
2018,9,26,15,0,785.0,99.0,1.1,36.8,522.0,352.03,241.65
2018,9,26,15,15,746.5,97.0,1.1,36.8,471.5,299.88,200.56
2018,9,26,15,30,708.0,95.0,1.1,36.8,421.0,247.23,158.99
2018,9,26,15,45,673.0,90.0,1.35,35.95,372.5,198.79,121.51
2018,9,26,16,0,638.0,85.0,1.6,35.1,324.0,153.39,87.58
2018,9,26,16,15,616.5,78.0,1.65,33.75,281.0,110.71,58.59
2018,9,26,16,30,595.0,71.0,1.7,32.4,238.0,70.1,37.82
2018,9,26,16,45,526.0,62.5,1.7,31.0,188.0,44.24,31.43
2018,9,26,17,0,457.0,54.0,1.7,29.6,138.0,40.18,27.93
2018,9,26,17,15,350.5,42.5,1.95,28.2,94.5,32.98,21.48
2018,9,26,17,30,244.0,31.0,2.2,26.8,51.0,24.27,11.74
2018,9,26,17,45,134.0,18.0,2.4,25.4,27.5,17.69,0.0
2018,9,26,18,0,24.0,5.0,2.6,24.0,4.0,0.0,0.0
2018,9,26,18,15,12.0,2.5,2.55,23.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.0,2.0,1.4,13.2,2.0,0.0,0.0
2018,9,27,6,0,12.0,4.0,1.5,13.3,4.0,3.93,0.0
2018,9,27,6,15,107.0,20.0,1.65,13.9,29.5,63.6,0.0
2018,9,27,6,30,202.0,36.0,1.8,14.5,55.0,129.97,90.55
2018,9,27,6,45,346.0,45.5,1.95,15.05,102.5,204.58,158.25
2018,9,27,7,0,490.0,55.0,2.1,15.6,150.0,293.37,233.83
2018,9,27,7,15,546.5,63.0,2.05,16.4,198.5,349.89,282.31
2018,9,27,7,30,603.0,71.0,2.0,17.2,247.0,409.79,331.62
2018,9,27,7,45,605.0,82.5,1.9,18.05,287.0,446.19,360.25
2018,9,27,8,0,607.0,94.0,1.8,18.9,327.0,481.1,386.31
2018,9,27,8,15,643.5,100.5,1.75,19.95,376.5,530.45,422.26
2018,9,27,8,30,680.0,107.0,1.7,21.0,426.0,580.2,457.04
2018,9,27,8,45,741.5,102.0,1.65,22.05,480.5,634.13,494.18
2018,9,27,9,0,803.0,97.0,1.6,23.1,535.0,687.11,528.71
2018,9,27,9,15,773.0,114.5,1.55,24.0,561.0,700.26,533.85
2018,9,27,9,30,743.0,132.0,1.5,24.9,587.0,711.84,538.23
2018,9,27,9,45,799.5,120.0,1.45,25.8,634.0,749.44,560.39
2018,9,27,10,0,856.0,108.0,1.4,26.7,681.0,788.22,582.57
2018,9,27,10,15,799.5,133.5,1.45,27.5,685.5,776.52,572.11
2018,9,27,10,30,743.0,159.0,1.5,28.3,690.0,762.67,560.91
2018,9,27,10,45,709.5,179.0,1.55,29.15,697.0,755.78,554.16
2018,9,27,11,0,676.0,199.0,1.6,30.0,704.0,745.86,544.72
2018,9,27,11,15,700.0,192.0,1.65,30.6,721.5,751.23,547.48
2018,9,27,11,30,724.0,185.0,1.7,31.2,739.0,753.86,548.27
2018,9,27,11,45,693.0,202.0,1.75,31.75,734.5,735.6,534.07
2018,9,27,12,0,662.0,219.0,1.8,32.3,730.0,715.48,518.81
2018,9,27,12,15,710.5,194.5,1.85,32.6,740.0,711.41,516.66
2018,9,27,12,30,759.0,170.0,1.9,32.9,750.0,703.33,511.53
2018,9,27,12,45,809.0,144.5,1.95,33.15,753.5,691.59,503.88
2018,9,27,13,0,859.0,119.0,2.0,33.4,757.0,674.85,492.54
2018,9,27,13,15,862.0,114.0,2.05,33.4,739.0,644.58,471.33
2018,9,27,13,30,865.0,109.0,2.1,33.4,721.0,611.35,447.66
2018,9,27,13,45,841.0,112.0,2.15,33.35,688.0,566.51,415.22
2018,9,27,14,0,817.0,115.0,2.2,33.3,655.0,522.91,382.91
2018,9,27,14,15,807.5,108.5,2.3,33.0,619.0,477.36,348.99
2018,9,27,14,30,798.0,102.0,2.4,32.7,583.0,431.03,313.38
2018,9,27,14,45,785.5,99.0,2.55,32.35,546.0,386.18,277.81
2018,9,27,15,0,773.0,96.0,2.7,32.0,509.0,341.2,241.07
2018,9,27,15,15,723.5,98.5,2.7,32.0,458.5,287.68,197.61
2018,9,27,15,30,674.0,101.0,2.7,32.0,408.0,240.71,159.26
2018,9,27,15,45,617.5,97.5,2.95,30.55,354.5,191.5,121.21
2018,9,27,16,0,561.0,94.0,3.2,29.1,301.0,147.64,88.85
2018,9,27,16,15,515.5,85.0,3.3,27.85,253.5,105.43,60.37
2018,9,27,16,30,470.0,76.0,3.4,26.6,206.0,67.91,41.0
2018,9,27,16,45,413.0,65.0,3.45,25.35,161.5,46.83,34.44
2018,9,27,17,0,356.0,54.0,3.5,24.1,117.0,40.12,28.53
2018,9,27,17,15,272.0,41.0,3.55,22.95,80.0,31.22,20.44
2018,9,27,17,30,188.0,28.0,3.6,21.8,43.0,21.87,9.37
2018,9,27,17,45,102.5,15.0,3.6,20.65,22.5,14.74,0.0
2018,9,27,18,0,17.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.0,3.55,18.95,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,2.25,13.2,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,9,28,6,15,27.5,15.0,2.4,13.65,17.0,22.94,0.0
2018,9,28,6,30,47.0,28.0,2.5,14.0,32.0,51.78,33.01
2018,9,28,6,45,66.0,40.0,2.6,14.35,50.0,73.06,54.34
2018,9,28,7,0,85.0,52.0,2.7,14.7,68.0,96.28,75.21
2018,9,28,7,15,68.0,71.0,2.7,15.15,86.5,112.48,89.69
2018,9,28,7,30,51.0,90.0,2.7,15.6,105.0,120.78,96.87
2018,9,28,7,45,87.0,113.5,2.7,16.05,144.5,174.02,141.48
2018,9,28,8,0,123.0,137.0,2.7,16.5,184.0,223.37,182.05
2018,9,28,8,15,137.0,156.0,2.7,17.0,214.5,255.63,207.69
2018,9,28,8,30,151.0,175.0,2.7,17.5,245.0,288.24,233.15
2018,9,28,8,45,192.5,199.5,2.7,18.05,298.0,345.96,278.34
2018,9,28,9,0,234.0,224.0,2.7,18.6,351.0,412.47,329.09
2018,9,28,9,15,301.0,232.5,2.75,19.25,408.0,473.19,375.11
2018,9,28,9,30,368.0,241.0,2.8,19.9,465.0,535.56,421.38
2018,9,28,9,45,405.0,244.5,2.85,20.5,503.5,577.64,451.22
2018,9,28,10,0,442.0,248.0,2.9,21.1,542.0,612.22,475.41
2018,9,28,10,15,592.0,202.0,3.0,21.65,612.5,684.97,530.16
2018,9,28,10,30,742.0,156.0,3.1,22.2,683.0,755.59,581.33
2018,9,28,10,45,820.0,128.0,3.15,22.75,725.0,785.01,599.92
2018,9,28,11,0,898.0,100.0,3.2,23.3,767.0,810.96,616.27
2018,9,28,11,15,900.5,100.0,3.3,23.65,777.5,806.67,612.36
2018,9,28,11,30,903.0,100.0,3.4,24.0,788.0,799.28,606.61
2018,9,28,11,45,904.5,100.0,3.5,24.3,791.5,788.03,598.41
2018,9,28,12,0,906.0,100.0,3.6,24.6,795.0,773.74,588.19
2018,9,28,12,15,902.0,101.0,3.65,24.75,789.5,753.48,573.97
2018,9,28,12,30,898.0,102.0,3.7,24.9,784.0,730.51,557.9
2018,9,28,12,45,891.5,103.5,3.7,25.0,771.0,703.75,538.78
2018,9,28,13,0,885.0,105.0,3.7,25.1,758.0,674.67,516.76
2018,9,28,13,15,879.0,104.0,3.75,25.1,737.5,641.37,491.77
2018,9,28,13,30,873.0,103.0,3.8,25.1,717.0,606.09,464.82
2018,9,28,13,45,864.0,101.5,3.85,25.05,689.0,566.89,434.49
2018,9,28,14,0,855.0,100.0,3.9,25.0,661.0,523.93,400.69
2018,9,28,14,15,843.5,98.0,4.0,24.75,627.0,480.17,365.75
2018,9,28,14,30,832.0,96.0,4.1,24.5,593.0,435.67,329.24
2018,9,28,14,45,816.0,93.0,4.15,24.2,553.0,388.05,289.4
2018,9,28,15,0,800.0,90.0,4.2,23.9,513.0,340.56,248.73
2018,9,28,15,15,777.0,87.0,4.2,23.9,468.0,291.49,206.03
2018,9,28,15,30,754.0,84.0,4.2,23.9,423.0,243.71,164.34
2018,9,28,15,45,725.0,79.0,4.25,22.8,375.0,194.61,123.26
2018,9,28,16,0,696.0,74.0,4.3,21.7,327.0,144.56,83.5
2018,9,28,16,15,654.0,68.0,4.25,20.85,277.5,98.41,51.91
2018,9,28,16,30,612.0,62.0,4.2,20.0,228.0,56.41,31.81
2018,9,28,16,45,546.0,54.5,4.1,19.2,179.0,37.94,27.6
2018,9,28,17,0,480.0,47.0,4.0,18.4,130.0,34.43,24.28
2018,9,28,17,15,367.5,37.5,3.8,17.65,88.0,28.86,18.83
2018,9,28,17,30,255.0,28.0,3.6,16.9,46.0,23.05,9.02
2018,9,28,17,45,136.0,15.5,3.4,16.2,24.0,15.24,0.0
2018,9,28,18,0,17.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
