Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.55,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.7,4.0,0.0,0.0
2018,9,29,6,15,85.0,18.0,1.5,12.6,24.5,42.8,0.0
2018,9,29,6,30,152.0,32.0,1.8,13.5,45.0,106.86,71.54
2018,9,29,6,45,270.0,43.0,2.1,14.4,86.0,169.34,130.39
2018,9,29,7,0,388.0,54.0,2.4,15.3,127.0,245.16,195.52
2018,9,29,7,15,513.0,57.5,2.35,15.95,185.0,324.25,262.49
2018,9,29,7,30,638.0,61.0,2.3,16.6,243.0,412.18,334.81
2018,9,29,7,45,544.0,85.5,2.3,17.3,261.5,411.81,334.75
2018,9,29,8,0,450.0,110.0,2.3,18.0,280.0,399.3,324.14
2018,9,29,8,15,371.0,146.5,2.2,18.55,299.0,404.88,326.47
2018,9,29,8,30,292.0,183.0,2.1,19.1,318.0,396.13,317.02
2018,9,29,8,45,374.0,183.5,2.0,19.7,374.0,457.99,364.42
2018,9,29,9,0,456.0,184.0,1.9,20.3,430.0,531.34,418.45
2018,9,29,9,15,599.0,154.5,1.9,20.8,502.5,614.19,480.02
2018,9,29,9,30,742.0,125.0,1.9,21.3,575.0,697.62,539.85
2018,9,29,9,45,769.0,124.0,1.9,21.8,612.5,724.27,555.78
2018,9,29,10,0,796.0,123.0,1.9,22.3,650.0,751.29,572.33
2018,9,29,10,15,793.5,129.0,2.0,22.7,672.0,760.54,577.46
2018,9,29,10,30,791.0,135.0,2.1,23.1,694.0,766.87,580.83
2018,9,29,10,45,804.5,134.0,2.2,23.55,715.5,775.59,585.85
2018,9,29,11,0,818.0,133.0,2.3,24.0,737.0,781.48,588.97
2018,9,29,11,15,854.5,119.5,2.4,24.25,759.0,789.38,594.06
2018,9,29,11,30,891.0,106.0,2.5,24.5,781.0,792.14,595.69
2018,9,29,11,45,879.5,110.5,2.55,24.8,779.0,775.63,583.77
2018,9,29,12,0,868.0,115.0,2.6,25.1,777.0,756.44,570.22
2018,9,29,12,15,638.0,198.5,2.7,25.2,683.5,656.58,497.47
2018,9,29,12,30,408.0,282.0,2.8,25.3,590.0,559.33,423.72
2018,9,29,12,45,239.5,293.5,2.9,25.45,473.5,443.25,336.81
2018,9,29,13,0,71.0,305.0,3.0,25.6,357.0,337.0,255.19
2018,9,29,13,15,84.0,296.0,3.05,25.6,356.0,332.61,252.66
2018,9,29,13,30,97.0,287.0,3.1,25.6,355.0,327.21,248.95
2018,9,29,13,45,83.5,269.0,3.2,25.6,326.0,298.26,227.15
2018,9,29,14,0,70.0,251.0,3.3,25.6,297.0,270.33,206.08
2018,9,29,14,15,70.5,233.0,3.35,25.4,277.0,249.94,190.82
2018,9,29,14,30,71.0,215.0,3.4,25.2,257.0,229.52,175.34
2018,9,29,14,45,178.0,204.0,3.45,25.05,299.5,251.51,191.23
2018,9,29,15,0,285.0,193.0,3.5,24.9,342.0,262.29,196.76
2018,9,29,15,15,327.0,174.5,3.5,24.9,331.0,241.91,178.14
2018,9,29,15,30,369.0,156.0,3.5,24.9,320.0,213.15,152.35
2018,9,29,15,45,296.0,143.0,3.55,24.15,265.0,172.59,122.04
2018,9,29,16,0,223.0,130.0,3.6,23.4,210.0,135.19,95.39
2018,9,29,16,15,138.0,97.0,3.5,22.8,144.0,93.53,66.53
2018,9,29,16,30,53.0,64.0,3.4,22.2,78.0,56.75,40.72
2018,9,29,16,45,38.5,53.5,3.35,21.6,62.5,49.74,37.47
2018,9,29,17,0,24.0,43.0,3.3,21.0,47.0,40.14,28.83
2018,9,29,17,15,68.0,31.0,3.05,20.3,37.0,25.81,15.91
2018,9,29,17,30,112.0,19.0,2.8,19.6,27.0,14.62,2.24
2018,9,29,17,45,63.5,11.0,2.6,18.85,14.5,10.81,0.0
2018,9,29,18,0,15.0,3.0,2.4,18.1,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.25,17.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,10.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,20.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,128.5,18.0,0.5,14.9,28.0,55.28,0.0
2018,9,30,6,30,237.0,32.0,0.5,15.4,52.0,134.87,87.68
2018,9,30,6,45,350.0,42.5,0.55,15.9,95.5,199.63,151.36
2018,9,30,7,0,463.0,53.0,0.6,16.4,139.0,274.89,215.22
2018,9,30,7,15,428.0,69.0,0.6,16.95,167.5,293.31,233.27
2018,9,30,7,30,393.0,85.0,0.6,17.5,196.0,309.87,248.2
2018,9,30,7,45,496.5,89.0,0.55,18.1,256.5,387.73,309.59
2018,9,30,8,0,600.0,93.0,0.5,18.7,317.0,469.59,371.2
2018,9,30,8,15,678.5,89.5,0.45,19.35,375.0,532.78,416.67
2018,9,30,8,30,757.0,86.0,0.4,20.0,433.0,596.78,461.22
2018,9,30,8,45,781.5,89.0,0.4,20.65,478.0,636.32,487.06
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,674.68,511.17
2018,9,30,9,15,824.0,93.5,0.35,21.85,562.5,705.2,528.36
2018,9,30,9,30,842.0,95.0,0.3,22.4,602.0,733.71,543.96
2018,9,30,9,45,783.0,121.0,0.3,23.0,613.0,728.52,537.7
2018,9,30,10,0,724.0,147.0,0.3,23.6,624.0,720.65,530.32
2018,9,30,10,15,764.0,139.0,0.45,24.0,660.0,746.83,548.38
2018,9,30,10,30,804.0,131.0,0.6,24.4,696.0,769.43,563.65
2018,9,30,10,45,851.5,116.0,0.75,24.85,728.5,789.89,577.44
2018,9,30,11,0,899.0,101.0,0.9,25.3,761.0,804.97,587.71
2018,9,30,11,15,831.5,131.0,1.05,25.65,748.5,779.67,571.73
2018,9,30,11,30,764.0,161.0,1.2,26.0,736.0,750.09,553.08
2018,9,30,11,45,834.0,132.0,1.35,26.35,762.0,760.77,561.22
2018,9,30,12,0,904.0,103.0,1.5,26.7,788.0,766.87,565.87
2018,9,30,12,15,903.0,102.5,1.55,26.85,783.0,747.19,552.8
2018,9,30,12,30,902.0,102.0,1.6,27.0,778.0,724.71,538.08
2018,9,30,12,45,876.5,110.0,1.7,27.15,758.0,691.44,515.3
2018,9,30,13,0,851.0,118.0,1.8,27.3,738.0,656.19,490.25
2018,9,30,13,15,776.5,143.0,1.85,27.05,696.5,606.8,454.6
2018,9,30,13,30,702.0,168.0,1.9,26.8,655.0,557.95,418.88
2018,9,30,13,45,486.0,222.0,1.95,26.6,553.0,464.52,349.48
2018,9,30,14,0,270.0,276.0,2.0,26.4,451.0,386.58,291.03
2018,9,30,14,15,196.0,269.0,2.1,26.05,392.5,335.51,253.41
2018,9,30,14,30,122.0,262.0,2.2,25.7,334.0,287.88,218.14
2018,9,30,14,45,188.5,234.0,2.3,25.4,336.0,279.92,211.55
2018,9,30,15,0,255.0,206.0,2.4,25.1,338.0,262.18,196.22
2018,9,30,15,15,191.0,190.5,2.4,25.1,284.5,220.73,164.62
2018,9,30,15,30,127.0,175.0,2.4,25.1,231.0,181.68,135.55
2018,9,30,15,45,163.5,157.0,2.55,24.35,220.5,163.91,120.22
2018,9,30,16,0,200.0,139.0,2.7,23.6,210.0,138.11,98.61
2018,9,30,16,15,162.0,119.5,2.7,23.1,171.0,111.01,80.0
2018,9,30,16,30,124.0,100.0,2.7,22.6,132.0,83.73,62.3
2018,9,30,16,45,99.5,79.5,2.7,22.05,101.5,66.01,51.29
2018,9,30,17,0,75.0,59.0,2.7,21.5,71.0,49.96,37.05
2018,9,30,17,15,51.0,39.5,2.55,20.95,46.5,34.18,22.61
2018,9,30,17,30,27.0,20.0,2.4,20.4,22.0,17.95,1.63
2018,9,30,17,45,13.5,10.0,2.25,19.8,11.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,10,1,6,15,5.0,8.0,0.8,14.65,8.0,9.31,0.0
2018,10,1,6,30,0.0,14.0,0.8,15.1,14.0,13.5,3.95
2018,10,1,6,45,0.0,23.0,0.85,15.5,23.0,22.2,12.67
2018,10,1,7,0,0.0,32.0,0.9,15.9,32.0,30.89,20.36
2018,10,1,7,15,0.0,43.0,0.9,16.55,43.0,41.53,29.51
2018,10,1,7,30,0.0,54.0,0.9,17.2,54.0,52.18,38.5
2018,10,1,7,45,7.0,83.0,0.9,17.85,85.5,85.45,66.25
2018,10,1,8,0,14.0,112.0,0.9,18.5,117.0,119.63,94.13
2018,10,1,8,15,75.5,152.5,0.9,19.4,186.0,205.98,164.13
2018,10,1,8,30,137.0,193.0,0.9,20.3,255.0,298.49,236.06
2018,10,1,8,45,120.5,204.0,0.95,21.2,262.5,300.89,235.82
2018,10,1,9,0,104.0,215.0,1.0,22.1,270.0,302.19,235.18
2018,10,1,9,15,103.0,236.5,1.0,22.7,294.5,318.0,245.95
2018,10,1,9,30,102.0,258.0,1.0,23.3,319.0,340.35,261.31
2018,10,1,9,45,98.5,274.0,1.0,23.85,335.5,354.34,270.27
2018,10,1,10,0,95.0,290.0,1.0,24.4,352.0,367.79,278.8
2018,10,1,10,15,166.0,303.0,1.0,24.95,417.0,440.91,332.37
2018,10,1,10,30,237.0,316.0,1.0,25.5,482.0,507.65,379.58
2018,10,1,10,45,340.5,300.0,1.0,26.05,545.0,574.36,426.63
2018,10,1,11,0,444.0,284.0,1.0,26.6,608.0,638.95,470.93
2018,10,1,11,15,519.5,256.0,1.1,26.9,640.5,663.03,488.36
2018,10,1,11,30,595.0,228.0,1.2,27.2,673.0,685.82,505.11
2018,10,1,11,45,695.5,182.5,1.25,27.55,705.0,705.15,519.59
2018,10,1,12,0,796.0,137.0,1.3,27.9,737.0,719.09,530.01
2018,10,1,12,15,554.5,230.0,1.45,28.05,646.5,620.97,459.04
2018,10,1,12,30,313.0,323.0,1.6,28.2,556.0,528.17,390.51
2018,10,1,12,45,205.5,321.5,1.75,28.35,473.5,444.53,330.37
2018,10,1,13,0,98.0,320.0,1.9,28.5,391.0,367.19,273.31
2018,10,1,13,15,71.5,300.5,2.0,28.5,351.5,328.25,245.09
2018,10,1,13,30,45.0,281.0,2.1,28.5,312.0,291.14,217.76
2018,10,1,13,45,71.0,283.0,2.2,28.5,329.5,303.25,227.39
2018,10,1,14,0,97.0,285.0,2.3,28.5,347.0,312.94,234.82
2018,10,1,14,15,184.5,266.0,2.35,28.25,376.5,326.55,245.18
2018,10,1,14,30,272.0,247.0,2.4,28.0,406.0,331.79,248.23
2018,10,1,14,45,266.0,230.0,2.4,27.7,376.0,299.82,223.46
2018,10,1,15,0,260.0,213.0,2.4,27.4,346.0,268.15,198.65
2018,10,1,15,15,323.5,182.0,2.4,27.4,332.5,243.51,176.76
2018,10,1,15,30,387.0,151.0,2.4,27.4,319.0,208.62,145.92
2018,10,1,15,45,388.0,131.0,2.35,26.55,282.5,169.93,114.64
2018,10,1,16,0,389.0,111.0,2.3,25.7,246.0,131.08,84.41
2018,10,1,16,15,317.5,98.5,2.2,25.1,197.5,93.91,60.81
2018,10,1,16,30,246.0,86.0,2.1,24.5,149.0,69.07,53.66
2018,10,1,16,45,198.5,69.0,2.05,23.85,112.5,54.86,41.38
2018,10,1,17,0,151.0,52.0,2.0,23.2,76.0,42.13,30.1
2018,10,1,17,15,106.5,35.0,1.85,22.6,49.0,28.94,17.93
2018,10,1,17,30,62.0,18.0,1.7,22.0,22.0,15.27,0.0
2018,10,1,17,45,31.0,9.0,1.55,21.4,11.0,8.85,0.0
2018,10,1,18,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.6,16.65,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,13.5,12.0,0.7,16.8,13.0,15.67,0.0
2018,10,2,6,30,25.0,23.0,0.8,17.0,25.0,36.96,19.15
2018,10,2,6,45,48.0,41.5,0.85,17.2,49.0,68.71,49.76
2018,10,2,7,0,71.0,60.0,0.9,17.4,73.0,100.55,77.38
2018,10,2,7,15,94.5,80.0,0.9,17.95,103.0,135.94,107.45
2018,10,2,7,30,118.0,100.0,0.9,18.5,133.0,172.7,138.04
2018,10,2,7,45,169.0,112.0,0.9,19.1,169.0,222.94,178.97
2018,10,2,8,0,220.0,124.0,0.9,19.7,205.0,270.03,216.5
2018,10,2,8,15,289.0,134.0,0.95,20.5,255.5,328.75,262.33
2018,10,2,8,30,358.0,144.0,1.0,21.3,306.0,399.35,315.74
2018,10,2,8,45,504.5,133.0,1.05,22.1,386.0,492.84,385.98
2018,10,2,9,0,651.0,122.0,1.1,22.9,466.0,596.74,460.91
2018,10,2,9,15,662.5,127.5,1.15,23.6,500.0,623.21,477.33
2018,10,2,9,30,674.0,133.0,1.2,24.3,534.0,647.85,492.9
2018,10,2,9,45,599.0,170.5,1.25,25.0,541.5,640.08,483.8
2018,10,2,10,0,524.0,208.0,1.3,25.7,549.0,624.74,469.78
2018,10,2,10,15,636.0,172.0,1.35,26.25,602.5,677.45,507.53
2018,10,2,10,30,748.0,136.0,1.4,26.8,656.0,724.7,539.36
2018,10,2,10,45,817.0,114.5,1.45,27.3,696.0,754.35,557.68
2018,10,2,11,0,886.0,93.0,1.5,27.8,736.0,778.81,572.59
2018,10,2,11,15,858.5,105.5,1.45,28.15,736.5,764.35,561.05
2018,10,2,11,30,831.0,118.0,1.4,28.5,737.0,748.96,549.42
2018,10,2,11,45,579.5,213.5,1.35,28.85,646.0,646.92,475.85
2018,10,2,12,0,328.0,309.0,1.3,29.2,555.0,542.92,398.52
2018,10,2,12,15,369.5,299.5,1.25,29.4,574.5,553.65,406.66
2018,10,2,12,30,411.0,290.0,1.2,29.6,594.0,562.8,412.61
2018,10,2,12,45,563.5,230.5,1.1,29.8,640.0,592.42,434.2
2018,10,2,13,0,716.0,171.0,1.0,30.0,686.0,613.08,448.5
2018,10,2,13,15,639.0,194.5,1.05,30.05,644.0,564.66,413.55
2018,10,2,13,30,562.0,218.0,1.1,30.1,602.0,518.78,380.54
2018,10,2,13,45,408.5,232.5,1.15,30.15,505.5,428.46,315.67
2018,10,2,14,0,255.0,247.0,1.2,30.2,409.0,350.39,258.88
2018,10,2,14,15,179.0,231.5,1.4,30.05,342.5,292.74,217.19
2018,10,2,14,30,103.0,216.0,1.6,29.9,276.0,238.91,177.78
2018,10,2,14,45,187.5,212.0,1.8,29.75,311.0,258.48,191.51
2018,10,2,15,0,272.0,208.0,2.0,29.6,346.0,266.08,194.77
2018,10,2,15,15,240.0,186.5,2.0,29.6,300.0,223.79,162.18
2018,10,2,15,30,208.0,165.0,2.0,29.6,254.0,184.61,132.24
2018,10,2,15,45,192.0,138.5,2.3,28.8,213.0,147.22,103.78
2018,10,2,16,0,176.0,112.0,2.6,28.0,172.0,111.76,77.15
2018,10,2,16,15,114.0,89.0,2.75,27.25,125.5,83.13,58.32
2018,10,2,16,30,52.0,66.0,2.9,26.5,79.0,56.89,42.89
2018,10,2,16,45,123.0,51.5,3.0,25.75,72.5,41.65,29.82
2018,10,2,17,0,194.0,37.0,3.1,25.0,66.0,27.36,17.38
2018,10,2,17,15,169.5,29.0,3.15,24.2,47.5,22.1,12.03
2018,10,2,17,30,145.0,21.0,3.2,23.4,29.0,16.59,0.0
2018,10,2,17,45,72.5,10.5,3.2,22.55,14.5,10.32,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.15,21.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,27.5,13.5,0.45,17.35,15.0,21.08,0.0
2018,10,3,6,30,44.0,26.0,0.5,17.7,29.0,47.83,24.75
2018,10,3,6,45,86.0,45.0,0.55,18.0,57.5,88.27,64.61
2018,10,3,7,0,128.0,64.0,0.6,18.3,86.0,135.82,105.12
2018,10,3,7,15,154.0,81.5,0.7,18.7,117.0,171.47,135.58
2018,10,3,7,30,180.0,99.0,0.8,19.1,148.0,208.87,166.81
2018,10,3,7,45,99.0,78.5,0.95,19.5,106.5,138.72,110.29
2018,10,3,8,0,18.0,58.0,1.1,19.9,65.0,67.79,51.18
2018,10,3,8,15,117.0,84.5,1.25,20.35,136.5,166.73,133.79
2018,10,3,8,30,216.0,111.0,1.4,20.8,208.0,262.06,210.76
2018,10,3,8,45,337.5,137.0,1.5,21.3,306.0,384.66,306.34
2018,10,3,9,0,459.0,163.0,1.6,21.8,404.0,503.42,395.33
2018,10,3,9,15,547.0,153.5,1.7,22.35,461.5,566.7,441.36
2018,10,3,9,30,635.0,144.0,1.8,22.9,519.0,628.67,485.96
2018,10,3,9,45,676.0,141.0,1.85,23.45,560.5,663.31,509.34
2018,10,3,10,0,717.0,138.0,1.9,24.0,602.0,696.62,531.58
2018,10,3,10,15,506.0,220.5,1.95,24.55,554.5,623.76,473.79
2018,10,3,10,30,295.0,303.0,2.0,25.1,507.0,542.11,409.61
2018,10,3,10,45,338.0,292.5,2.1,25.6,532.0,561.64,424.32
2018,10,3,11,0,381.0,282.0,2.2,26.1,557.0,580.15,437.51
2018,10,3,11,15,355.5,289.5,2.25,26.3,549.0,563.59,424.5
2018,10,3,11,30,330.0,297.0,2.3,26.5,541.0,546.05,411.02
2018,10,3,11,45,234.0,317.0,2.35,26.7,490.5,488.43,367.21
2018,10,3,12,0,138.0,337.0,2.4,26.9,440.0,430.13,322.71
2018,10,3,12,15,114.0,326.5,2.5,26.8,411.0,398.06,299.38
2018,10,3,12,30,90.0,316.0,2.6,26.7,382.0,365.79,275.59
2018,10,3,12,45,69.5,288.5,2.7,26.55,339.0,322.39,243.56
2018,10,3,13,0,49.0,261.0,2.8,26.4,296.0,280.32,212.18
2018,10,3,13,15,67.5,275.0,2.8,26.05,321.5,301.36,228.76
2018,10,3,13,30,86.0,289.0,2.8,25.7,347.0,320.54,243.63
2018,10,3,13,45,87.0,258.5,2.85,25.4,315.5,288.39,219.81
2018,10,3,14,0,88.0,228.0,2.9,25.1,284.0,256.34,195.87
2018,10,3,14,15,45.5,152.0,2.9,24.85,181.0,163.94,124.71
2018,10,3,14,30,3.0,76.0,2.9,24.6,78.0,74.7,54.61
2018,10,3,14,45,24.5,120.0,2.9,24.3,132.5,122.13,92.49
2018,10,3,15,0,46.0,164.0,2.9,24.0,187.0,165.74,126.73
2018,10,3,15,15,32.0,139.0,2.9,24.0,154.5,136.94,104.2
2018,10,3,15,30,18.0,114.0,2.9,24.0,122.0,111.94,84.82
2018,10,3,15,45,28.0,109.0,2.75,23.5,119.5,104.75,78.93
2018,10,3,16,0,38.0,104.0,2.6,23.0,117.0,98.47,73.76
2018,10,3,16,15,56.0,95.5,2.4,22.6,111.0,88.27,65.54
2018,10,3,16,30,74.0,87.0,2.2,22.2,105.0,72.15,56.77
2018,10,3,16,45,55.5,69.0,2.05,21.85,80.5,61.01,46.89
2018,10,3,17,0,37.0,51.0,1.9,21.5,56.0,45.69,33.16
2018,10,3,17,15,19.5,32.0,1.7,20.95,34.5,29.37,17.75
2018,10,3,17,30,2.0,13.0,1.5,20.4,13.0,12.55,0.0
2018,10,3,17,45,1.0,6.5,1.25,19.9,6.5,6.39,0.0
2018,10,3,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,21.5,13.5,1.55,15.5,14.5,19.31,0.0
2018,10,4,6,30,30.0,25.0,1.8,15.8,27.0,41.65,19.58
2018,10,4,6,45,50.0,43.5,2.05,16.1,50.5,72.86,52.92
2018,10,4,7,0,70.0,62.0,2.3,16.4,74.0,103.01,79.56
2018,10,4,7,15,134.0,77.0,2.35,16.7,109.5,150.02,119.75
2018,10,4,7,30,198.0,92.0,2.4,17.0,145.0,208.74,169.31
2018,10,4,7,45,166.0,100.0,2.5,17.3,150.5,206.05,167.53
2018,10,4,8,0,134.0,108.0,2.6,17.6,156.0,194.12,157.67
2018,10,4,8,15,203.0,140.5,2.65,18.05,225.0,282.47,229.62
2018,10,4,8,30,272.0,173.0,2.7,18.5,294.0,367.09,296.5
2018,10,4,8,45,305.0,183.0,2.75,18.95,331.5,405.17,325.52
2018,10,4,9,0,338.0,193.0,2.8,19.4,369.0,444.02,354.83
2018,10,4,9,15,317.0,211.5,2.85,19.8,386.5,454.53,361.07
2018,10,4,9,30,296.0,230.0,2.9,20.2,404.0,462.94,365.7
2018,10,4,9,45,208.5,253.5,2.95,20.6,379.5,418.99,329.24
2018,10,4,10,0,121.0,277.0,3.0,21.0,355.0,378.78,295.48
2018,10,4,10,15,124.5,290.5,3.1,21.2,373.5,394.34,306.87
2018,10,4,10,30,128.0,304.0,3.2,21.4,392.0,409.32,317.58
2018,10,4,10,45,108.5,316.0,3.25,21.65,392.0,399.48,308.9
2018,10,4,11,0,89.0,328.0,3.3,21.9,392.0,394.79,304.21
2018,10,4,11,15,103.0,336.5,3.35,22.05,411.5,411.44,316.67
2018,10,4,11,30,117.0,345.0,3.4,22.2,431.0,430.85,331.04
2018,10,4,11,45,126.5,334.0,3.5,22.35,427.5,422.83,325.11
2018,10,4,12,0,136.0,323.0,3.6,22.5,424.0,414.35,318.94
2018,10,4,12,15,269.0,308.5,3.65,22.55,506.0,489.01,377.42
2018,10,4,12,30,402.0,294.0,3.7,22.6,588.0,555.3,428.08
2018,10,4,12,45,591.0,215.0,3.75,22.65,638.5,590.39,456.77
2018,10,4,13,0,780.0,136.0,3.8,22.7,689.0,612.96,475.43
2018,10,4,13,15,636.5,183.0,3.8,22.6,625.5,545.9,422.93
2018,10,4,13,30,493.0,230.0,3.8,22.5,562.0,486.1,375.97
2018,10,4,13,45,413.0,244.5,3.85,22.35,515.0,437.4,338.17
2018,10,4,14,0,333.0,259.0,3.9,22.2,468.0,395.25,305.18
2018,10,4,14,15,481.0,201.5,3.85,22.0,484.5,389.39,299.63
2018,10,4,14,30,629.0,144.0,3.8,21.8,501.0,372.04,283.05
2018,10,4,14,45,689.5,117.5,3.75,21.6,483.0,338.56,252.86
2018,10,4,15,0,750.0,91.0,3.7,21.4,465.0,301.64,218.46
2018,10,4,15,15,723.5,88.0,3.7,21.4,421.0,251.85,175.12
2018,10,4,15,30,697.0,85.0,3.7,21.4,377.0,206.43,135.73
2018,10,4,15,45,665.5,79.0,3.6,20.8,330.5,159.66,97.31
2018,10,4,16,0,634.0,73.0,3.5,20.2,284.0,115.6,64.45
2018,10,4,16,15,589.0,66.0,3.35,19.7,236.5,73.02,39.42
2018,10,4,16,30,544.0,59.0,3.2,19.2,189.0,40.72,30.1
2018,10,4,16,45,467.0,51.0,3.1,18.7,143.5,36.85,26.52
2018,10,4,17,0,390.0,43.0,3.0,18.2,98.0,32.84,22.55
2018,10,4,17,15,261.0,30.5,2.85,17.65,61.0,24.13,13.4
2018,10,4,17,30,132.0,18.0,2.7,17.1,24.0,17.69,0.0
2018,10,4,17,45,66.0,9.0,2.55,16.5,12.0,8.85,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.3,11.35,22.5,49.74,0.0
2018,10,5,6,30,236.0,26.0,1.5,12.1,43.0,119.03,59.4
2018,10,5,6,45,369.0,35.0,1.75,12.9,86.0,193.01,145.62
2018,10,5,7,0,502.0,44.0,2.0,13.7,129.0,273.31,215.9
2018,10,5,7,15,579.5,49.0,1.9,14.2,179.0,334.27,269.34
2018,10,5,7,30,657.0,54.0,1.8,14.7,229.0,398.05,323.28
2018,10,5,7,45,698.0,58.5,1.75,15.2,278.0,449.0,365.22
2018,10,5,8,0,739.0,63.0,1.7,15.7,327.0,501.11,406.37
2018,10,5,8,15,768.0,66.5,1.65,16.25,374.5,545.64,440.09
2018,10,5,8,30,797.0,70.0,1.6,16.8,422.0,589.78,472.31
2018,10,5,8,45,816.5,73.0,1.55,17.35,465.0,626.4,497.86
2018,10,5,9,0,836.0,76.0,1.5,17.9,508.0,661.49,521.15
2018,10,5,9,15,824.0,86.0,1.55,18.65,539.0,680.6,532.19
2018,10,5,9,30,812.0,96.0,1.6,19.4,570.0,696.34,540.91
2018,10,5,9,45,727.5,131.5,1.6,20.1,574.0,685.08,529.91
2018,10,5,10,0,643.0,167.0,1.6,20.8,578.0,666.23,512.67
2018,10,5,10,15,769.0,127.5,1.6,21.55,638.5,720.27,550.45
2018,10,5,10,30,895.0,88.0,1.6,22.3,699.0,772.4,583.62
2018,10,5,10,45,898.5,89.5,1.6,23.05,716.5,776.21,583.34
2018,10,5,11,0,902.0,91.0,1.6,23.8,734.0,776.9,581.56
2018,10,5,11,15,903.0,92.5,1.6,24.15,744.5,772.58,577.43
2018,10,5,11,30,904.0,94.0,1.6,24.5,755.0,765.14,571.37
2018,10,5,11,45,858.0,114.0,1.65,24.9,743.0,739.1,553.13
2018,10,5,12,0,812.0,134.0,1.7,25.3,731.0,712.29,534.24
2018,10,5,12,15,576.5,203.0,1.75,25.3,625.5,600.01,452.13
2018,10,5,12,30,341.0,272.0,1.8,25.3,520.0,491.6,371.25
2018,10,5,12,45,558.5,206.0,1.85,25.3,603.5,558.07,423.04
2018,10,5,13,0,776.0,140.0,1.9,25.3,687.0,610.48,462.04
2018,10,5,13,15,817.5,119.0,2.1,25.4,680.0,588.26,445.87
2018,10,5,13,30,859.0,98.0,2.3,25.5,673.0,563.14,427.28
2018,10,5,13,45,794.5,114.0,2.45,25.6,628.5,510.7,387.14
2018,10,5,14,0,730.0,130.0,2.6,25.7,584.0,460.5,348.09
2018,10,5,14,15,779.5,107.5,2.65,25.45,567.5,431.31,323.93
2018,10,5,14,30,829.0,85.0,2.7,25.2,551.0,394.37,292.49
2018,10,5,14,45,810.0,82.5,2.8,24.95,510.5,346.84,252.55
2018,10,5,15,0,791.0,80.0,2.9,24.7,470.0,299.75,212.16
2018,10,5,15,15,734.0,83.5,2.9,24.7,418.5,249.5,169.89
2018,10,5,15,30,677.0,87.0,2.9,24.7,367.0,200.65,129.62
2018,10,5,15,45,666.0,77.5,2.95,24.0,324.5,154.97,92.16
2018,10,5,16,0,655.0,68.0,3.0,23.3,282.0,109.98,58.68
2018,10,5,16,15,608.5,62.0,2.85,22.65,234.5,67.33,35.08
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,38.5,27.79
2018,10,5,16,45,474.0,48.5,2.6,21.35,140.5,34.94,24.52
2018,10,5,17,0,386.0,41.0,2.5,20.7,94.0,31.29,20.89
2018,10,5,17,15,256.0,29.0,2.5,20.1,58.0,22.99,11.79
2018,10,5,17,30,126.0,17.0,2.5,19.5,22.0,16.71,0.0
2018,10,5,17,45,63.0,8.5,2.5,18.85,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.8,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,122.5,13.0,1.45,12.65,20.0,46.51,0.0
2018,10,6,6,30,225.0,23.0,1.7,13.4,38.0,111.17,48.59
2018,10,6,6,45,367.5,31.5,1.95,14.15,81.5,187.36,139.87
2018,10,6,7,0,510.0,40.0,2.2,14.9,125.0,270.22,212.13
2018,10,6,7,15,594.5,44.5,2.3,15.75,176.0,331.23,265.57
2018,10,6,7,30,679.0,49.0,2.4,16.6,227.0,400.81,324.16
2018,10,6,7,45,724.0,52.0,2.45,17.45,277.0,452.66,366.81
2018,10,6,8,0,769.0,55.0,2.5,18.3,327.0,505.93,408.93
2018,10,6,8,15,798.5,58.0,2.65,19.05,375.0,547.44,441.07
2018,10,6,8,30,828.0,61.0,2.8,19.8,423.0,592.07,474.52
2018,10,6,8,45,849.0,63.5,3.0,20.55,468.0,629.88,502.08
2018,10,6,9,0,870.0,66.0,3.2,21.3,513.0,666.2,527.02
2018,10,6,9,15,882.5,69.0,3.3,21.8,552.0,695.38,546.23
2018,10,6,9,30,895.0,72.0,3.4,22.3,591.0,722.18,563.59
2018,10,6,9,45,902.5,75.5,3.5,22.75,624.0,743.31,576.9
2018,10,6,10,0,910.0,79.0,3.6,23.2,657.0,761.54,588.15
2018,10,6,10,15,919.0,80.0,3.65,23.55,683.5,775.19,596.21
2018,10,6,10,30,928.0,81.0,3.7,23.9,710.0,785.79,602.21
2018,10,6,10,45,910.5,90.5,3.75,24.2,721.5,782.28,598.49
2018,10,6,11,0,893.0,100.0,3.8,24.5,733.0,775.43,592.65
2018,10,6,11,15,707.5,144.5,3.9,24.7,650.5,679.52,523.45
2018,10,6,11,30,522.0,189.0,4.0,24.9,568.0,579.6,447.5
2018,10,6,11,45,333.5,215.0,4.05,25.1,457.5,458.85,354.8
2018,10,6,12,0,145.0,241.0,4.1,25.3,347.0,339.24,260.87
2018,10,6,12,15,312.5,222.0,4.2,25.4,448.5,434.17,335.88
2018,10,6,12,30,480.0,203.0,4.3,25.5,550.0,516.75,399.17
2018,10,6,12,45,600.5,183.5,4.4,25.6,609.0,560.41,431.87
2018,10,6,13,0,721.0,164.0,4.5,25.7,668.0,595.11,457.46
2018,10,6,13,15,826.5,121.0,4.55,25.7,682.5,591.25,454.6
2018,10,6,13,30,932.0,78.0,4.6,25.7,697.0,579.39,445.11
2018,10,6,13,45,924.0,76.5,4.65,25.7,668.5,538.82,412.63
2018,10,6,14,0,916.0,75.0,4.7,25.7,640.0,496.66,378.23
2018,10,6,14,15,904.5,73.0,4.75,25.6,604.5,451.17,340.56
2018,10,6,14,30,893.0,71.0,4.8,25.5,569.0,404.8,301.23
2018,10,6,14,45,875.5,69.5,4.8,25.4,527.5,356.22,259.3
2018,10,6,15,0,858.0,68.0,4.8,25.3,486.0,307.75,216.78
2018,10,6,15,15,834.5,65.0,4.8,25.3,440.0,256.89,172.3
2018,10,6,15,30,811.0,62.0,4.8,25.3,394.0,203.37,126.42
2018,10,6,15,45,777.0,59.0,4.75,24.85,344.5,153.7,86.35
2018,10,6,16,0,743.0,56.0,4.7,24.4,295.0,106.87,53.13
2018,10,6,16,15,686.5,52.5,4.4,23.8,244.0,61.95,30.25
2018,10,6,16,30,630.0,49.0,4.1,23.2,193.0,36.15,25.59
2018,10,6,16,45,541.0,43.0,3.75,22.6,144.5,30.42,20.46
2018,10,6,17,0,452.0,37.0,3.4,22.0,96.0,27.84,17.77
2018,10,6,17,15,300.0,26.0,3.25,21.3,58.0,20.35,9.04
2018,10,6,17,30,148.0,15.0,3.1,20.6,20.0,14.74,0.0
2018,10,6,17,45,74.0,7.5,2.95,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,7,6,15,140.0,11.5,3.2,13.9,20.5,49.46,0.0
2018,10,7,6,30,280.0,23.0,3.5,14.5,41.0,126.97,46.85
2018,10,7,6,45,408.0,32.0,3.8,15.05,84.5,201.39,149.4
2018,10,7,7,0,536.0,41.0,4.1,15.6,128.0,280.25,219.84
2018,10,7,7,15,605.5,47.0,4.35,16.25,178.0,336.82,270.83
2018,10,7,7,30,675.0,53.0,4.6,16.9,228.0,401.02,326.43
2018,10,7,7,45,719.0,57.5,4.9,17.6,278.5,453.84,371.35
2018,10,7,8,0,763.0,62.0,5.2,18.3,329.0,507.96,415.86
2018,10,7,8,15,792.5,65.0,5.25,18.95,377.0,552.65,451.23
2018,10,7,8,30,822.0,68.0,5.3,19.6,425.0,596.93,485.2
2018,10,7,8,45,843.0,71.0,5.35,20.25,469.5,634.92,513.38
2018,10,7,9,0,864.0,74.0,5.4,20.9,514.0,667.85,536.8
2018,10,7,9,15,880.5,76.0,5.4,21.45,554.0,698.33,557.14
2018,10,7,9,30,897.0,78.0,5.4,22.0,594.0,726.61,575.62
2018,10,7,9,45,909.0,79.0,5.45,22.55,627.5,748.09,589.13
2018,10,7,10,0,921.0,80.0,5.5,23.1,661.0,766.84,600.63
2018,10,7,10,15,926.5,82.0,5.5,23.45,686.5,778.93,607.57
2018,10,7,10,30,932.0,84.0,5.5,23.8,712.0,787.89,612.34
2018,10,7,10,45,933.0,86.5,5.5,24.2,729.5,790.81,612.74
2018,10,7,11,0,934.0,89.0,5.5,24.6,747.0,790.47,610.95
2018,10,7,11,15,930.5,91.0,5.5,24.9,755.0,783.03,604.45
2018,10,7,11,30,927.0,93.0,5.5,25.2,763.0,772.46,595.87
2018,10,7,11,45,920.5,96.5,5.45,25.45,763.5,758.19,584.68
2018,10,7,12,0,914.0,100.0,5.4,25.7,764.0,741.0,571.53
2018,10,7,12,15,913.5,98.5,5.4,25.95,758.0,720.18,556.07
2018,10,7,12,30,913.0,97.0,5.4,26.2,752.0,696.54,537.7
2018,10,7,12,45,913.0,95.0,5.4,26.4,739.5,670.01,516.94
2018,10,7,13,0,913.0,93.0,5.4,26.6,727.0,640.82,493.92
2018,10,7,13,15,903.0,93.0,5.4,26.65,704.5,605.31,466.06
2018,10,7,13,30,893.0,93.0,5.4,26.7,682.0,568.02,436.36
2018,10,7,13,45,877.0,93.0,5.4,26.8,651.0,526.17,402.58
2018,10,7,14,0,861.0,93.0,5.4,26.9,620.0,480.93,365.64
2018,10,7,14,15,842.5,92.5,5.4,26.85,583.5,435.75,328.14
2018,10,7,14,30,824.0,92.0,5.4,26.8,547.0,390.44,289.75
2018,10,7,14,45,798.0,90.5,5.35,26.75,504.5,341.88,248.27
2018,10,7,15,0,772.0,89.0,5.3,26.7,462.0,294.45,207.24
2018,10,7,15,15,744.5,85.5,5.3,26.7,416.5,246.24,165.68
2018,10,7,15,30,717.0,82.0,5.3,26.7,371.0,196.65,123.85
2018,10,7,15,45,679.5,76.5,4.9,26.25,322.5,149.0,86.24
2018,10,7,16,0,642.0,71.0,4.5,25.8,274.0,104.67,55.5
2018,10,7,16,15,594.0,63.0,4.0,24.95,225.5,61.45,33.23
2018,10,7,16,30,546.0,55.0,3.5,24.1,177.0,38.28,27.29
2018,10,7,16,45,470.0,46.0,2.95,23.2,132.0,33.34,22.86
2018,10,7,17,0,394.0,37.0,2.4,22.3,87.0,28.15,17.91
2018,10,7,17,15,255.5,25.5,2.3,21.5,52.0,20.16,7.99
2018,10,7,17,30,117.0,14.0,2.2,20.7,17.0,13.76,0.0
2018,10,7,17,45,58.5,7.0,2.1,19.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.45,13.6,20.0,50.59,0.0
2018,10,8,6,30,295.0,22.0,1.6,14.6,40.0,128.99,36.16
2018,10,8,6,45,425.5,29.5,1.8,15.55,83.0,203.47,148.9
2018,10,8,7,0,556.0,37.0,2.0,16.5,126.0,278.75,215.94
2018,10,8,7,15,622.5,42.5,2.25,17.2,175.0,337.23,267.77
2018,10,8,7,30,689.0,48.0,2.5,17.9,224.0,399.67,321.09
2018,10,8,7,45,731.5,51.5,2.7,18.6,273.5,450.76,363.74
2018,10,8,8,0,774.0,55.0,2.9,19.3,323.0,503.06,405.79
2018,10,8,8,15,801.5,57.5,2.95,19.95,370.0,542.67,436.53
2018,10,8,8,30,829.0,60.0,3.0,20.6,417.0,585.22,468.4
2018,10,8,8,45,848.5,62.5,3.05,21.25,460.5,621.8,494.81
2018,10,8,9,0,868.0,65.0,3.1,21.9,504.0,656.82,518.85
2018,10,8,9,15,882.5,66.5,3.1,22.55,542.5,685.41,536.96
2018,10,8,9,30,897.0,68.0,3.1,23.2,581.0,711.74,553.22
2018,10,8,9,45,907.5,69.5,3.15,23.85,613.5,732.69,565.73
2018,10,8,10,0,918.0,71.0,3.2,24.5,646.0,750.87,576.25
2018,10,8,10,15,925.5,72.0,3.2,24.95,672.0,763.35,582.99
2018,10,8,10,30,933.0,73.0,3.2,25.4,698.0,772.74,587.67
2018,10,8,10,45,937.0,74.0,3.25,25.9,716.0,776.36,588.55
2018,10,8,11,0,941.0,75.0,3.3,26.4,734.0,776.73,587.34
2018,10,8,11,15,944.0,75.0,3.3,26.7,744.5,772.06,582.99
2018,10,8,11,30,947.0,75.0,3.3,27.0,755.0,764.15,576.56
2018,10,8,11,45,947.5,75.5,3.35,27.3,757.5,751.73,567.36
2018,10,8,12,0,948.0,76.0,3.4,27.6,760.0,736.16,556.1
2018,10,8,12,15,946.0,76.0,3.35,27.75,754.5,715.34,541.16
2018,10,8,12,30,944.0,76.0,3.3,27.9,749.0,691.63,523.89
2018,10,8,12,45,940.0,75.5,3.3,28.05,735.0,663.4,502.56
2018,10,8,13,0,936.0,75.0,3.3,28.2,721.0,632.65,479.09
2018,10,8,13,15,930.0,74.5,3.25,28.2,700.0,598.38,452.78
2018,10,8,13,30,924.0,74.0,3.2,28.2,679.0,562.02,424.41
2018,10,8,13,45,915.0,72.5,3.1,28.25,650.0,521.31,392.05
2018,10,8,14,0,906.0,71.0,3.0,28.3,621.0,479.13,357.88
2018,10,8,14,15,893.5,70.0,2.95,28.2,586.0,434.68,321.51
2018,10,8,14,30,881.0,69.0,2.9,28.1,551.0,389.45,283.64
2018,10,8,14,45,864.0,67.0,2.85,27.95,510.0,341.3,242.86
2018,10,8,15,0,847.0,65.0,2.8,27.8,469.0,293.26,201.5
2018,10,8,15,15,823.5,62.5,2.8,27.8,424.0,243.63,158.9
2018,10,8,15,30,800.0,60.0,2.8,27.8,379.0,191.36,115.09
2018,10,8,15,45,766.0,57.0,2.55,27.3,330.5,142.62,77.02
2018,10,8,16,0,732.0,54.0,2.3,26.8,282.0,96.72,46.2
2018,10,8,16,15,680.5,49.5,1.95,25.9,232.0,52.21,25.77
2018,10,8,16,30,629.0,45.0,1.6,25.0,182.0,33.04,22.7
2018,10,8,16,45,544.5,38.5,1.25,24.15,135.0,29.54,19.51
2018,10,8,17,0,460.0,32.0,0.9,23.3,88.0,23.79,14.12
2018,10,8,17,15,304.0,23.0,0.9,22.55,52.5,18.0,5.35
2018,10,8,17,30,148.0,14.0,0.9,21.8,17.0,13.76,0.0
2018,10,8,17,45,74.0,7.0,0.95,21.05,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
