Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,119.5,11.5,1.1,13.3,18.5,43.19,0.0
2018,10,9,6,30,239.0,23.0,1.2,14.1,37.0,110.6,18.11
2018,10,9,6,45,368.5,32.0,1.3,14.9,78.0,184.69,134.31
2018,10,9,7,0,498.0,41.0,1.4,15.7,119.0,261.51,202.36
2018,10,9,7,15,571.5,46.5,1.3,16.4,167.0,319.85,253.12
2018,10,9,7,30,645.0,52.0,1.2,17.1,215.0,380.66,303.95
2018,10,9,7,45,692.0,56.5,1.15,17.8,264.5,433.49,346.64
2018,10,9,8,0,739.0,61.0,1.1,18.5,314.0,487.89,388.63
2018,10,9,8,15,770.5,64.0,1.05,19.35,361.5,532.65,421.44
2018,10,9,8,30,802.0,67.0,1.0,20.2,409.0,577.15,452.72
2018,10,9,8,45,824.5,69.5,0.95,21.1,453.0,614.7,477.67
2018,10,9,9,0,847.0,72.0,0.9,22.0,497.0,647.4,498.41
2018,10,9,9,15,862.5,74.0,0.85,22.9,536.0,676.6,514.97
2018,10,9,9,30,878.0,76.0,0.8,23.8,575.0,703.62,529.63
2018,10,9,9,45,888.0,78.5,0.75,24.65,607.5,724.85,540.2
2018,10,9,10,0,898.0,81.0,0.7,25.5,640.0,743.32,548.82
2018,10,9,10,15,907.0,81.5,0.8,26.1,666.0,756.01,556.23
2018,10,9,10,30,916.0,82.0,0.9,26.7,692.0,765.71,561.76
2018,10,9,10,45,922.0,82.5,1.0,27.3,710.5,770.09,563.87
2018,10,9,11,0,928.0,83.0,1.1,27.9,729.0,771.28,564.0
2018,10,9,11,15,931.5,83.5,1.3,28.2,740.0,767.42,562.63
2018,10,9,11,30,935.0,84.0,1.5,28.5,751.0,760.35,559.04
2018,10,9,11,45,906.5,96.0,1.75,28.8,744.5,739.11,546.2
2018,10,9,12,0,878.0,108.0,2.0,29.1,738.0,715.4,531.43
2018,10,9,12,15,828.5,127.0,2.15,29.15,717.5,683.02,508.72
2018,10,9,12,30,779.0,146.0,2.3,29.2,697.0,648.9,484.33
2018,10,9,12,45,793.5,137.0,2.5,29.25,689.5,627.17,469.48
2018,10,9,13,0,808.0,128.0,2.7,29.3,682.0,602.44,451.88
2018,10,9,13,15,821.5,118.5,2.9,29.15,666.5,573.67,431.15
2018,10,9,13,30,835.0,109.0,3.1,29.0,651.0,541.98,407.53
2018,10,9,13,45,798.0,114.0,3.3,28.85,614.0,496.36,372.74
2018,10,9,14,0,761.0,119.0,3.5,28.7,577.0,451.65,337.86
2018,10,9,14,15,788.0,104.0,3.65,28.3,554.0,415.67,308.57
2018,10,9,14,30,815.0,89.0,3.8,27.9,531.0,376.04,275.18
2018,10,9,14,45,808.0,84.0,3.95,27.45,494.0,331.03,237.0
2018,10,9,15,0,801.0,79.0,4.1,27.0,457.0,285.39,197.53
2018,10,9,15,15,756.5,78.5,4.1,27.0,407.5,235.01,155.0
2018,10,9,15,30,712.0,78.0,4.1,27.0,358.0,185.02,113.96
2018,10,9,15,45,691.5,70.5,4.05,25.75,313.5,138.44,77.56
2018,10,9,16,0,671.0,63.0,4.0,24.5,269.0,93.45,47.07
2018,10,9,16,15,621.0,57.0,3.8,23.55,221.0,50.89,27.8
2018,10,9,16,30,571.0,51.0,3.6,22.6,173.0,35.47,25.01
2018,10,9,16,45,478.5,43.5,3.4,21.7,127.0,31.72,21.53
2018,10,9,17,0,386.0,36.0,3.2,20.8,81.0,27.88,17.55
2018,10,9,17,15,242.5,24.0,3.1,19.95,47.5,19.31,4.49
2018,10,9,17,30,99.0,12.0,3.0,19.1,14.0,11.8,0.0
2018,10,9,17,45,49.5,6.0,2.85,18.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,6,15,65.0,11.0,0.85,11.75,14.5,27.97,0.0
2018,10,10,6,30,130.0,22.0,1.0,12.2,29.0,75.24,0.02
2018,10,10,6,45,245.0,35.5,1.1,12.7,66.5,143.63,104.34
2018,10,10,7,0,360.0,49.0,1.2,13.2,104.0,213.77,166.89
2018,10,10,7,15,460.5,56.5,1.15,13.65,154.0,280.88,224.69
2018,10,10,7,30,561.0,64.0,1.1,14.1,204.0,354.76,286.46
2018,10,10,7,45,615.0,69.5,1.05,14.55,253.0,408.77,330.74
2018,10,10,8,0,669.0,75.0,1.0,15.0,302.0,465.03,375.1
2018,10,10,8,15,705.5,78.5,0.9,15.65,349.0,510.58,409.01
2018,10,10,8,30,742.0,82.0,0.8,16.3,396.0,554.39,440.26
2018,10,10,8,45,769.0,84.5,0.75,16.9,440.0,593.09,467.0
2018,10,10,9,0,796.0,87.0,0.7,17.5,484.0,630.71,492.08
2018,10,10,9,15,818.0,87.5,0.8,18.35,523.0,661.33,512.81
2018,10,10,9,30,840.0,88.0,0.9,19.2,562.0,690.1,531.12
2018,10,10,9,45,857.5,88.0,1.05,20.05,595.5,709.79,543.4
2018,10,10,10,0,875.0,88.0,1.2,20.9,629.0,730.43,556.37
2018,10,10,10,15,883.5,89.0,1.15,21.45,654.5,742.96,562.15
2018,10,10,10,30,892.0,90.0,1.1,22.0,680.0,752.55,566.03
2018,10,10,10,45,897.5,90.0,1.1,22.6,697.5,755.86,566.22
2018,10,10,11,0,903.0,90.0,1.1,23.2,715.0,756.09,564.52
2018,10,10,11,15,906.0,91.0,0.95,23.55,725.5,752.4,559.05
2018,10,10,11,30,909.0,92.0,0.8,23.9,736.0,745.59,551.55
2018,10,10,11,45,909.5,92.0,0.7,24.25,738.5,732.89,540.91
2018,10,10,12,0,910.0,92.0,0.6,24.6,741.0,717.19,528.45
2018,10,10,12,15,906.5,92.5,0.65,24.8,734.5,696.39,514.74
2018,10,10,12,30,903.0,93.0,0.7,25.0,728.0,672.89,498.37
2018,10,10,12,45,897.0,93.0,0.8,25.15,713.5,644.79,479.19
2018,10,10,13,0,891.0,93.0,0.9,25.3,699.0,614.4,457.86
2018,10,10,13,15,884.0,92.5,1.05,25.3,678.0,580.83,434.31
2018,10,10,13,30,877.0,92.0,1.2,25.3,657.0,545.36,408.46
2018,10,10,13,45,866.0,90.0,1.35,25.3,627.5,504.84,378.0
2018,10,10,14,0,855.0,88.0,1.5,25.3,598.0,463.12,345.56
2018,10,10,14,15,840.0,86.5,1.65,25.1,563.0,416.42,308.59
2018,10,10,14,30,825.0,85.0,1.8,24.9,528.0,371.85,271.95
2018,10,10,14,45,805.0,82.5,2.0,24.75,487.5,324.65,232.38
2018,10,10,15,0,785.0,80.0,2.2,24.6,447.0,278.0,192.46
2018,10,10,15,15,758.0,76.5,2.2,24.6,402.0,229.73,151.14
2018,10,10,15,30,731.0,73.0,2.2,24.6,357.0,183.22,112.24
2018,10,10,15,45,690.5,69.0,2.5,23.7,309.0,133.56,74.34
2018,10,10,16,0,650.0,65.0,2.8,22.8,261.0,90.34,46.42
2018,10,10,16,15,587.5,60.0,2.85,21.95,212.5,49.8,29.57
2018,10,10,16,30,525.0,55.0,2.9,21.1,164.0,39.28,28.45
2018,10,10,16,45,429.0,46.0,2.95,20.25,119.0,34.35,23.88
2018,10,10,17,0,333.0,37.0,3.0,19.4,74.0,29.24,18.63
2018,10,10,17,15,200.0,23.5,3.0,18.65,42.5,19.13,1.96
2018,10,10,17,30,67.0,10.0,3.0,17.9,11.0,9.83,0.0
2018,10,10,17,45,33.5,5.0,3.0,17.1,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,6,15,41.5,11.5,0.75,12.15,13.5,22.14,0.0
2018,10,11,6,30,83.0,23.0,0.9,12.6,27.0,57.87,0.0
2018,10,11,6,45,177.0,40.5,1.0,13.1,63.0,126.14,90.64
2018,10,11,7,0,271.0,58.0,1.1,13.6,99.0,188.56,146.76
2018,10,11,7,15,346.5,70.5,1.05,14.05,143.0,244.87,195.52
2018,10,11,7,30,422.0,83.0,1.0,14.5,187.0,306.82,247.62
2018,10,11,7,45,474.5,93.0,0.95,14.95,233.5,359.03,290.46
2018,10,11,8,0,527.0,103.0,0.9,15.4,280.0,413.89,333.85
2018,10,11,8,15,566.0,110.0,0.8,16.05,325.5,462.36,370.16
2018,10,11,8,30,605.0,117.0,0.7,16.7,371.0,509.42,404.0
2018,10,11,8,45,634.0,122.5,0.65,17.35,413.5,548.74,431.26
2018,10,11,9,0,663.0,128.0,0.6,18.0,456.0,587.39,457.2
2018,10,11,9,15,693.5,128.5,0.65,18.7,495.0,620.68,479.78
2018,10,11,9,30,724.0,129.0,0.7,19.4,534.0,652.74,501.1
2018,10,11,9,45,751.0,126.5,0.8,20.1,568.0,677.52,517.69
2018,10,11,10,0,778.0,124.0,0.9,20.8,602.0,698.64,531.65
2018,10,11,10,15,789.5,125.5,1.0,21.2,627.5,712.62,540.61
2018,10,11,10,30,801.0,127.0,1.1,21.6,653.0,723.96,547.81
2018,10,11,10,45,810.0,127.0,1.2,22.05,671.5,729.14,550.77
2018,10,11,11,0,819.0,127.0,1.3,22.5,690.0,731.48,551.89
2018,10,11,11,15,825.5,127.0,1.35,22.8,701.5,729.1,549.72
2018,10,11,11,30,832.0,127.0,1.4,23.1,713.0,723.79,545.68
2018,10,11,11,45,836.5,125.0,1.45,23.4,716.0,712.13,537.02
2018,10,11,12,0,841.0,123.0,1.5,23.7,719.0,697.6,526.29
2018,10,11,12,15,842.5,121.5,1.55,23.9,714.0,678.77,512.58
2018,10,11,12,30,844.0,120.0,1.6,24.1,709.0,657.25,496.81
2018,10,11,12,45,844.0,116.5,1.6,24.3,696.0,630.29,476.64
2018,10,11,13,0,844.0,113.0,1.6,24.5,683.0,600.92,454.45
2018,10,11,13,15,838.0,111.0,1.6,24.55,662.0,567.4,429.06
2018,10,11,13,30,832.0,109.0,1.6,24.6,641.0,532.1,401.82
2018,10,11,13,45,823.0,106.0,1.65,24.7,613.0,492.79,371.16
2018,10,11,14,0,814.0,103.0,1.7,24.8,585.0,452.3,338.79
2018,10,11,14,15,799.5,100.5,1.7,24.7,550.5,409.07,303.65
2018,10,11,14,30,785.0,98.0,1.7,24.6,516.0,365.52,267.38
2018,10,11,14,45,765.0,95.0,1.75,24.5,476.0,319.72,228.82
2018,10,11,15,0,745.0,92.0,1.8,24.4,436.0,271.62,187.96
2018,10,11,15,15,716.0,87.5,1.8,24.4,391.0,223.84,147.51
2018,10,11,15,30,687.0,83.0,1.8,24.4,346.0,178.06,109.71
2018,10,11,15,45,644.0,78.0,1.75,23.95,298.5,132.52,75.47
2018,10,11,16,0,601.0,73.0,1.7,23.5,251.0,90.93,49.24
2018,10,11,16,15,536.5,66.5,1.5,22.7,203.5,52.03,33.7
2018,10,11,16,30,472.0,60.0,1.3,21.9,156.0,44.22,32.58
2018,10,11,16,45,376.0,49.5,1.1,21.1,112.5,38.1,26.95
2018,10,11,17,0,280.0,39.0,0.9,20.3,69.0,30.27,19.21
2018,10,11,17,15,164.5,24.0,1.0,19.65,39.5,19.03,0.0
2018,10,11,17,30,49.0,9.0,1.1,19.0,10.0,8.85,0.0
2018,10,11,17,45,24.5,4.5,1.2,18.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,12,6,15,74.0,10.5,0.65,12.7,14.0,29.44,0.0
2018,10,12,6,30,148.0,21.0,0.7,13.2,28.0,77.54,0.0
2018,10,12,6,45,272.5,33.5,0.75,13.75,66.0,149.07,105.19
2018,10,12,7,0,397.0,46.0,0.8,14.3,104.0,222.38,171.28
2018,10,12,7,15,477.0,54.0,0.9,15.05,150.5,281.85,222.88
2018,10,12,7,30,557.0,62.0,1.0,15.8,197.0,346.5,277.2
2018,10,12,7,45,609.0,67.5,1.05,16.5,245.0,398.85,320.21
2018,10,12,8,0,661.0,73.0,1.1,17.2,293.0,453.3,363.29
2018,10,12,8,15,698.0,77.5,1.25,18.35,340.0,499.66,398.6
2018,10,12,8,30,735.0,82.0,1.4,19.5,387.0,544.26,431.52
2018,10,12,8,45,762.0,84.5,1.55,20.6,430.5,582.46,458.8
2018,10,12,9,0,789.0,87.0,1.7,21.7,474.0,619.6,484.59
2018,10,12,9,15,813.0,87.5,1.75,22.4,513.5,651.13,505.92
2018,10,12,9,30,837.0,88.0,1.8,23.1,553.0,680.9,525.19
2018,10,12,9,45,859.0,86.5,1.85,23.8,588.0,701.85,537.56
2018,10,12,10,0,881.0,85.0,1.9,24.5,623.0,723.85,550.66
2018,10,12,10,15,890.0,86.0,2.0,25.2,648.5,736.61,557.66
2018,10,12,10,30,899.0,87.0,2.1,25.9,674.0,746.44,562.74
2018,10,12,10,45,906.0,88.0,2.25,26.6,693.0,751.76,565.15
2018,10,12,11,0,913.0,89.0,2.4,27.3,712.0,753.95,565.5
2018,10,12,11,15,916.5,89.5,2.5,27.65,723.0,749.93,562.15
2018,10,12,11,30,920.0,90.0,2.6,28.0,734.0,742.75,556.78
2018,10,12,11,45,922.0,90.0,2.7,28.4,737.0,730.87,548.15
2018,10,12,12,0,924.0,90.0,2.8,28.8,740.0,715.92,537.49
2018,10,12,12,15,922.5,90.0,2.9,29.0,734.5,695.63,522.86
2018,10,12,12,30,921.0,90.0,3.0,29.2,729.0,672.54,505.74
2018,10,12,12,45,918.0,89.0,3.1,29.35,715.5,644.84,485.19
2018,10,12,13,0,915.0,88.0,3.2,29.5,702.0,614.66,462.44
2018,10,12,13,15,908.0,87.5,3.2,29.5,680.5,580.4,436.23
2018,10,12,13,30,901.0,87.0,3.2,29.5,659.0,544.19,408.02
2018,10,12,13,45,891.0,85.5,3.25,29.55,630.0,503.85,376.18
2018,10,12,14,0,881.0,84.0,3.3,29.6,601.0,462.17,342.54
2018,10,12,14,15,868.0,82.0,3.35,29.45,566.0,417.71,306.26
2018,10,12,14,30,855.0,80.0,3.4,29.3,531.0,369.48,266.25
2018,10,12,14,45,836.5,77.5,3.4,29.15,490.0,321.61,225.7
2018,10,12,15,0,818.0,75.0,3.4,29.0,449.0,274.11,184.96
2018,10,12,15,15,791.0,72.0,3.4,29.0,403.5,225.0,143.35
2018,10,12,15,30,764.0,69.0,3.4,29.0,358.0,177.6,104.44
2018,10,12,15,45,725.0,64.5,3.25,28.2,309.0,129.54,68.93
2018,10,12,16,0,686.0,60.0,3.1,27.4,260.0,84.95,41.97
2018,10,12,16,15,627.5,54.0,2.75,26.15,210.5,39.13,27.84
2018,10,12,16,30,569.0,48.0,2.4,24.9,161.0,33.77,23.21
2018,10,12,16,45,472.5,40.0,2.05,23.6,115.5,29.45,19.27
2018,10,12,17,0,376.0,32.0,1.7,22.3,70.0,24.98,14.46
2018,10,12,17,15,226.5,20.5,1.7,21.5,39.5,16.68,0.0
2018,10,12,17,30,77.0,9.0,1.7,20.7,9.0,8.85,0.0
2018,10,12,17,45,38.5,4.5,1.7,19.85,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.5,1.3,12.4,14.5,36.93,0.0
2018,10,13,6,30,216.0,19.0,1.4,13.2,29.0,93.93,0.0
2018,10,13,6,45,363.0,28.5,1.5,14.0,70.0,174.09,121.02
2018,10,13,7,0,510.0,38.0,1.6,14.8,111.0,255.79,196.29
2018,10,13,7,15,586.5,44.0,1.75,15.65,159.5,312.34,246.75
2018,10,13,7,30,663.0,50.0,1.9,16.5,208.0,377.3,302.18
2018,10,13,7,45,710.5,54.0,2.05,17.3,257.5,429.59,346.0
2018,10,13,8,0,758.0,58.0,2.2,18.1,307.0,483.4,389.37
2018,10,13,8,15,791.5,61.0,2.2,19.15,355.5,529.18,424.19
2018,10,13,8,30,825.0,64.0,2.2,20.2,404.0,574.77,457.51
2018,10,13,8,45,847.0,66.5,2.25,21.2,448.0,608.64,481.37
2018,10,13,9,0,869.0,69.0,2.3,22.2,492.0,644.46,505.86
2018,10,13,9,15,884.0,71.5,2.35,23.05,531.0,673.86,524.94
2018,10,13,9,30,899.0,74.0,2.4,23.9,570.0,700.98,541.48
2018,10,13,9,45,909.5,75.5,2.4,24.75,602.5,721.34,552.78
2018,10,13,10,0,920.0,77.0,2.4,25.6,635.0,738.93,562.1
2018,10,13,10,15,927.5,79.0,2.45,26.1,661.0,751.97,569.33
2018,10,13,10,30,935.0,81.0,2.5,26.6,687.0,761.9,574.5
2018,10,13,10,45,940.0,81.5,2.5,27.15,705.0,765.25,574.83
2018,10,13,11,0,945.0,82.0,2.5,27.7,723.0,765.36,573.12
2018,10,13,11,15,948.0,82.5,2.55,27.95,733.5,760.78,569.32
2018,10,13,11,30,951.0,83.0,2.6,28.2,744.0,752.95,563.45
2018,10,13,11,45,951.0,83.0,2.7,28.5,746.0,739.31,553.86
2018,10,13,12,0,951.0,83.0,2.8,28.8,748.0,722.55,542.21
2018,10,13,12,15,949.5,83.0,2.85,28.85,742.0,701.78,527.4
2018,10,13,12,30,948.0,83.0,2.9,28.9,736.0,678.11,509.97
2018,10,13,12,45,944.5,82.5,2.95,28.95,722.0,649.96,489.06
2018,10,13,13,0,941.0,82.0,3.0,29.0,708.0,619.25,465.92
2018,10,13,13,15,934.5,80.5,3.0,28.9,686.0,583.56,438.83
2018,10,13,13,30,928.0,79.0,3.0,28.8,664.0,545.83,409.62
2018,10,13,13,45,918.0,78.0,3.05,28.7,634.5,505.08,377.56
2018,10,13,14,0,908.0,77.0,3.1,28.6,605.0,462.92,343.56
2018,10,13,14,15,894.5,75.5,3.15,28.35,569.5,417.74,306.6
2018,10,13,14,30,881.0,74.0,3.2,28.1,534.0,371.89,268.15
2018,10,13,14,45,862.0,71.5,3.2,27.85,492.0,323.04,226.66
2018,10,13,15,0,843.0,69.0,3.2,27.6,450.0,270.98,182.22
2018,10,13,15,15,816.5,66.0,3.2,27.6,404.0,220.94,139.61
2018,10,13,15,30,790.0,63.0,3.2,27.6,358.0,172.51,99.8
2018,10,13,15,45,750.5,59.0,3.2,26.6,308.5,123.74,64.05
2018,10,13,16,0,711.0,55.0,3.2,25.6,259.0,78.44,37.42
2018,10,13,16,15,651.0,50.5,2.9,24.4,209.5,36.87,26.11
2018,10,13,16,30,591.0,46.0,2.6,23.2,160.0,32.33,22.14
2018,10,13,16,45,483.5,38.0,2.35,22.05,113.0,27.92,18.05
2018,10,13,17,0,376.0,30.0,2.1,20.9,66.0,23.33,12.95
2018,10,13,17,15,219.5,18.5,2.05,19.95,36.5,14.92,0.0
2018,10,13,17,30,63.0,7.0,2.0,19.0,7.0,6.88,0.0
2018,10,13,17,45,31.5,3.5,1.9,18.05,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,15,96.0,9.5,1.3,10.45,13.5,9.34,0.0
2018,10,14,6,30,192.0,19.0,1.4,11.2,27.0,75.12,0.0
2018,10,14,6,45,243.0,29.0,1.55,11.95,53.5,132.83,91.14
2018,10,14,7,0,294.0,39.0,1.7,12.7,80.0,172.93,133.56
2018,10,14,7,15,338.0,50.0,1.8,13.35,115.5,215.3,172.08
2018,10,14,7,30,382.0,61.0,1.9,14.0,151.0,260.55,211.82
2018,10,14,7,45,403.5,79.5,1.95,14.7,193.5,302.6,247.6
2018,10,14,8,0,425.0,98.0,2.0,15.4,236.0,347.85,284.6
2018,10,14,8,15,615.5,84.0,2.0,16.1,317.5,455.08,370.49
2018,10,14,8,30,806.0,70.0,2.0,16.8,399.0,567.1,456.88
2018,10,14,8,45,831.0,73.0,2.0,17.5,444.0,606.13,484.62
2018,10,14,9,0,856.0,76.0,2.0,18.2,489.0,643.83,511.06
2018,10,14,9,15,873.0,78.5,2.0,18.9,528.5,670.73,529.01
2018,10,14,9,30,890.0,81.0,2.0,19.6,568.0,698.8,546.69
2018,10,14,9,45,902.0,82.5,2.0,20.3,601.0,719.9,558.95
2018,10,14,10,0,914.0,84.0,2.0,21.0,634.0,738.28,569.25
2018,10,14,10,15,925.5,84.5,2.0,21.6,661.5,752.34,576.74
2018,10,14,10,30,937.0,85.0,2.0,22.2,689.0,763.38,582.19
2018,10,14,10,45,943.5,86.0,2.0,22.85,708.0,768.21,583.33
2018,10,14,11,0,950.0,87.0,2.0,23.5,727.0,769.78,582.38
2018,10,14,11,15,954.0,86.5,2.05,24.0,737.5,764.73,577.74
2018,10,14,11,30,958.0,86.0,2.1,24.5,748.0,756.42,571.04
2018,10,14,11,45,962.5,86.0,2.15,25.05,752.5,745.68,562.69
2018,10,14,12,0,967.0,86.0,2.2,25.6,757.0,731.66,552.19
2018,10,14,12,15,966.0,85.5,2.3,25.9,751.0,710.33,536.52
2018,10,14,12,30,965.0,85.0,2.4,26.2,745.0,686.06,518.47
2018,10,14,12,45,961.5,84.0,2.45,26.5,730.5,656.95,496.41
2018,10,14,13,0,958.0,83.0,2.5,26.8,716.0,625.25,472.1
2018,10,14,13,15,952.0,82.0,2.55,26.9,694.0,589.77,444.92
2018,10,14,13,30,946.0,81.0,2.6,27.0,672.0,552.17,415.52
2018,10,14,13,45,939.0,79.0,2.7,27.05,643.5,511.23,383.13
2018,10,14,14,0,932.0,77.0,2.8,27.1,615.0,468.62,348.54
2018,10,14,14,15,920.5,75.5,2.8,27.0,579.5,423.28,310.95
2018,10,14,14,30,909.0,74.0,2.8,26.9,544.0,377.04,271.73
2018,10,14,14,45,891.0,72.0,2.85,26.8,502.0,327.77,229.59
2018,10,14,15,0,873.0,70.0,2.9,26.7,460.0,275.16,184.44
2018,10,14,15,15,846.5,67.0,2.9,26.7,413.0,223.81,140.72
2018,10,14,15,30,820.0,64.0,2.9,26.7,366.0,174.04,99.96
2018,10,14,15,45,782.5,59.5,2.55,25.95,315.5,123.72,63.28
2018,10,14,16,0,745.0,55.0,2.2,25.2,265.0,76.65,36.33
2018,10,14,16,15,686.5,50.5,1.95,23.8,214.5,37.18,26.44
2018,10,14,16,30,628.0,46.0,1.7,22.4,164.0,35.78,25.16
2018,10,14,16,45,519.5,38.0,1.4,21.0,116.0,28.22,18.35
2018,10,14,17,0,411.0,30.0,1.1,19.6,68.0,23.67,12.94
2018,10,14,17,15,240.5,18.5,1.2,18.9,37.5,18.18,0.0
2018,10,14,17,30,70.0,7.0,1.3,18.2,7.0,6.88,0.0
2018,10,14,17,45,35.0,3.5,1.35,17.5,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,15,6,15,117.0,9.5,1.35,10.2,14.0,0.0,0.0
2018,10,15,6,30,234.0,19.0,1.4,11.1,28.0,86.71,0.0
2018,10,15,6,45,389.0,27.5,1.5,12.0,69.0,179.26,120.49
2018,10,15,7,0,544.0,36.0,1.6,12.9,110.0,258.94,198.4
2018,10,15,7,15,622.0,41.5,1.7,13.75,159.5,320.15,253.31
2018,10,15,7,30,700.0,47.0,1.8,14.6,209.0,385.9,309.87
2018,10,15,7,45,747.5,51.0,1.9,15.5,260.0,439.04,354.59
2018,10,15,8,0,795.0,55.0,2.0,16.4,311.0,493.63,398.62
2018,10,15,8,15,826.5,58.0,2.05,17.45,359.5,539.08,433.57
2018,10,15,8,30,858.0,61.0,2.1,18.5,408.0,580.79,464.46
2018,10,15,8,45,880.0,63.0,2.1,19.6,452.5,618.06,490.54
2018,10,15,9,0,902.0,65.0,2.1,20.7,497.0,653.81,514.59
2018,10,15,9,15,915.5,67.5,2.05,21.55,536.0,682.69,532.91
2018,10,15,9,30,929.0,70.0,2.0,22.4,575.0,709.12,548.28
2018,10,15,9,45,937.5,72.5,1.9,23.2,607.5,729.46,558.85
2018,10,15,10,0,946.0,75.0,1.8,24.0,640.0,746.86,567.25
2018,10,15,10,15,954.0,76.0,1.65,24.65,666.5,759.19,571.97
2018,10,15,10,30,962.0,77.0,1.5,25.3,693.0,768.37,574.47
2018,10,15,10,45,967.0,78.0,1.35,25.95,711.5,772.14,573.29
2018,10,15,11,0,972.0,79.0,1.2,26.6,730.0,772.59,569.92
2018,10,15,11,15,975.0,79.0,1.05,26.95,740.0,767.23,563.41
2018,10,15,11,30,978.0,79.0,0.9,27.3,750.0,758.53,554.8
2018,10,15,11,45,978.5,79.0,0.7,27.7,752.0,744.83,542.18
2018,10,15,12,0,979.0,79.0,0.5,28.1,754.0,727.92,527.52
2018,10,15,12,15,977.5,79.0,0.65,28.3,748.0,706.58,514.48
2018,10,15,12,30,976.0,79.0,0.8,28.5,742.0,682.27,498.86
2018,10,15,12,45,972.0,78.5,0.9,28.7,727.5,653.12,478.83
2018,10,15,13,0,968.0,78.0,1.0,28.9,713.0,621.38,456.42
2018,10,15,13,15,961.5,77.0,1.15,28.9,690.5,585.38,431.06
2018,10,15,13,30,955.0,76.0,1.3,28.9,668.0,547.27,403.21
2018,10,15,13,45,945.5,75.0,1.45,28.95,638.5,505.87,371.82
2018,10,15,14,0,936.0,74.0,1.6,29.0,609.0,462.96,338.18
2018,10,15,14,15,922.5,72.0,1.75,28.8,572.5,416.32,300.99
2018,10,15,14,30,909.0,70.0,1.9,28.6,536.0,368.98,262.03
2018,10,15,14,45,890.0,68.5,2.0,28.45,494.0,320.0,220.82
2018,10,15,15,0,871.0,67.0,2.1,28.3,452.0,271.27,179.28
2018,10,15,15,15,844.5,64.0,2.1,28.3,405.0,216.66,133.64
2018,10,15,15,30,818.0,61.0,2.1,28.3,358.0,167.15,93.73
2018,10,15,15,45,779.0,57.0,2.05,27.35,308.0,117.44,58.47
2018,10,15,16,0,740.0,53.0,2.0,26.4,258.0,71.12,33.22
2018,10,15,16,15,678.5,48.5,1.8,24.95,207.5,35.61,24.94
2018,10,15,16,30,617.0,44.0,1.6,23.5,157.0,34.12,23.58
2018,10,15,16,45,511.0,36.5,1.4,22.05,110.5,27.12,17.26
2018,10,15,17,0,405.0,29.0,1.2,20.6,64.0,23.0,11.84
2018,10,15,17,15,233.5,18.0,1.2,19.8,35.0,17.69,0.0
2018,10,15,17,30,62.0,7.0,1.2,19.0,6.0,0.0,0.0
2018,10,15,17,45,31.0,3.5,1.25,18.2,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,1.15,10.75,12.5,0.0,0.0
2018,10,16,6,30,201.0,18.0,1.2,11.3,25.0,75.48,0.0
2018,10,16,6,45,361.0,27.0,1.2,11.9,65.0,167.29,109.18
2018,10,16,7,0,521.0,36.0,1.2,12.5,105.0,248.24,189.41
2018,10,16,7,15,600.0,41.5,1.25,13.25,153.5,308.71,243.59
2018,10,16,7,30,679.0,47.0,1.3,14.0,202.0,373.74,299.42
2018,10,16,7,45,727.0,52.0,1.35,14.7,252.5,427.29,344.43
2018,10,16,8,0,775.0,57.0,1.4,15.4,303.0,482.36,388.81
2018,10,16,8,15,807.0,60.0,1.4,16.4,351.0,527.29,423.09
2018,10,16,8,30,839.0,63.0,1.4,17.4,399.0,571.88,455.72
2018,10,16,8,45,861.5,65.0,1.4,18.35,443.0,605.48,479.24
2018,10,16,9,0,884.0,67.0,1.4,19.3,487.0,640.94,503.25
2018,10,16,9,15,899.0,69.5,1.45,20.25,526.0,670.29,522.46
2018,10,16,9,30,914.0,72.0,1.5,21.2,565.0,697.31,538.92
2018,10,16,9,45,924.5,74.0,1.55,22.15,598.0,718.14,550.65
2018,10,16,10,0,935.0,76.0,1.6,23.1,631.0,736.13,560.38
2018,10,16,10,15,941.5,77.0,1.65,23.7,655.5,747.24,566.11
2018,10,16,10,30,948.0,78.0,1.7,24.3,680.0,755.21,569.83
2018,10,16,10,45,952.0,78.5,1.75,24.95,697.5,757.67,569.77
2018,10,16,11,0,956.0,79.0,1.8,25.6,715.0,756.86,567.65
2018,10,16,11,15,958.5,79.5,1.85,25.95,725.0,751.73,563.39
2018,10,16,11,30,961.0,80.0,1.9,26.3,735.0,743.32,557.04
2018,10,16,11,45,961.5,80.0,2.0,26.7,737.0,729.8,547.56
2018,10,16,12,0,962.0,80.0,2.1,27.1,739.0,713.13,535.71
2018,10,16,12,15,959.5,80.5,2.1,27.3,733.0,691.97,519.71
2018,10,16,12,30,957.0,81.0,2.1,27.5,727.0,667.92,501.49
2018,10,16,12,45,952.5,81.0,2.15,27.7,712.5,639.44,480.15
2018,10,16,13,0,948.0,81.0,2.2,27.9,698.0,608.45,456.59
2018,10,16,13,15,941.0,79.5,2.2,27.95,675.5,572.34,428.94
2018,10,16,13,30,934.0,78.0,2.2,28.0,653.0,534.22,399.21
2018,10,16,13,45,924.5,76.5,2.25,28.05,623.5,493.14,366.71
2018,10,16,14,0,915.0,75.0,2.3,28.1,594.0,450.63,332.25
2018,10,16,14,15,901.0,73.5,2.3,27.95,558.0,405.2,294.87
2018,10,16,14,30,887.0,72.0,2.3,27.8,522.0,359.12,256.08
2018,10,16,14,45,867.5,70.0,2.3,27.65,480.5,310.63,214.84
2018,10,16,15,0,848.0,68.0,2.3,27.5,439.0,258.99,170.87
2018,10,16,15,15,821.0,64.5,2.3,27.5,392.5,208.61,128.48
2018,10,16,15,30,794.0,61.0,2.3,27.5,346.0,159.91,89.35
2018,10,16,15,45,753.5,57.5,2.1,26.6,297.0,111.93,55.79
2018,10,16,16,0,713.0,54.0,1.9,25.7,248.0,67.53,32.56
2018,10,16,16,15,648.0,48.5,1.7,24.25,197.5,35.87,25.22
2018,10,16,16,30,583.0,43.0,1.5,22.8,147.0,33.42,23.02
2018,10,16,16,45,475.5,35.5,1.35,21.4,102.5,26.46,16.68
2018,10,16,17,0,368.0,28.0,1.2,20.0,58.0,22.31,10.71
2018,10,16,17,15,210.5,17.0,1.25,19.25,31.5,16.71,0.0
2018,10,16,17,30,53.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,26.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,6,15,44.5,6.5,1.05,10.6,8.0,0.0,0.0
2018,10,17,6,30,89.0,13.0,1.1,11.1,16.0,38.08,0.0
2018,10,17,6,45,243.0,24.5,1.15,11.65,52.0,123.81,77.55
2018,10,17,7,0,397.0,36.0,1.2,12.2,88.0,204.52,156.05
2018,10,17,7,15,511.0,43.5,1.25,12.85,139.5,275.19,217.66
2018,10,17,7,30,625.0,51.0,1.3,13.5,191.0,354.01,284.29
2018,10,17,7,45,657.5,58.0,1.4,14.2,236.5,399.81,323.44
2018,10,17,8,0,690.0,65.0,1.5,14.9,282.0,446.29,361.65
2018,10,17,8,15,744.0,66.0,1.4,15.85,333.0,496.14,400.0
2018,10,17,8,30,798.0,67.0,1.3,16.8,384.0,549.25,439.05
2018,10,17,8,45,822.0,70.5,1.2,17.8,428.0,587.57,465.25
2018,10,17,9,0,846.0,74.0,1.1,18.8,472.0,624.53,489.42
2018,10,17,9,15,863.0,76.0,1.1,19.75,510.5,650.38,505.85
2018,10,17,9,30,880.0,78.0,1.1,20.7,549.0,677.37,522.54
2018,10,17,9,45,892.0,79.5,1.1,21.7,581.5,698.04,533.64
2018,10,17,10,0,904.0,81.0,1.1,22.7,614.0,716.03,542.83
2018,10,17,10,15,912.5,82.5,1.05,23.5,639.5,728.72,548.23
2018,10,17,10,30,921.0,84.0,1.0,24.3,665.0,738.39,551.61
2018,10,17,10,45,926.5,84.5,0.9,25.1,683.0,741.77,550.21
2018,10,17,11,0,932.0,85.0,0.8,25.9,701.0,741.98,546.79
2018,10,17,11,15,935.0,85.5,0.7,26.4,711.0,737.24,540.84
2018,10,17,11,30,938.0,86.0,0.6,26.9,721.0,729.3,532.93
2018,10,17,11,45,939.0,86.0,0.5,27.35,723.0,716.33,521.99
2018,10,17,12,0,940.0,86.0,0.4,27.8,725.0,700.28,508.44
2018,10,17,12,15,938.0,86.0,0.45,28.05,719.0,679.3,494.0
2018,10,17,12,30,936.0,86.0,0.5,28.3,713.0,655.5,477.44
2018,10,17,12,45,931.5,85.5,0.5,28.5,698.5,627.04,456.88
2018,10,17,13,0,927.0,85.0,0.5,28.7,684.0,596.14,434.29
2018,10,17,13,15,920.0,84.0,0.6,28.75,662.0,561.16,409.65
2018,10,17,13,30,913.0,83.0,0.7,28.8,640.0,524.22,382.75
2018,10,17,13,45,903.0,81.0,0.8,28.85,610.5,483.23,352.0
2018,10,17,14,0,893.0,79.0,0.9,28.9,581.0,440.89,319.17
2018,10,17,14,15,878.5,77.5,1.0,28.7,545.5,396.21,283.81
2018,10,17,14,30,864.0,76.0,1.1,28.5,510.0,347.87,244.63
2018,10,17,14,45,844.0,73.5,1.2,28.35,468.5,299.71,204.64
2018,10,17,15,0,824.0,71.0,1.3,28.2,427.0,252.06,164.54
2018,10,17,15,15,795.5,67.5,1.3,28.2,381.0,202.7,123.68
2018,10,17,15,30,767.0,64.0,1.3,28.2,335.0,155.19,86.25
2018,10,17,15,45,725.0,60.0,1.45,27.15,286.5,108.23,54.3
2018,10,17,16,0,683.0,56.0,1.6,26.1,238.0,65.06,32.69
2018,10,17,16,15,617.0,50.0,1.5,24.75,189.0,34.22,23.74
2018,10,17,16,30,551.0,44.0,1.4,23.4,140.0,31.66,21.42
2018,10,17,16,45,440.5,35.5,1.3,22.05,96.5,26.73,16.77
2018,10,17,17,0,330.0,27.0,1.2,20.7,53.0,21.61,9.32
2018,10,17,17,15,177.5,15.5,1.3,19.9,28.0,15.24,0.0
2018,10,17,17,30,25.0,4.0,1.4,19.1,3.0,0.0,0.0
2018,10,17,17,45,12.5,2.0,1.45,18.3,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,18,6,15,67.5,7.5,0.5,10.65,9.5,0.0,0.0
2018,10,18,6,30,135.0,15.0,0.5,11.2,19.0,52.68,0.0
2018,10,18,6,45,223.0,25.0,0.5,11.7,46.5,116.06,69.09
2018,10,18,7,0,311.0,35.0,0.5,12.2,74.0,170.48,128.98
2018,10,18,7,15,364.0,44.0,0.45,12.8,109.5,214.07,168.43
2018,10,18,7,30,417.0,53.0,0.4,13.4,145.0,261.26,209.18
2018,10,18,7,45,219.5,73.5,0.3,14.0,123.0,193.05,155.79
2018,10,18,8,0,22.0,94.0,0.2,14.6,101.0,108.84,86.05
2018,10,18,8,15,167.0,109.0,0.3,15.5,174.0,216.48,175.67
2018,10,18,8,30,312.0,124.0,0.4,16.4,247.0,320.32,258.16
2018,10,18,8,45,568.0,100.5,0.45,17.25,354.5,466.44,370.62
2018,10,18,9,0,824.0,77.0,0.5,18.1,462.0,610.57,475.72
2018,10,18,9,15,841.5,79.5,0.6,18.95,500.0,639.93,494.32
2018,10,18,9,30,859.0,82.0,0.7,19.8,538.0,667.19,512.48
2018,10,18,9,45,871.5,83.5,0.8,20.7,570.0,684.66,523.22
2018,10,18,10,0,884.0,85.0,0.9,21.6,602.0,702.64,533.9
2018,10,18,10,15,893.0,86.5,0.95,22.4,627.5,715.41,540.57
2018,10,18,10,30,902.0,88.0,1.0,23.2,653.0,725.24,545.32
2018,10,18,10,45,908.0,88.5,1.05,23.95,671.0,728.86,546.06
2018,10,18,11,0,914.0,89.0,1.1,24.7,689.0,729.37,544.85
2018,10,18,11,15,917.0,89.5,1.1,25.4,699.0,724.66,539.81
2018,10,18,11,30,920.0,90.0,1.1,26.1,709.0,716.82,532.85
2018,10,18,11,45,921.0,90.0,1.05,26.75,711.0,704.03,521.93
2018,10,18,12,0,922.0,90.0,1.0,27.4,713.0,688.2,508.65
2018,10,18,12,15,921.0,90.0,1.0,27.7,707.5,668.16,493.63
2018,10,18,12,30,920.0,90.0,1.0,28.0,702.0,645.31,476.51
2018,10,18,12,45,916.0,89.5,1.0,28.25,688.0,617.53,455.84
2018,10,18,13,0,912.0,89.0,1.0,28.5,674.0,587.32,433.13
2018,10,18,13,15,905.5,87.5,0.95,28.55,652.0,552.59,406.77
2018,10,18,13,30,899.0,86.0,0.9,28.6,630.0,515.93,378.48
2018,10,18,13,45,888.5,84.5,0.85,28.6,601.0,475.71,347.08
2018,10,18,14,0,878.0,83.0,0.8,28.6,572.0,434.22,313.98
2018,10,18,14,15,863.5,81.0,0.85,28.5,536.5,386.9,276.47
2018,10,18,14,30,849.0,79.0,0.9,28.4,501.0,341.7,239.42
2018,10,18,14,45,828.5,76.0,0.9,28.25,459.5,293.72,199.55
2018,10,18,15,0,808.0,73.0,0.9,28.1,418.0,246.33,159.82
2018,10,18,15,15,778.5,69.5,0.9,28.1,372.5,197.71,119.96
2018,10,18,15,30,749.0,66.0,0.9,28.1,327.0,151.08,83.7
2018,10,18,15,45,706.0,61.5,0.9,27.15,279.0,104.73,52.76
2018,10,18,16,0,663.0,57.0,0.9,26.2,231.0,62.31,32.39
2018,10,18,16,15,596.0,50.5,0.9,24.9,182.5,34.89,24.28
2018,10,18,16,30,529.0,44.0,0.9,23.6,134.0,31.93,21.6
2018,10,18,16,45,417.5,35.5,0.95,22.3,91.5,27.02,16.9
2018,10,18,17,0,306.0,27.0,1.0,21.0,49.0,21.94,8.37
2018,10,18,17,15,164.0,15.0,1.0,20.25,25.5,14.74,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
