Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,13.4,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,13.8,17.0,47.37,0.0
2018,10,19,6,45,254.0,25.5,0.85,14.25,51.0,124.67,69.26
2018,10,19,7,0,387.0,37.0,0.8,14.7,85.0,199.03,148.67
2018,10,19,7,15,486.5,45.0,0.8,15.4,132.5,263.27,204.62
2018,10,19,7,30,586.0,53.0,0.8,16.1,180.0,334.4,264.13
2018,10,19,7,45,639.0,58.5,0.85,16.85,228.0,386.5,307.39
2018,10,19,8,0,692.0,64.0,0.9,17.6,276.0,438.47,349.03
2018,10,19,8,15,727.5,68.0,0.95,18.45,322.5,483.39,383.62
2018,10,19,8,30,763.0,72.0,1.0,19.3,369.0,528.31,416.98
2018,10,19,8,45,787.5,75.5,1.05,20.15,412.0,565.71,443.69
2018,10,19,9,0,812.0,79.0,1.1,21.0,455.0,601.86,468.74
2018,10,19,9,15,829.5,81.5,1.2,21.95,493.0,630.85,488.23
2018,10,19,9,30,847.0,84.0,1.3,22.9,531.0,657.77,505.85
2018,10,19,9,45,859.5,86.5,1.4,23.85,563.0,679.03,519.11
2018,10,19,10,0,872.0,89.0,1.5,24.8,595.0,697.67,530.06
2018,10,19,10,15,881.0,90.5,1.5,25.5,620.5,707.43,534.34
2018,10,19,10,30,890.0,92.0,1.5,26.2,646.0,717.08,538.69
2018,10,19,10,45,896.0,92.5,1.5,26.9,663.5,720.6,538.91
2018,10,19,11,0,902.0,93.0,1.5,27.6,681.0,721.05,537.21
2018,10,19,11,15,905.0,94.0,1.5,28.0,691.0,716.85,533.14
2018,10,19,11,30,908.0,95.0,1.5,28.4,701.0,709.55,527.01
2018,10,19,11,45,908.5,95.0,1.45,28.85,703.0,696.51,516.08
2018,10,19,12,0,909.0,95.0,1.4,29.3,705.0,680.5,503.11
2018,10,19,12,15,905.5,95.0,1.35,29.5,698.0,659.1,486.85
2018,10,19,12,30,902.0,95.0,1.3,29.7,691.0,635.06,468.62
2018,10,19,12,45,895.0,95.5,1.25,29.9,676.0,606.96,447.33
2018,10,19,13,0,888.0,96.0,1.2,30.1,661.0,576.64,424.19
2018,10,19,13,15,880.5,95.0,1.2,30.1,639.5,542.6,398.7
2018,10,19,13,30,873.0,94.0,1.2,30.1,618.0,504.89,370.04
2018,10,19,13,45,862.5,91.5,1.15,30.15,588.5,464.35,338.32
2018,10,19,14,0,852.0,89.0,1.1,30.2,559.0,422.65,305.0
2018,10,19,14,15,837.0,86.5,1.1,30.05,524.0,378.38,269.46
2018,10,19,14,30,822.0,84.0,1.1,29.9,489.0,333.77,232.79
2018,10,19,14,45,802.0,80.5,1.1,29.7,448.5,286.78,193.86
2018,10,19,15,0,782.0,77.0,1.1,29.5,408.0,240.39,155.16
2018,10,19,15,15,751.0,73.5,1.1,29.5,363.0,192.92,116.58
2018,10,19,15,30,720.0,70.0,1.1,29.5,318.0,147.64,81.89
2018,10,19,15,45,676.0,64.5,1.0,28.5,270.0,98.69,49.4
2018,10,19,16,0,632.0,59.0,0.9,27.5,222.0,56.79,29.88
2018,10,19,16,15,564.0,52.5,0.9,26.25,175.0,36.87,25.79
2018,10,19,16,30,496.0,46.0,0.9,25.0,128.0,34.05,23.19
2018,10,19,16,45,378.0,36.0,0.95,23.75,86.0,27.8,17.3
2018,10,19,17,0,260.0,26.0,1.0,22.5,44.0,21.23,6.32
2018,10,19,17,15,138.5,14.5,1.05,21.8,23.0,14.25,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.1,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.1,12.8,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,13.3,16.0,43.25,0.0
2018,10,20,6,45,256.5,25.0,1.05,13.85,50.5,123.1,62.98
2018,10,20,7,0,402.0,37.0,1.0,14.4,85.0,202.94,151.05
2018,10,20,7,15,490.0,44.5,1.15,15.2,130.5,262.28,204.0
2018,10,20,7,30,578.0,52.0,1.3,16.0,176.0,327.51,259.74
2018,10,20,7,45,633.5,58.0,1.45,16.75,224.5,380.83,304.82
2018,10,20,8,0,689.0,64.0,1.6,17.5,273.0,436.48,350.19
2018,10,20,8,15,726.0,68.0,1.5,18.45,319.5,479.63,383.31
2018,10,20,8,30,763.0,72.0,1.4,19.4,366.0,525.17,416.72
2018,10,20,8,45,789.5,74.5,1.3,20.35,409.0,562.49,442.64
2018,10,20,9,0,816.0,77.0,1.2,21.3,452.0,598.66,466.67
2018,10,20,9,15,834.0,79.5,1.2,22.4,490.0,627.93,485.34
2018,10,20,9,30,852.0,82.0,1.2,23.5,528.0,655.14,502.03
2018,10,20,9,45,865.5,83.5,1.2,24.6,560.0,675.95,513.81
2018,10,20,10,0,879.0,85.0,1.2,25.7,592.0,691.42,521.41
2018,10,20,10,15,888.0,87.0,1.15,26.5,617.5,704.53,527.27
2018,10,20,10,30,897.0,89.0,1.1,27.3,643.0,714.7,531.13
2018,10,20,10,45,903.5,89.0,1.05,28.1,660.5,718.0,530.43
2018,10,20,11,0,910.0,89.0,1.0,28.9,678.0,718.22,527.83
2018,10,20,11,15,913.5,89.5,1.05,29.4,688.0,713.79,524.02
2018,10,20,11,30,917.0,90.0,1.1,29.9,698.0,706.23,518.11
2018,10,20,11,45,917.5,90.5,1.15,30.35,700.0,693.6,508.49
2018,10,20,12,0,918.0,91.0,1.2,30.8,702.0,677.97,496.75
2018,10,20,12,15,916.0,90.5,1.3,30.95,695.5,656.86,482.16
2018,10,20,12,30,914.0,90.0,1.4,31.1,689.0,633.02,465.36
2018,10,20,12,45,909.0,89.5,1.5,31.25,674.5,604.85,445.13
2018,10,20,13,0,904.0,89.0,1.6,31.4,660.0,574.34,422.73
2018,10,20,13,15,896.5,87.5,1.65,31.35,638.0,539.42,396.72
2018,10,20,13,30,889.0,86.0,1.7,31.3,616.0,502.66,368.68
2018,10,20,13,45,878.0,84.5,1.8,31.25,587.0,462.71,337.72
2018,10,20,14,0,867.0,83.0,1.9,31.2,558.0,418.97,303.1
2018,10,20,14,15,852.0,81.0,1.9,30.95,522.5,374.68,267.12
2018,10,20,14,30,837.0,79.0,1.9,30.7,487.0,330.0,230.0
2018,10,20,14,45,815.5,76.0,1.95,30.45,446.0,282.54,190.4
2018,10,20,15,0,794.0,73.0,2.0,30.2,405.0,235.78,151.2
2018,10,20,15,15,763.5,69.5,2.0,30.2,360.0,187.99,112.21
2018,10,20,15,30,733.0,66.0,2.0,30.2,315.0,142.32,77.32
2018,10,20,15,45,689.5,61.5,1.85,28.95,267.5,97.21,48.46
2018,10,20,16,0,646.0,57.0,1.7,27.7,220.0,52.54,27.86
2018,10,20,16,15,577.5,50.0,1.55,26.25,172.5,34.99,24.16
2018,10,20,16,30,509.0,43.0,1.4,24.8,125.0,31.59,21.08
2018,10,20,16,45,391.5,34.0,1.25,23.3,84.0,26.17,15.85
2018,10,20,17,0,274.0,25.0,1.1,21.8,43.0,20.52,3.95
2018,10,20,17,15,145.0,14.0,1.1,21.0,22.5,13.76,0.0
2018,10,20,17,30,16.0,3.0,1.1,20.2,2.0,0.0,0.0
2018,10,20,17,45,8.0,1.5,1.05,19.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,60.5,6.5,0.85,10.45,8.0,0.0,0.0
2018,10,21,6,30,121.0,13.0,0.9,10.9,16.0,45.61,0.0
2018,10,21,6,45,219.0,23.5,1.0,11.35,43.5,108.09,49.36
2018,10,21,7,0,317.0,34.0,1.1,11.8,71.0,168.1,125.6
2018,10,21,7,15,453.5,42.5,1.15,12.45,123.0,243.73,191.3
2018,10,21,7,30,590.0,51.0,1.2,13.1,175.0,329.37,263.4
2018,10,21,7,45,620.0,59.0,1.3,13.7,218.0,373.19,301.47
2018,10,21,8,0,650.0,67.0,1.4,14.3,261.0,417.56,338.61
2018,10,21,8,15,711.5,67.5,1.35,15.15,312.0,468.34,378.63
2018,10,21,8,30,773.0,68.0,1.3,16.0,363.0,523.19,420.09
2018,10,21,8,45,798.5,71.0,1.3,16.8,406.0,560.58,447.19
2018,10,21,9,0,824.0,74.0,1.3,17.6,449.0,596.74,472.62
2018,10,21,9,15,837.0,78.0,1.25,18.4,486.0,624.58,490.74
2018,10,21,9,30,850.0,82.0,1.2,19.2,523.0,650.14,506.71
2018,10,21,9,45,857.0,86.5,1.15,20.0,554.0,669.8,517.97
2018,10,21,10,0,864.0,91.0,1.1,20.8,585.0,686.69,527.01
2018,10,21,10,15,873.0,92.5,1.1,21.5,610.0,698.82,533.3
2018,10,21,10,30,882.0,94.0,1.1,22.2,635.0,705.69,535.76
2018,10,21,10,45,888.0,95.0,1.1,22.9,652.5,709.58,536.33
2018,10,21,11,0,894.0,96.0,1.1,23.6,670.0,710.44,534.94
2018,10,21,11,15,897.0,96.0,1.15,24.15,679.5,705.15,530.16
2018,10,21,11,30,900.0,96.0,1.2,24.7,689.0,696.82,523.15
2018,10,21,11,45,900.5,96.5,1.25,25.25,691.0,684.34,513.18
2018,10,21,12,0,901.0,97.0,1.3,25.8,693.0,668.91,501.08
2018,10,21,12,15,897.0,97.5,1.4,26.25,686.0,647.84,485.48
2018,10,21,12,30,893.0,98.0,1.5,26.7,679.0,624.17,467.76
2018,10,21,12,45,885.0,98.5,1.6,27.2,664.0,595.77,446.22
2018,10,21,13,0,877.0,99.0,1.7,27.7,649.0,564.14,421.96
2018,10,21,13,15,869.5,97.5,1.85,27.8,627.0,529.65,395.95
2018,10,21,13,30,862.0,96.0,2.0,27.9,605.0,493.42,367.85
2018,10,21,13,45,850.0,94.0,2.15,28.05,576.0,453.22,335.94
2018,10,21,14,0,838.0,92.0,2.3,28.2,547.0,412.0,302.35
2018,10,21,14,15,822.0,89.5,2.4,27.95,511.5,368.12,266.29
2018,10,21,14,30,806.0,87.0,2.5,27.7,476.0,324.02,229.2
2018,10,21,14,45,783.5,84.0,2.55,27.45,435.5,277.78,190.04
2018,10,21,15,0,761.0,81.0,2.6,27.2,395.0,232.41,151.54
2018,10,21,15,15,728.0,77.0,2.6,27.2,350.0,182.44,110.66
2018,10,21,15,30,695.0,73.0,2.6,27.2,305.0,137.66,76.42
2018,10,21,15,45,647.5,67.0,2.65,25.9,257.5,92.83,47.82
2018,10,21,16,0,600.0,61.0,2.7,24.6,210.0,52.36,30.52
2018,10,21,16,15,527.0,53.5,2.45,23.2,163.5,38.34,27.34
2018,10,21,16,30,454.0,46.0,2.2,21.8,117.0,34.68,23.95
2018,10,21,16,45,313.5,34.0,1.95,20.45,74.5,26.45,16.13
2018,10,21,17,0,173.0,22.0,1.7,19.1,32.0,17.25,0.18
2018,10,21,17,15,86.5,11.0,1.65,18.25,16.0,10.81,0.0
2018,10,21,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,6,15,8.0,2.0,1.25,10.3,2.0,0.0,0.0
2018,10,22,6,30,16.0,4.0,1.5,10.9,4.0,8.22,0.0
2018,10,22,6,45,8.0,8.5,1.75,11.45,8.5,10.74,0.0
2018,10,22,7,0,0.0,13.0,2.0,12.0,13.0,12.53,4.6
2018,10,22,7,15,0.0,21.0,2.05,12.55,21.0,20.26,11.48
2018,10,22,7,30,0.0,29.0,2.1,13.1,29.0,27.99,18.27
2018,10,22,7,45,0.0,42.0,2.2,13.6,42.0,40.56,29.11
2018,10,22,8,0,0.0,55.0,2.3,14.1,55.0,53.14,39.82
2018,10,22,8,15,12.5,93.0,2.25,14.7,97.5,98.48,78.12
2018,10,22,8,30,25.0,131.0,2.2,15.3,140.0,150.08,120.81
2018,10,22,8,45,216.5,141.0,2.2,15.9,237.5,284.83,232.9
2018,10,22,9,0,408.0,151.0,2.2,16.5,335.0,422.98,343.09
2018,10,22,9,15,631.5,115.5,2.2,17.15,427.5,534.67,430.08
2018,10,22,9,30,855.0,80.0,2.2,17.8,520.0,647.45,515.0
2018,10,22,9,45,866.5,82.0,2.2,18.45,551.5,667.34,527.08
2018,10,22,10,0,878.0,84.0,2.2,19.1,583.0,681.9,535.86
2018,10,22,10,15,887.5,85.5,2.2,19.7,608.0,694.65,542.95
2018,10,22,10,30,897.0,87.0,2.2,20.3,633.0,704.49,547.93
2018,10,22,10,45,903.0,88.0,2.25,20.85,651.0,708.4,549.18
2018,10,22,11,0,909.0,89.0,2.3,21.4,669.0,709.21,548.38
2018,10,22,11,15,913.5,89.5,2.35,21.85,679.5,705.37,544.49
2018,10,22,11,30,918.0,90.0,2.4,22.3,690.0,698.4,538.12
2018,10,22,11,45,919.5,89.5,2.45,22.8,692.0,685.35,527.25
2018,10,22,12,0,921.0,89.0,2.5,23.3,694.0,669.28,514.15
2018,10,22,12,15,919.5,88.5,2.6,23.5,687.5,648.44,498.24
2018,10,22,12,30,918.0,88.0,2.7,23.7,681.0,624.83,480.04
2018,10,22,12,45,913.0,87.5,2.8,23.95,666.5,596.62,458.0
2018,10,22,13,0,908.0,87.0,2.9,24.2,652.0,566.06,433.78
2018,10,22,13,15,899.5,85.5,2.95,24.15,629.0,530.62,405.76
2018,10,22,13,30,891.0,84.0,3.0,24.1,606.0,493.4,375.72
2018,10,22,13,45,880.0,82.5,3.1,24.1,577.0,453.52,342.92
2018,10,22,14,0,869.0,81.0,3.2,24.1,548.0,412.43,308.33
2018,10,22,14,15,853.0,79.0,3.25,23.75,512.5,365.33,268.72
2018,10,22,14,30,837.0,77.0,3.3,23.4,477.0,320.5,229.97
2018,10,22,14,45,815.0,74.0,3.35,23.0,436.0,273.17,188.92
2018,10,22,15,0,793.0,71.0,3.4,22.6,395.0,226.6,148.52
2018,10,22,15,15,761.5,67.5,3.4,22.6,350.0,179.04,108.63
2018,10,22,15,30,730.0,64.0,3.4,22.6,305.0,133.7,73.49
2018,10,22,15,45,682.5,59.5,3.4,21.3,257.5,88.94,45.22
2018,10,22,16,0,635.0,55.0,3.4,20.0,210.0,45.06,26.64
2018,10,22,16,15,560.5,48.5,3.25,19.0,163.0,34.22,24.24
2018,10,22,16,30,486.0,42.0,3.1,18.0,116.0,31.23,21.33
2018,10,22,16,45,357.5,32.5,3.0,17.0,76.0,25.29,15.24
2018,10,22,17,0,229.0,23.0,2.9,16.0,36.0,19.06,0.0
2018,10,22,17,15,114.5,11.5,2.75,15.4,18.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.15,9.85,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.3,10.4,4.0,3.93,0.0
2018,10,23,6,45,0.0,17.0,1.4,11.0,17.0,16.41,0.42
2018,10,23,7,0,0.0,30.0,1.5,11.6,30.0,29.71,18.51
2018,10,23,7,15,47.0,48.5,1.6,12.2,58.0,75.12,57.13
2018,10,23,7,30,94.0,67.0,1.7,12.8,86.0,116.98,93.11
2018,10,23,7,45,163.0,84.0,1.75,13.4,127.5,176.14,143.34
2018,10,23,8,0,232.0,101.0,1.8,14.0,169.0,233.68,191.56
2018,10,23,8,15,407.0,99.5,1.85,14.5,242.0,336.88,276.53
2018,10,23,8,30,582.0,98.0,1.9,15.0,315.0,445.95,363.62
2018,10,23,8,45,557.5,115.0,1.9,15.5,342.5,463.92,376.29
2018,10,23,9,0,533.0,132.0,1.9,16.0,370.0,476.04,384.49
2018,10,23,9,15,583.0,133.5,2.0,16.4,414.0,520.81,418.67
2018,10,23,9,30,633.0,135.0,2.1,16.8,458.0,562.67,449.91
2018,10,23,9,45,658.0,136.0,2.2,17.25,490.0,586.88,467.26
2018,10,23,10,0,683.0,137.0,2.3,17.7,522.0,609.36,483.21
2018,10,23,10,15,508.5,195.0,2.4,17.95,488.5,552.8,437.19
2018,10,23,10,30,334.0,253.0,2.5,18.2,455.0,489.41,385.86
2018,10,23,10,45,428.0,232.0,2.6,18.5,498.5,533.4,420.38
2018,10,23,11,0,522.0,211.0,2.7,18.8,542.0,571.09,449.22
2018,10,23,11,15,580.0,195.0,2.75,18.85,567.5,587.36,461.63
2018,10,23,11,30,638.0,179.0,2.8,18.9,593.0,602.72,473.29
2018,10,23,11,45,695.0,161.5,2.9,18.95,613.5,610.72,479.59
2018,10,23,12,0,752.0,144.0,3.0,19.0,634.0,614.85,482.85
2018,10,23,12,15,685.5,164.0,3.0,18.9,607.5,577.18,453.2
2018,10,23,12,30,619.0,184.0,3.0,18.8,581.0,539.81,423.82
2018,10,23,12,45,429.0,230.5,3.05,18.7,503.0,459.32,360.64
2018,10,23,13,0,239.0,277.0,3.1,18.6,425.0,388.13,304.32
2018,10,23,13,15,464.5,204.0,3.0,18.75,478.5,420.62,329.96
2018,10,23,13,30,690.0,131.0,2.9,18.9,532.0,437.96,341.38
2018,10,23,13,45,767.0,109.0,2.8,19.0,534.5,424.62,327.58
2018,10,23,14,0,844.0,87.0,2.7,19.1,537.0,401.94,305.46
2018,10,23,14,15,828.0,84.0,2.6,19.2,501.5,357.58,266.65
2018,10,23,14,30,812.0,81.0,2.5,19.3,466.0,312.98,227.15
2018,10,23,14,45,721.0,89.5,2.35,19.4,409.0,257.26,180.81
2018,10,23,15,0,630.0,98.0,2.2,19.5,352.0,210.91,143.06
2018,10,23,15,15,611.5,88.5,2.2,19.5,312.0,167.72,106.72
2018,10,23,15,30,593.0,79.0,2.2,19.5,272.0,125.73,73.77
2018,10,23,15,45,590.5,67.5,2.0,19.1,234.5,84.3,45.64
2018,10,23,16,0,588.0,56.0,1.8,18.7,197.0,42.82,32.01
2018,10,23,16,15,533.5,49.0,1.6,17.65,154.5,34.91,24.99
2018,10,23,16,30,479.0,42.0,1.4,16.6,112.0,31.52,21.69
2018,10,23,16,45,346.0,31.5,1.2,15.55,72.0,24.6,14.57
2018,10,23,17,0,213.0,21.0,1.0,14.5,32.0,17.24,0.0
2018,10,23,17,15,106.5,10.5,1.05,13.95,16.0,10.32,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,15,14.0,4.0,0.95,10.0,4.0,0.0,0.0
2018,10,24,6,30,28.0,8.0,0.9,10.5,8.0,15.19,0.0
2018,10,24,6,45,163.5,21.5,0.9,10.95,37.5,84.2,13.77
2018,10,24,7,0,299.0,35.0,0.9,11.4,67.0,159.17,116.24
2018,10,24,7,15,366.5,44.0,1.1,12.15,103.5,206.75,161.15
2018,10,24,7,30,434.0,53.0,1.3,12.9,140.0,258.82,207.09
2018,10,24,7,45,519.5,60.5,1.45,13.7,191.0,321.46,260.26
2018,10,24,8,0,605.0,68.0,1.6,14.5,242.0,388.73,315.69
2018,10,24,8,15,689.0,65.0,1.6,15.2,295.0,445.04,360.95
2018,10,24,8,30,773.0,62.0,1.6,15.9,348.0,506.79,408.97
2018,10,24,8,45,789.5,66.5,1.6,16.65,388.0,540.24,433.61
2018,10,24,9,0,806.0,71.0,1.6,17.4,428.0,572.05,456.37
2018,10,24,9,15,830.5,71.5,1.6,18.2,466.5,602.45,477.48
2018,10,24,9,30,855.0,72.0,1.6,19.0,505.0,628.19,494.7
2018,10,24,9,45,866.0,73.5,1.65,19.8,535.5,647.25,506.85
2018,10,24,10,0,877.0,75.0,1.7,20.6,566.0,663.7,516.91
2018,10,24,10,15,884.5,76.5,1.75,21.15,590.0,675.06,523.51
2018,10,24,10,30,892.0,78.0,1.8,21.7,614.0,683.5,527.95
2018,10,24,10,45,897.0,79.0,1.85,22.3,630.5,686.73,528.69
2018,10,24,11,0,902.0,80.0,1.9,22.9,647.0,686.89,527.42
2018,10,24,11,15,904.0,80.5,2.0,23.3,656.0,681.47,522.75
2018,10,24,11,30,906.0,81.0,2.1,23.7,665.0,672.99,515.78
2018,10,24,11,45,905.0,81.0,2.25,24.05,665.5,659.07,505.2
2018,10,24,12,0,904.0,81.0,2.4,24.4,666.0,642.26,492.34
2018,10,24,12,15,901.5,80.5,2.5,24.65,659.0,621.25,476.17
2018,10,24,12,30,899.0,80.0,2.6,24.9,652.0,597.58,457.78
2018,10,24,12,45,894.0,79.5,2.7,25.15,638.0,569.99,436.16
2018,10,24,13,0,889.0,79.0,2.8,25.4,624.0,540.13,412.39
2018,10,24,13,15,879.5,78.0,2.85,25.45,601.5,505.46,384.71
2018,10,24,13,30,870.0,77.0,2.9,25.5,579.0,469.12,355.14
2018,10,24,13,45,812.5,88.5,2.9,25.55,539.0,420.73,316.04
2018,10,24,14,0,755.0,100.0,2.9,25.6,499.0,376.73,279.83
2018,10,24,14,15,711.5,103.5,2.85,25.4,459.5,330.33,241.57
2018,10,24,14,30,668.0,107.0,2.8,25.2,420.0,288.33,206.39
2018,10,24,14,45,627.5,104.0,2.75,25.0,377.5,243.87,169.28
2018,10,24,15,0,587.0,101.0,2.7,24.8,335.0,202.2,134.82
2018,10,24,15,15,499.0,101.5,2.7,24.8,284.5,159.67,102.79
2018,10,24,15,30,411.0,102.0,2.7,24.8,234.0,124.2,78.67
2018,10,24,15,45,490.5,78.0,2.5,24.0,211.0,85.73,49.74
2018,10,24,16,0,570.0,54.0,2.3,23.2,188.0,38.57,27.7
2018,10,24,16,15,502.5,47.0,2.05,22.2,145.0,33.39,23.13
2018,10,24,16,30,435.0,40.0,1.8,21.2,102.0,29.91,19.79
2018,10,24,16,45,299.0,29.5,1.55,20.25,64.5,22.9,12.57
2018,10,24,17,0,163.0,19.0,1.3,19.3,27.0,15.43,0.0
2018,10,24,17,15,81.5,9.5,1.35,18.75,13.5,9.34,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,0.9,11.2,5.0,0.0,0.0
2018,10,25,6,30,83.0,9.0,0.9,11.7,10.0,30.31,0.0
2018,10,25,6,45,116.5,19.5,0.9,12.15,27.5,66.34,0.0
2018,10,25,7,0,150.0,30.0,0.9,12.6,45.0,100.35,71.4
2018,10,25,7,15,324.0,40.5,0.95,13.25,96.5,185.31,143.43
2018,10,25,7,30,498.0,51.0,1.0,13.9,148.0,281.71,223.42
2018,10,25,7,45,365.0,74.0,1.05,14.55,155.5,262.12,210.99
2018,10,25,8,0,232.0,97.0,1.1,15.2,163.0,227.32,184.27
2018,10,25,8,15,288.0,113.5,1.15,16.05,209.5,280.67,227.88
2018,10,25,8,30,344.0,130.0,1.2,16.9,256.0,343.27,277.14
2018,10,25,8,45,534.0,109.0,1.25,17.75,331.0,439.23,352.38
2018,10,25,9,0,724.0,88.0,1.3,18.6,406.0,540.29,428.81
2018,10,25,9,15,786.5,81.5,1.45,19.5,453.5,582.94,459.52
2018,10,25,9,30,849.0,75.0,1.6,20.4,501.0,626.92,491.01
2018,10,25,9,45,863.5,76.0,1.75,21.3,532.5,644.61,502.54
2018,10,25,10,0,878.0,77.0,1.9,22.2,564.0,662.67,514.21
2018,10,25,10,15,887.5,77.5,1.95,22.9,588.5,674.2,520.76
2018,10,25,10,30,897.0,78.0,2.0,23.6,613.0,682.84,525.11
2018,10,25,10,45,902.5,79.5,2.05,24.3,630.5,686.88,526.18
2018,10,25,11,0,908.0,81.0,2.1,25.0,648.0,687.83,525.03
2018,10,25,11,15,911.5,81.0,2.15,25.4,657.5,682.78,520.24
2018,10,25,11,30,915.0,81.0,2.2,25.8,667.0,674.66,513.24
2018,10,25,11,45,915.5,81.0,2.2,26.25,668.5,661.55,502.27
2018,10,25,12,0,916.0,81.0,2.2,26.7,670.0,645.49,489.12
2018,10,25,12,15,912.0,81.5,2.25,26.95,663.0,624.35,472.82
2018,10,25,12,30,908.0,82.0,2.3,27.2,656.0,600.57,454.37
2018,10,25,12,45,901.0,82.0,2.3,27.5,641.0,572.16,431.99
2018,10,25,13,0,894.0,82.0,2.3,27.8,626.0,541.55,407.63
2018,10,25,13,15,887.0,81.0,2.35,27.85,604.5,507.95,381.17
2018,10,25,13,30,880.0,80.0,2.4,27.9,583.0,472.51,352.68
2018,10,25,13,45,869.5,78.0,2.45,28.0,554.5,433.02,320.42
2018,10,25,14,0,859.0,76.0,2.5,28.1,526.0,392.32,286.45
2018,10,25,14,15,844.5,74.5,2.5,28.0,492.0,346.89,248.37
2018,10,25,14,30,830.0,73.0,2.5,27.9,458.0,303.66,211.24
2018,10,25,14,45,808.0,70.0,2.5,27.75,417.5,257.06,171.44
2018,10,25,15,0,786.0,67.0,2.5,27.6,377.0,211.22,132.56
2018,10,25,15,15,754.0,63.5,2.5,27.6,332.5,164.46,94.77
2018,10,25,15,30,722.0,60.0,2.5,27.6,288.0,119.95,62.14
2018,10,25,15,45,675.0,55.0,2.2,26.55,241.5,75.86,36.68
2018,10,25,16,0,628.0,50.0,1.9,25.5,195.0,37.0,26.05
2018,10,25,16,15,514.5,45.5,1.75,24.1,146.0,32.34,22.0
2018,10,25,16,30,401.0,41.0,1.6,22.7,97.0,31.14,20.62
2018,10,25,16,45,266.5,29.0,1.4,21.3,60.0,22.68,11.97
2018,10,25,17,0,132.0,17.0,1.2,19.9,23.0,13.38,0.0
2018,10,25,17,15,66.0,8.5,1.25,19.25,11.5,8.36,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.0,0.8,12.15,4.5,0.0,0.0
2018,10,26,6,30,80.0,8.0,0.8,12.6,9.0,28.3,0.0
2018,10,26,6,45,177.0,20.5,0.8,13.05,34.5,84.49,0.0
2018,10,26,7,0,274.0,33.0,0.8,13.5,60.0,146.38,103.41
2018,10,26,7,15,429.0,38.5,0.9,14.2,108.0,221.41,169.69
2018,10,26,7,30,584.0,44.0,1.0,14.9,156.0,304.66,239.46
2018,10,26,7,45,523.5,60.0,1.1,15.65,181.0,318.57,254.31
2018,10,26,8,0,463.0,76.0,1.2,16.4,206.0,323.83,260.71
2018,10,26,8,15,574.0,74.5,1.1,17.3,263.5,392.97,315.64
2018,10,26,8,30,685.0,73.0,1.0,18.2,321.0,466.73,371.67
2018,10,26,8,45,593.0,102.0,0.9,19.15,335.0,463.03,366.13
2018,10,26,9,0,501.0,131.0,0.8,20.1,349.0,449.18,353.03
2018,10,26,9,15,554.5,131.0,0.75,21.0,391.5,492.99,384.33
2018,10,26,9,30,608.0,131.0,0.7,21.9,434.0,534.3,412.39
2018,10,26,9,45,597.5,144.5,0.65,22.85,457.5,548.15,419.21
2018,10,26,10,0,587.0,158.0,0.6,23.8,481.0,559.48,424.26
2018,10,26,10,15,660.5,142.5,0.6,24.6,521.0,593.73,447.35
2018,10,26,10,30,734.0,127.0,0.6,25.4,561.0,626.2,468.47
2018,10,26,10,45,761.5,122.5,0.6,26.15,584.0,637.56,474.26
2018,10,26,11,0,789.0,118.0,0.6,26.9,607.0,645.68,477.99
2018,10,26,11,15,711.0,147.0,0.7,27.5,592.5,617.97,457.15
2018,10,26,11,30,633.0,176.0,0.8,28.1,578.0,587.65,434.71
2018,10,26,11,45,665.5,165.0,0.9,28.65,588.5,586.09,433.7
2018,10,26,12,0,698.0,154.0,1.0,29.2,599.0,581.47,430.08
2018,10,26,12,15,754.5,133.0,1.1,29.45,610.0,577.88,427.76
2018,10,26,12,30,811.0,112.0,1.2,29.7,621.0,570.62,422.45
2018,10,26,12,45,829.0,103.5,1.3,29.95,613.5,549.33,406.55
2018,10,26,13,0,847.0,95.0,1.4,30.2,606.0,524.81,387.92
2018,10,26,13,15,812.0,101.0,1.5,30.15,577.0,485.59,358.51
2018,10,26,13,30,777.0,107.0,1.6,30.1,548.0,446.49,328.58
2018,10,26,13,45,789.5,97.0,1.65,30.1,525.5,412.13,300.99
2018,10,26,14,0,802.0,87.0,1.7,30.1,503.0,375.19,270.48
2018,10,26,14,15,773.5,87.0,1.7,29.9,466.5,331.55,234.84
2018,10,26,14,30,745.0,87.0,1.7,29.7,430.0,288.82,199.4
2018,10,26,14,45,721.0,83.0,1.7,29.5,390.5,242.05,160.59
2018,10,26,15,0,697.0,79.0,1.7,29.3,351.0,198.81,124.78
2018,10,26,15,15,674.0,72.5,1.7,29.3,310.0,154.89,89.67
2018,10,26,15,30,651.0,66.0,1.7,29.3,269.0,112.47,58.83
2018,10,26,15,45,577.0,63.0,1.35,28.1,221.5,72.37,37.26
2018,10,26,16,0,503.0,60.0,1.0,26.9,174.0,42.49,30.52
2018,10,26,16,15,428.0,51.5,1.0,25.9,132.0,38.01,26.57
2018,10,26,16,30,353.0,43.0,1.0,24.9,90.0,33.4,22.21
2018,10,26,16,45,233.0,29.5,0.95,23.85,55.5,22.89,11.54
2018,10,26,17,0,113.0,16.0,0.9,22.8,21.0,15.73,0.0
2018,10,26,17,15,56.5,8.0,0.95,22.3,10.5,7.86,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.05,13.25,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.1,13.7,6.0,12.46,0.0
2018,10,27,6,45,139.5,20.0,1.15,14.1,32.0,72.01,0.0
2018,10,27,7,0,253.0,34.0,1.2,14.5,58.0,139.88,97.11
2018,10,27,7,15,378.0,42.5,1.4,15.15,102.0,205.08,156.62
2018,10,27,7,30,503.0,51.0,1.6,15.8,146.0,279.85,220.12
2018,10,27,7,45,498.0,63.0,1.75,16.5,178.5,308.39,246.46
2018,10,27,8,0,493.0,75.0,1.9,17.2,211.0,335.26,270.11
2018,10,27,8,15,488.5,90.0,1.85,18.0,244.5,361.19,291.27
2018,10,27,8,30,484.0,105.0,1.8,18.8,278.0,388.08,312.05
2018,10,27,8,45,533.5,110.5,1.75,19.6,322.5,435.92,348.48
2018,10,27,9,0,583.0,116.0,1.7,20.4,367.0,481.87,382.35
2018,10,27,9,15,649.0,110.0,1.7,21.2,412.0,525.57,414.2
2018,10,27,9,30,715.0,104.0,1.7,22.0,457.0,569.28,445.31
2018,10,27,9,45,703.0,115.5,1.7,22.8,481.0,581.93,452.15
2018,10,27,10,0,691.0,127.0,1.7,23.6,505.0,591.7,456.93
2018,10,27,10,15,763.0,112.0,1.8,24.2,546.0,624.2,480.21
2018,10,27,10,30,835.0,97.0,1.9,24.8,587.0,656.56,502.79
2018,10,27,10,45,859.0,92.0,1.95,25.4,609.0,665.34,507.57
2018,10,27,11,0,883.0,87.0,2.0,26.0,631.0,669.63,509.31
2018,10,27,11,15,886.5,87.5,2.05,26.45,640.5,665.17,504.81
2018,10,27,11,30,890.0,88.0,2.1,26.9,650.0,657.69,498.18
2018,10,27,11,45,867.0,96.0,2.15,27.35,644.5,638.31,482.76
2018,10,27,12,0,844.0,104.0,2.2,27.8,639.0,617.03,465.95
2018,10,27,12,15,865.5,96.0,2.25,28.05,640.0,603.29,455.24
2018,10,27,12,30,887.0,88.0,2.3,28.3,641.0,586.5,441.97
2018,10,27,12,45,880.5,88.0,2.35,28.55,626.5,558.93,420.42
2018,10,27,13,0,874.0,88.0,2.4,28.8,612.0,529.19,396.92
2018,10,27,13,15,865.5,87.0,2.45,28.75,590.0,495.55,370.54
2018,10,27,13,30,857.0,86.0,2.5,28.7,568.0,458.28,340.85
2018,10,27,13,45,828.5,87.5,2.55,28.65,534.5,415.45,306.44
2018,10,27,14,0,800.0,89.0,2.6,28.6,501.0,372.86,271.52
2018,10,27,14,15,784.0,86.0,2.65,28.3,467.0,330.69,236.33
2018,10,27,14,30,768.0,83.0,2.7,28.0,433.0,288.4,200.4
2018,10,27,14,45,699.5,86.5,2.75,27.75,383.0,237.04,158.86
2018,10,27,15,0,631.0,90.0,2.8,27.5,333.0,193.16,123.99
2018,10,27,15,15,597.5,83.5,2.8,27.5,291.5,150.96,90.61
2018,10,27,15,30,564.0,77.0,2.8,27.5,250.0,111.39,62.27
2018,10,27,15,45,516.0,68.0,2.75,26.25,206.5,71.84,39.68
2018,10,27,16,0,468.0,59.0,2.7,25.0,163.0,41.88,30.24
2018,10,27,16,15,414.0,49.5,2.45,23.85,125.0,36.44,25.44
2018,10,27,16,30,360.0,40.0,2.2,22.7,87.0,30.76,20.13
2018,10,27,16,45,243.5,28.0,1.95,21.55,54.0,22.23,10.64
2018,10,27,17,0,127.0,16.0,1.7,20.4,21.0,15.73,0.0
2018,10,27,17,15,63.5,8.0,1.75,19.75,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,15,3.0,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,28,6,30,6.0,3.0,1.9,13.2,3.0,4.44,0.0
2018,10,28,6,45,29.5,18.0,2.1,13.7,20.5,30.47,0.0
2018,10,28,7,0,53.0,33.0,2.3,14.2,38.0,60.23,39.3
2018,10,28,7,15,97.5,50.5,2.45,14.85,66.0,97.46,73.45
2018,10,28,7,30,142.0,68.0,2.6,15.5,94.0,143.14,112.71
2018,10,28,7,45,172.5,86.0,2.8,16.2,126.5,180.63,144.94
2018,10,28,8,0,203.0,104.0,3.0,16.9,159.0,219.62,177.81
2018,10,28,8,15,334.5,105.5,3.05,17.5,215.5,298.76,243.04
2018,10,28,8,30,466.0,107.0,3.1,18.1,272.0,378.72,307.67
2018,10,28,8,45,642.0,86.0,3.15,18.75,343.0,467.85,378.57
2018,10,28,9,0,818.0,65.0,3.2,19.4,414.0,558.58,448.95
2018,10,28,9,15,834.5,67.5,3.25,19.95,450.5,583.21,466.66
2018,10,28,9,30,851.0,70.0,3.3,20.5,487.0,608.77,484.88
2018,10,28,9,45,861.0,73.0,3.3,21.1,517.5,628.48,498.06
2018,10,28,10,0,871.0,76.0,3.3,21.7,548.0,645.56,509.03
2018,10,28,10,15,879.5,76.5,3.35,22.1,571.5,656.19,515.7
2018,10,28,10,30,888.0,77.0,3.4,22.5,595.0,663.97,520.2
2018,10,28,10,45,894.0,78.0,3.45,22.95,612.0,667.68,521.52
2018,10,28,11,0,900.0,79.0,3.5,23.4,629.0,668.36,520.57
2018,10,28,11,15,902.0,79.5,3.55,23.6,638.0,662.88,515.58
2018,10,28,11,30,904.0,80.0,3.6,23.8,647.0,654.36,508.32
2018,10,28,11,45,904.0,80.0,3.65,24.05,648.0,641.1,497.41
2018,10,28,12,0,904.0,80.0,3.7,24.3,649.0,624.93,484.24
2018,10,28,12,15,897.5,81.0,3.75,24.35,641.0,603.16,467.07
2018,10,28,12,30,891.0,82.0,3.8,24.4,633.0,578.91,447.8
2018,10,28,12,45,881.0,83.5,3.9,24.45,618.0,550.94,425.49
2018,10,28,13,0,871.0,85.0,4.0,24.5,603.0,520.97,401.23
2018,10,28,13,15,861.0,84.0,4.0,24.4,580.5,486.81,373.39
2018,10,28,13,30,851.0,83.0,4.0,24.3,558.0,449.1,342.26
2018,10,28,13,45,837.5,81.5,4.05,24.2,529.0,409.82,309.27
2018,10,28,14,0,824.0,80.0,4.1,24.1,500.0,369.67,274.86
2018,10,28,14,15,793.0,81.0,4.1,23.85,463.0,325.61,237.18
2018,10,28,14,30,762.0,82.0,4.1,23.6,426.0,282.62,199.97
2018,10,28,14,45,626.5,98.0,4.1,23.3,363.5,227.56,156.81
2018,10,28,15,0,491.0,114.0,4.1,23.0,301.0,186.16,126.26
2018,10,28,15,15,422.0,107.5,4.1,23.0,254.5,145.59,95.54
2018,10,28,15,30,353.0,101.0,4.1,23.0,208.0,111.15,71.9
2018,10,28,15,45,258.5,90.5,3.95,22.0,162.0,82.99,56.7
2018,10,28,16,0,164.0,80.0,3.8,21.0,116.0,62.86,48.88
2018,10,28,16,15,174.5,61.5,3.65,20.4,91.0,49.3,36.81
2018,10,28,16,30,185.0,43.0,3.5,19.8,66.0,32.89,22.1
2018,10,28,16,45,148.0,29.5,3.3,19.15,43.0,23.08,10.68
2018,10,28,17,0,111.0,16.0,3.1,18.5,20.0,15.73,0.0
2018,10,28,17,15,55.5,8.0,3.05,18.1,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
