Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,6,45,88.0,11.5,1.85,6.8,16.5,33.42,0.0
2018,11,8,7,0,176.0,23.0,1.9,7.1,33.0,86.44,0.0
2018,11,8,7,15,299.5,36.5,2.2,8.0,72.0,154.47,111.63
2018,11,8,7,30,423.0,50.0,2.5,8.9,111.0,224.84,175.97
2018,11,8,7,45,506.0,58.5,2.75,9.75,157.0,282.34,227.16
2018,11,8,8,0,589.0,67.0,3.0,10.6,203.0,343.87,280.57
2018,11,8,8,15,643.5,72.5,3.05,11.5,249.0,392.48,322.09
2018,11,8,8,30,698.0,78.0,3.1,12.4,295.0,442.3,363.22
2018,11,8,8,45,737.5,81.5,3.15,13.25,338.5,482.92,395.87
2018,11,8,9,0,777.0,85.0,3.2,14.1,382.0,523.11,427.19
2018,11,8,9,15,804.0,87.5,3.3,15.0,420.5,552.64,449.44
2018,11,8,9,30,831.0,90.0,3.4,15.9,459.0,582.59,471.38
2018,11,8,9,45,855.5,90.0,3.5,16.75,493.0,606.44,488.29
2018,11,8,10,0,880.0,90.0,3.6,17.6,527.0,627.99,503.09
2018,11,8,10,15,894.5,92.5,3.6,18.2,554.5,643.63,513.2
2018,11,8,10,30,909.0,95.0,3.6,18.8,582.0,656.38,520.95
2018,11,8,10,45,915.0,96.0,3.6,19.4,599.5,659.39,521.31
2018,11,8,11,0,921.0,97.0,3.6,20.0,617.0,659.31,519.31
2018,11,8,11,15,924.5,98.0,3.6,20.35,627.0,654.6,514.29
2018,11,8,11,30,928.0,99.0,3.6,20.7,637.0,646.79,506.87
2018,11,8,11,45,928.5,99.5,3.6,21.1,638.5,633.66,495.31
2018,11,8,12,0,929.0,100.0,3.6,21.5,640.0,617.57,481.39
2018,11,8,12,15,930.5,98.0,3.55,21.7,634.0,596.61,463.95
2018,11,8,12,30,932.0,96.0,3.5,21.9,628.0,572.83,444.09
2018,11,8,12,45,931.5,93.5,3.45,22.15,614.5,544.84,420.64
2018,11,8,13,0,931.0,91.0,3.4,22.4,601.0,514.31,394.81
2018,11,8,13,15,920.0,90.5,3.25,22.5,578.0,478.81,364.75
2018,11,8,13,30,909.0,90.0,3.1,22.6,555.0,441.7,332.88
2018,11,8,13,45,892.5,88.5,3.0,22.75,524.5,400.27,297.23
2018,11,8,14,0,876.0,87.0,2.9,22.9,494.0,358.09,260.42
2018,11,8,14,15,854.0,84.5,2.75,22.8,457.0,312.96,221.21
2018,11,8,14,30,832.0,82.0,2.6,22.7,420.0,268.07,182.06
2018,11,8,14,45,800.0,79.0,2.4,22.6,378.0,221.33,142.31
2018,11,8,15,0,768.0,76.0,2.2,22.5,336.0,173.12,103.02
2018,11,8,15,15,725.0,71.5,2.2,22.5,290.5,127.31,69.42
2018,11,8,15,30,682.0,67.0,2.2,22.5,245.0,84.83,44.31
2018,11,8,15,45,606.0,61.0,1.55,20.65,197.0,44.63,33.2
2018,11,8,16,0,530.0,55.0,0.9,18.8,149.0,41.72,30.63
2018,11,8,16,15,414.5,45.0,0.95,18.0,105.0,35.57,24.77
2018,11,8,16,30,299.0,35.0,1.0,17.2,61.0,29.25,16.93
2018,11,8,16,45,165.5,20.0,1.0,16.4,33.0,19.66,0.0
2018,11,8,17,0,32.0,5.0,1.0,15.6,5.0,4.91,0.0
2018,11,8,17,15,16.0,2.5,1.05,15.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,57.0,10.0,1.35,7.0,13.0,23.97,0.0
2018,11,9,7,0,114.0,20.0,1.3,7.3,26.0,63.69,0.0
2018,11,9,7,15,292.0,33.5,1.25,8.4,69.5,148.19,105.05
2018,11,9,7,30,470.0,47.0,1.2,9.5,113.0,237.25,183.46
2018,11,9,7,45,556.5,53.5,1.15,10.6,159.5,295.16,233.93
2018,11,9,8,0,643.0,60.0,1.1,11.7,206.0,357.17,286.06
2018,11,9,8,15,693.5,65.0,1.05,12.5,252.0,404.61,325.41
2018,11,9,8,30,744.0,70.0,1.0,13.3,298.0,453.01,363.9
2018,11,9,8,45,776.0,73.5,0.95,14.1,340.5,488.72,391.26
2018,11,9,9,0,808.0,77.0,0.9,14.9,383.0,525.89,418.6
2018,11,9,9,15,800.0,87.5,0.9,15.75,415.0,547.16,433.16
2018,11,9,9,30,792.0,98.0,0.9,16.6,447.0,567.32,446.39
2018,11,9,9,45,769.0,112.5,0.85,17.45,470.5,578.24,451.83
2018,11,9,10,0,746.0,127.0,0.8,18.3,494.0,585.75,454.57
2018,11,9,10,15,759.0,129.5,0.85,18.8,518.5,599.18,463.41
2018,11,9,10,30,772.0,132.0,0.9,19.3,543.0,610.11,470.23
2018,11,9,10,45,781.0,134.0,0.9,19.8,560.5,615.51,472.52
2018,11,9,11,0,790.0,136.0,0.9,20.3,578.0,618.21,472.83
2018,11,9,11,15,794.5,136.5,0.95,20.65,587.5,613.95,468.91
2018,11,9,11,30,799.0,137.0,1.0,21.0,597.0,606.99,463.01
2018,11,9,11,45,799.5,137.5,1.0,21.3,598.5,595.05,453.1
2018,11,9,12,0,800.0,138.0,1.0,21.6,600.0,580.54,441.24
2018,11,9,12,15,794.0,138.5,1.0,21.8,593.0,560.08,425.1
2018,11,9,12,30,788.0,139.0,1.0,22.0,586.0,537.47,407.19
2018,11,9,12,45,777.0,139.0,1.05,22.2,571.0,509.97,385.76
2018,11,9,13,0,766.0,139.0,1.1,22.4,556.0,480.89,362.72
2018,11,9,13,15,757.5,136.5,1.15,22.45,535.5,449.12,337.37
2018,11,9,13,30,749.0,134.0,1.2,22.5,515.0,416.03,310.4
2018,11,9,13,45,706.5,134.5,1.25,22.5,478.0,372.63,275.59
2018,11,9,14,0,664.0,135.0,1.3,22.5,441.0,330.87,241.62
2018,11,9,14,15,667.0,127.0,1.25,22.25,415.0,295.69,211.25
2018,11,9,14,30,670.0,119.0,1.2,22.0,389.0,259.14,179.4
2018,11,9,14,45,636.0,113.0,1.2,21.75,348.5,216.23,144.19
2018,11,9,15,0,602.0,107.0,1.2,21.5,308.0,175.58,112.01
2018,11,9,15,15,528.0,99.0,1.2,21.5,258.0,130.13,80.0
2018,11,9,15,30,454.0,91.0,1.2,21.5,208.0,92.2,57.64
2018,11,9,15,45,380.5,78.5,1.05,19.55,163.5,58.12,45.03
2018,11,9,16,0,307.0,66.0,0.9,17.6,119.0,50.0,37.91
2018,11,9,16,15,224.0,49.5,0.95,16.85,82.0,38.19,27.05
2018,11,9,16,30,141.0,33.0,1.0,16.1,45.0,25.88,13.97
2018,11,9,16,45,75.0,18.0,1.1,15.3,24.0,17.69,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.5,3.0,2.95,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.15,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.8,7.6,9.5,15.46,0.0
2018,11,10,7,0,62.0,16.0,0.8,7.5,19.0,39.08,0.0
2018,11,10,7,15,129.5,33.5,0.8,7.85,48.5,89.67,61.76
2018,11,10,7,30,197.0,51.0,0.8,8.2,78.0,143.04,111.12
2018,11,10,7,45,257.5,68.0,0.75,8.6,117.0,191.4,153.47
2018,11,10,8,0,318.0,85.0,0.7,9.0,156.0,243.17,197.82
2018,11,10,8,15,368.5,99.5,0.8,9.6,198.5,290.44,237.72
2018,11,10,8,30,419.0,114.0,0.9,10.2,241.0,339.54,278.14
2018,11,10,8,45,456.5,125.0,1.05,10.85,281.0,379.53,310.5
2018,11,10,9,0,494.0,136.0,1.2,11.5,321.0,419.82,342.42
2018,11,10,9,15,524.5,144.0,1.2,12.2,357.5,452.94,367.37
2018,11,10,9,30,555.0,152.0,1.2,12.9,394.0,485.39,391.22
2018,11,10,9,45,574.5,153.0,1.2,13.65,419.0,503.04,403.33
2018,11,10,10,0,594.0,154.0,1.2,14.4,444.0,519.23,414.17
2018,11,10,10,15,617.5,161.0,1.2,15.2,475.0,542.42,429.77
2018,11,10,10,30,641.0,168.0,1.2,16.0,506.0,565.43,444.79
2018,11,10,10,45,656.0,168.5,1.2,16.75,524.0,572.81,448.31
2018,11,10,11,0,671.0,169.0,1.2,17.5,542.0,577.83,450.13
2018,11,10,11,15,677.5,169.0,1.2,17.9,551.0,574.91,446.65
2018,11,10,11,30,684.0,169.0,1.2,18.3,560.0,569.6,441.42
2018,11,10,11,45,687.5,169.0,1.2,18.7,562.5,560.2,433.11
2018,11,10,12,0,691.0,169.0,1.2,19.1,565.0,548.5,423.02
2018,11,10,12,15,652.5,178.0,1.3,19.25,549.0,521.13,402.07
2018,11,10,12,30,614.0,187.0,1.4,19.4,533.0,492.06,379.7
2018,11,10,12,45,563.5,197.5,1.5,19.5,509.0,459.81,354.69
2018,11,10,13,0,513.0,208.0,1.6,19.6,485.0,428.46,330.1
2018,11,10,13,15,501.0,202.5,1.65,19.6,464.5,399.85,307.26
2018,11,10,13,30,489.0,197.0,1.7,19.6,444.0,370.81,283.65
2018,11,10,13,45,472.0,189.5,1.7,19.55,417.0,337.93,256.74
2018,11,10,14,0,455.0,182.0,1.7,19.5,390.0,305.36,229.73
2018,11,10,14,15,433.5,172.0,1.55,19.15,358.0,269.8,200.33
2018,11,10,14,30,412.0,162.0,1.4,18.8,326.0,235.3,171.75
2018,11,10,14,45,382.5,147.5,1.25,18.45,288.0,198.9,142.26
2018,11,10,15,0,353.0,133.0,1.1,18.1,250.0,162.65,113.69
2018,11,10,15,15,316.5,117.5,1.1,18.1,211.5,127.28,87.49
2018,11,10,15,30,280.0,102.0,1.1,18.1,173.0,95.07,66.07
2018,11,10,15,45,234.5,83.0,1.0,16.35,134.5,65.09,51.69
2018,11,10,16,0,189.0,64.0,0.9,14.6,96.0,51.15,39.35
2018,11,10,16,15,136.5,44.5,0.95,14.05,64.0,36.34,25.72
2018,11,10,16,30,84.0,25.0,1.0,13.5,32.0,20.98,9.99
2018,11,10,16,45,45.5,13.5,1.05,12.95,17.0,13.27,0.0
2018,11,10,17,0,7.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,10,17,15,3.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,11,6,45,51.5,9.0,1.4,4.3,11.5,21.31,0.0
2018,11,11,7,0,103.0,18.0,1.4,4.5,23.0,56.34,0.0
2018,11,11,7,15,210.5,34.0,1.55,5.55,58.0,122.01,83.97
2018,11,11,7,30,318.0,50.0,1.7,6.6,93.0,184.06,143.48
2018,11,11,7,45,400.0,62.0,1.9,7.65,136.5,238.83,192.14
2018,11,11,8,0,482.0,74.0,2.1,8.7,180.0,298.55,243.87
2018,11,11,8,15,541.0,82.0,2.15,9.6,225.0,348.31,286.41
2018,11,11,8,30,600.0,90.0,2.2,10.5,270.0,399.67,328.97
2018,11,11,8,45,646.0,94.0,2.3,11.35,312.5,441.45,362.88
2018,11,11,9,0,692.0,98.0,2.4,12.2,355.0,483.22,395.87
2018,11,11,9,15,710.5,105.0,2.35,13.15,391.0,512.81,417.74
2018,11,11,9,30,729.0,112.0,2.3,14.1,427.0,540.69,437.62
2018,11,11,9,45,738.0,117.5,2.25,15.05,456.0,559.6,450.06
2018,11,11,10,0,747.0,123.0,2.2,16.0,485.0,576.18,460.39
2018,11,11,10,15,763.0,125.0,2.1,16.7,510.0,590.8,469.28
2018,11,11,10,30,779.0,127.0,2.0,17.4,535.0,602.97,476.07
2018,11,11,10,45,782.0,126.5,1.9,18.15,547.0,602.23,473.06
2018,11,11,11,0,785.0,126.0,1.8,18.9,559.0,598.86,468.11
2018,11,11,11,15,780.5,125.0,1.75,19.35,561.5,587.97,458.39
2018,11,11,11,30,776.0,124.0,1.7,19.8,564.0,574.61,446.83
2018,11,11,11,45,747.0,130.0,1.7,20.25,554.5,552.2,428.57
2018,11,11,12,0,718.0,136.0,1.7,20.7,545.0,528.15,409.06
2018,11,11,12,15,707.5,131.5,1.7,20.9,531.0,502.18,388.6
2018,11,11,12,30,697.0,127.0,1.7,21.1,517.0,474.6,366.64
2018,11,11,12,45,636.0,143.5,1.75,21.3,492.5,441.86,340.43
2018,11,11,13,0,575.0,160.0,1.8,21.5,468.0,409.38,314.3
2018,11,11,13,15,681.0,137.0,1.8,21.5,488.0,412.65,314.27
2018,11,11,13,30,787.0,114.0,1.8,21.5,508.0,406.72,305.84
2018,11,11,13,45,776.5,111.0,1.85,21.55,482.0,370.27,274.72
2018,11,11,14,0,766.0,108.0,1.9,21.6,456.0,332.91,242.42
2018,11,11,14,15,744.5,104.0,1.8,21.35,421.0,290.98,206.46
2018,11,11,14,30,723.0,100.0,1.7,21.1,386.0,249.47,170.75
2018,11,11,14,45,693.5,94.0,1.65,20.9,346.0,205.36,133.82
2018,11,11,15,0,664.0,88.0,1.6,20.7,306.0,162.93,99.75
2018,11,11,15,15,619.0,81.5,1.6,20.7,262.5,120.58,69.43
2018,11,11,15,30,574.0,75.0,1.6,20.7,219.0,81.96,47.36
2018,11,11,15,45,509.0,65.5,1.3,18.6,175.0,48.88,37.14
2018,11,11,16,0,444.0,56.0,1.0,16.5,131.0,43.49,32.37
2018,11,11,16,15,345.0,44.0,1.1,15.85,91.0,35.34,24.58
2018,11,11,16,30,246.0,32.0,1.2,15.2,51.0,25.24,12.44
2018,11,11,16,45,137.0,18.5,1.25,14.5,27.5,18.18,0.0
2018,11,11,17,0,28.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.5,1.35,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,28.0,8.0,1.5,5.0,9.0,7.86,0.0
2018,11,12,7,0,56.0,16.0,1.5,5.2,18.0,31.13,0.0
2018,11,12,7,15,179.5,32.0,1.6,6.45,53.0,108.72,72.29
2018,11,12,7,30,303.0,48.0,1.7,7.7,88.0,175.34,135.49
2018,11,12,7,45,385.5,59.5,1.85,8.95,130.0,228.85,182.76
2018,11,12,8,0,468.0,71.0,2.0,10.2,172.0,287.77,233.41
2018,11,12,8,15,519.5,80.0,2.1,11.1,215.0,334.45,273.36
2018,11,12,8,30,571.0,89.0,2.2,12.0,258.0,382.43,313.2
2018,11,12,8,45,615.0,95.0,2.25,12.9,300.5,424.4,347.03
2018,11,12,9,0,659.0,101.0,2.3,13.8,343.0,466.41,379.89
2018,11,12,9,15,677.5,108.0,2.3,14.55,378.0,495.3,401.64
2018,11,12,9,30,696.0,115.0,2.3,15.3,413.0,522.58,421.57
2018,11,12,9,45,704.5,122.0,2.25,16.1,442.0,542.31,434.93
2018,11,12,10,0,713.0,129.0,2.2,16.9,471.0,559.8,446.23
2018,11,12,10,15,728.0,131.5,2.15,17.6,495.5,574.08,455.14
2018,11,12,10,30,743.0,134.0,2.1,18.3,520.0,586.0,462.06
2018,11,12,10,45,754.0,135.5,2.05,18.95,538.0,592.02,464.54
2018,11,12,11,0,765.0,137.0,2.0,19.6,556.0,595.45,465.0
2018,11,12,11,15,771.0,137.0,1.9,20.2,565.5,591.76,460.02
2018,11,12,11,30,777.0,137.0,1.8,20.8,575.0,585.44,453.04
2018,11,12,11,45,780.0,137.0,1.7,21.4,577.5,574.79,442.81
2018,11,12,12,0,783.0,137.0,1.6,22.0,580.0,561.58,430.62
2018,11,12,12,15,768.5,140.0,1.5,22.25,571.0,539.69,412.48
2018,11,12,12,30,754.0,143.0,1.4,22.5,562.0,516.06,392.94
2018,11,12,12,45,732.0,146.0,1.25,22.75,544.5,487.35,369.25
2018,11,12,13,0,710.0,149.0,1.1,23.0,527.0,457.76,344.71
2018,11,12,13,15,701.0,145.0,1.0,23.05,506.0,426.27,318.97
2018,11,12,13,30,692.0,141.0,0.9,23.1,485.0,393.67,291.96
2018,11,12,13,45,678.0,136.0,0.8,23.1,457.5,357.48,261.94
2018,11,12,14,0,664.0,131.0,0.7,23.1,430.0,320.91,231.22
2018,11,12,14,15,641.5,125.5,0.65,22.75,396.5,281.46,198.65
2018,11,12,14,30,619.0,120.0,0.6,22.4,363.0,242.77,166.58
2018,11,12,14,45,588.0,112.5,0.55,22.1,324.5,201.71,133.36
2018,11,12,15,0,557.0,105.0,0.5,21.8,286.0,161.41,102.02
2018,11,12,15,15,511.0,96.0,0.5,21.8,244.0,121.57,74.08
2018,11,12,15,30,465.0,87.0,0.5,21.8,202.0,85.47,53.22
2018,11,12,15,45,402.0,74.0,0.6,20.05,159.5,54.96,42.13
2018,11,12,16,0,339.0,61.0,0.7,18.3,117.0,46.3,34.5
2018,11,12,16,15,252.0,45.0,0.75,17.7,79.5,34.76,23.81
2018,11,12,16,30,165.0,29.0,0.8,17.1,42.0,22.75,9.93
2018,11,12,16,45,88.5,15.5,0.85,16.45,22.0,15.24,0.0
2018,11,12,17,0,12.0,2.0,0.9,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,0.9,15.45,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,45,7.0,6.0,1.15,8.35,6.5,0.0,0.0
2018,11,13,7,0,14.0,12.0,1.1,8.4,13.0,15.6,0.0
2018,11,13,7,15,16.0,27.0,1.05,8.8,28.5,34.76,19.27
2018,11,13,7,30,18.0,42.0,1.0,9.2,44.0,52.16,37.74
2018,11,13,7,45,24.5,58.5,0.95,9.6,63.0,72.57,56.0
2018,11,13,8,0,31.0,75.0,0.9,10.0,82.0,93.04,74.0
2018,11,13,8,15,24.0,90.0,1.1,10.65,96.0,105.85,85.18
2018,11,13,8,30,17.0,105.0,1.3,11.3,110.0,114.08,92.12
2018,11,13,8,45,30.0,122.0,1.45,11.9,132.5,142.23,115.68
2018,11,13,9,0,43.0,139.0,1.6,12.5,155.0,166.68,135.78
2018,11,13,9,15,39.0,149.0,1.55,13.1,164.5,174.5,141.63
2018,11,13,9,30,35.0,159.0,1.5,13.7,174.0,182.14,147.24
2018,11,13,9,45,42.5,170.5,1.5,14.35,190.0,197.71,159.38
2018,11,13,10,0,50.0,182.0,1.5,15.0,206.0,213.26,171.34
2018,11,13,10,15,53.5,170.5,1.55,15.75,197.0,202.34,161.95
2018,11,13,10,30,57.0,159.0,1.6,16.5,188.0,191.83,153.02
2018,11,13,10,45,106.0,202.0,1.6,17.25,258.5,267.48,213.11
2018,11,13,11,0,155.0,245.0,1.6,18.0,329.0,337.86,267.04
2018,11,13,11,15,121.5,235.0,1.6,18.25,301.5,305.53,240.8
2018,11,13,11,30,88.0,225.0,1.6,18.5,274.0,271.0,213.29
2018,11,13,11,45,127.5,235.0,1.65,18.8,306.5,302.46,237.92
2018,11,13,12,0,167.0,245.0,1.7,19.1,339.0,329.44,258.44
2018,11,13,12,15,141.0,234.0,1.5,18.95,312.5,300.33,235.27
2018,11,13,12,30,115.0,223.0,1.3,18.8,286.0,272.09,213.01
2018,11,13,12,45,69.5,208.5,1.1,18.6,246.5,232.26,181.68
2018,11,13,13,0,24.0,194.0,0.9,18.4,207.0,196.19,153.36
2018,11,13,13,15,26.0,188.5,0.8,18.2,202.0,190.47,149.07
2018,11,13,13,30,28.0,183.0,0.7,18.0,197.0,183.16,143.37
2018,11,13,13,45,53.0,183.5,0.6,17.8,208.0,189.74,148.28
2018,11,13,14,0,78.0,184.0,0.5,17.6,219.0,194.05,150.98
2018,11,13,14,15,45.0,151.5,0.55,17.2,171.5,152.38,118.69
2018,11,13,14,30,12.0,119.0,0.6,16.8,124.0,115.4,90.14
2018,11,13,14,45,146.0,105.5,0.6,16.45,153.0,121.44,89.88
2018,11,13,15,0,280.0,92.0,0.6,16.1,182.0,112.48,76.58
2018,11,13,15,15,151.0,83.5,0.6,16.1,131.0,83.27,58.63
2018,11,13,15,30,22.0,75.0,0.6,16.1,80.0,68.98,52.07
2018,11,13,15,45,15.0,61.5,0.75,15.25,64.5,55.74,43.67
2018,11,13,16,0,8.0,48.0,0.9,14.4,49.0,45.13,34.01
2018,11,13,16,15,7.5,33.5,0.95,14.05,34.5,31.86,21.63
2018,11,13,16,30,7.0,19.0,1.0,13.7,20.0,18.2,6.4
2018,11,13,16,45,6.0,10.0,1.0,13.35,10.5,9.83,0.0
2018,11,13,17,0,5.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,11,13,17,15,2.5,0.5,1.0,12.8,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,6,45,30.0,7.0,1.1,5.35,8.0,0.0,0.0
2018,11,14,7,0,60.0,14.0,1.1,5.4,16.0,29.86,0.0
2018,11,14,7,15,145.5,30.5,1.05,6.15,46.0,93.61,57.04
2018,11,14,7,30,231.0,47.0,1.0,6.9,76.0,147.6,113.06
2018,11,14,7,45,293.5,63.5,1.0,7.7,115.0,196.25,156.4
2018,11,14,8,0,356.0,80.0,1.0,8.5,154.0,248.46,201.5
2018,11,14,8,15,402.5,93.0,1.1,9.2,194.5,292.63,239.37
2018,11,14,8,30,449.0,106.0,1.2,9.9,235.0,338.36,277.52
2018,11,14,8,45,481.0,117.0,1.3,10.65,273.5,375.82,308.02
2018,11,14,9,0,513.0,128.0,1.4,11.4,312.0,413.27,337.72
2018,11,14,9,15,550.5,133.0,1.45,12.2,349.0,446.82,363.51
2018,11,14,9,30,588.0,138.0,1.5,13.0,386.0,479.92,388.35
2018,11,14,9,45,621.5,139.5,1.6,13.85,418.0,508.13,409.06
2018,11,14,10,0,655.0,141.0,1.7,14.7,450.0,533.43,427.22
2018,11,14,10,15,671.5,143.5,1.8,15.45,474.0,548.14,437.13
2018,11,14,10,30,688.0,146.0,1.9,16.2,498.0,560.66,445.27
2018,11,14,10,45,672.5,148.5,2.0,16.9,502.0,552.23,437.53
2018,11,14,11,0,657.0,151.0,2.1,17.6,506.0,541.54,428.14
2018,11,14,11,15,684.0,151.0,2.15,18.1,526.0,550.54,433.77
2018,11,14,11,30,711.0,151.0,2.2,18.6,546.0,556.82,437.04
2018,11,14,11,45,717.0,150.0,2.2,19.05,549.5,547.66,428.53
2018,11,14,12,0,723.0,149.0,2.2,19.5,553.0,536.06,418.14
2018,11,14,12,15,701.0,154.5,2.2,19.75,542.5,514.02,399.97
2018,11,14,12,30,679.0,160.0,2.2,20.0,532.0,490.72,380.72
2018,11,14,12,45,646.5,165.5,2.2,20.25,513.0,461.56,356.89
2018,11,14,13,0,614.0,171.0,2.2,20.5,494.0,431.09,331.91
2018,11,14,13,15,601.5,167.5,2.15,20.5,473.5,401.66,307.58
2018,11,14,13,30,589.0,164.0,2.1,20.5,453.0,371.55,282.32
2018,11,14,13,45,571.0,158.5,2.05,20.55,425.5,337.23,253.51
2018,11,14,14,0,553.0,153.0,2.0,20.6,398.0,303.03,224.48
2018,11,14,14,15,528.5,145.5,1.85,20.25,365.5,265.65,193.19
2018,11,14,14,30,504.0,138.0,1.7,19.9,333.0,229.33,162.81
2018,11,14,14,45,472.0,128.0,1.55,19.55,295.5,190.81,131.46
2018,11,14,15,0,440.0,118.0,1.4,19.2,258.0,154.47,103.07
2018,11,14,15,15,394.0,105.5,1.4,19.2,217.5,117.24,76.55
2018,11,14,15,30,348.0,93.0,1.4,19.2,177.0,83.94,56.35
2018,11,14,15,45,287.5,76.0,1.25,17.15,136.0,56.79,44.2
2018,11,14,16,0,227.0,59.0,1.1,15.1,95.0,44.83,33.6
2018,11,14,16,15,166.0,42.0,1.1,14.55,63.5,34.39,23.64
2018,11,14,16,30,105.0,25.0,1.1,14.0,32.0,20.93,7.41
2018,11,14,16,45,55.0,13.0,1.15,13.45,16.5,12.78,0.0
2018,11,14,17,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.2,12.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,45,10.5,5.0,1.25,5.7,5.5,0.0,0.0
2018,11,15,7,0,21.0,10.0,1.2,5.6,11.0,15.39,0.0
2018,11,15,7,15,97.0,27.5,1.2,6.35,38.5,68.48,38.1
2018,11,15,7,30,173.0,45.0,1.2,7.1,66.0,119.27,90.44
2018,11,15,7,45,239.5,62.5,1.2,7.8,104.5,173.92,138.45
2018,11,15,8,0,306.0,80.0,1.2,8.5,143.0,226.88,184.19
2018,11,15,8,15,298.5,92.0,1.35,9.2,165.0,244.62,200.73
2018,11,15,8,30,291.0,104.0,1.5,9.9,187.0,255.19,210.62
2018,11,15,8,45,363.5,115.5,1.65,10.6,234.5,314.9,260.02
2018,11,15,9,0,436.0,127.0,1.8,11.3,282.0,370.9,305.28
2018,11,15,9,15,482.5,137.0,1.75,12.0,325.0,413.03,338.03
2018,11,15,9,30,529.0,147.0,1.7,12.7,368.0,455.15,370.0
2018,11,15,9,45,537.5,156.5,1.7,13.4,395.0,475.01,384.01
2018,11,15,10,0,546.0,166.0,1.7,14.1,422.0,493.17,396.52
2018,11,15,10,15,563.5,170.5,1.75,14.8,446.0,509.5,407.73
2018,11,15,10,30,581.0,175.0,1.8,15.5,470.0,524.05,417.4
2018,11,15,10,45,594.0,177.0,1.85,16.25,487.5,531.49,421.49
2018,11,15,11,0,607.0,179.0,1.9,17.0,505.0,536.86,423.97
2018,11,15,11,15,614.5,179.5,1.85,17.45,514.0,535.43,421.31
2018,11,15,11,30,622.0,180.0,1.8,17.9,523.0,531.85,417.01
2018,11,15,11,45,625.0,179.0,1.8,18.35,524.5,522.15,408.28
2018,11,15,12,0,628.0,178.0,1.8,18.8,526.0,510.39,397.93
2018,11,15,12,15,607.0,182.5,1.8,19.0,516.0,489.69,381.02
2018,11,15,12,30,586.0,187.0,1.8,19.2,506.0,467.95,363.21
2018,11,15,12,45,555.0,191.5,1.8,19.45,487.5,440.77,341.11
2018,11,15,13,0,524.0,196.0,1.8,19.7,469.0,413.59,318.86
2018,11,15,13,15,513.0,190.5,1.8,19.7,449.0,385.52,295.98
2018,11,15,13,30,502.0,185.0,1.8,19.7,429.0,356.92,272.32
2018,11,15,13,45,486.5,177.5,1.8,19.75,403.0,324.62,245.49
2018,11,15,14,0,471.0,170.0,1.8,19.8,377.0,292.46,218.47
2018,11,15,14,15,448.5,160.5,1.6,19.45,345.5,257.03,189.01
2018,11,15,14,30,426.0,151.0,1.4,19.1,314.0,222.69,160.49
2018,11,15,14,45,396.5,138.5,1.25,18.7,278.0,185.79,130.73
2018,11,15,15,0,367.0,126.0,1.1,18.3,242.0,151.01,103.66
2018,11,15,15,15,327.0,111.0,1.1,18.3,203.5,118.27,80.34
2018,11,15,15,30,287.0,96.0,1.1,18.3,165.0,86.46,60.31
2018,11,15,15,45,237.5,77.0,1.05,16.35,126.5,60.75,47.76
2018,11,15,16,0,188.0,58.0,1.0,14.4,88.0,46.66,35.24
2018,11,15,16,15,133.0,40.0,1.05,13.85,57.5,32.83,22.29
2018,11,15,16,30,78.0,22.0,1.1,13.3,27.0,18.53,5.17
2018,11,15,16,45,40.5,11.5,1.15,12.7,14.0,11.3,0.0
2018,11,15,17,0,3.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,16,6,45,8.0,5.5,1.1,4.65,5.5,0.0,0.0
2018,11,16,7,0,16.0,11.0,1.1,4.7,11.0,15.0,0.0
2018,11,16,7,15,92.0,27.5,1.1,5.5,37.5,66.49,34.06
2018,11,16,7,30,168.0,44.0,1.1,6.3,64.0,115.99,87.6
2018,11,16,7,45,256.0,60.0,1.15,7.15,104.5,176.32,140.21
2018,11,16,8,0,344.0,76.0,1.2,8.0,145.0,236.55,191.89
2018,11,16,8,15,396.5,88.0,1.25,8.7,185.5,281.48,230.54
2018,11,16,8,30,449.0,100.0,1.3,9.4,226.0,328.38,269.86
2018,11,16,8,45,488.5,109.0,1.35,10.15,265.0,367.07,301.52
2018,11,16,9,0,528.0,118.0,1.4,10.9,304.0,406.14,332.63
2018,11,16,9,15,539.0,129.5,1.35,11.7,336.0,432.88,352.68
2018,11,16,9,30,550.0,141.0,1.3,12.5,368.0,458.17,371.01
2018,11,16,9,45,548.0,152.5,1.25,13.3,393.0,474.63,381.94
2018,11,16,10,0,546.0,164.0,1.2,14.1,418.0,489.07,391.04
2018,11,16,10,15,564.0,168.0,1.2,14.8,442.0,505.14,401.78
2018,11,16,10,30,582.0,172.0,1.2,15.5,466.0,519.44,410.96
2018,11,16,10,45,595.0,174.5,1.2,16.25,483.5,527.39,415.15
2018,11,16,11,0,608.0,177.0,1.2,17.0,501.0,533.28,417.73
2018,11,16,11,15,616.5,177.5,1.15,17.5,511.0,532.42,415.35
2018,11,16,11,30,625.0,178.0,1.1,18.0,521.0,529.41,411.32
2018,11,16,11,45,630.0,177.0,1.1,18.5,523.5,520.79,403.43
2018,11,16,12,0,635.0,176.0,1.1,19.0,526.0,511.43,394.88
2018,11,16,12,15,639.0,172.5,1.05,19.3,521.5,495.57,381.47
2018,11,16,12,30,643.0,169.0,1.0,19.6,517.0,477.68,366.39
2018,11,16,12,45,644.5,164.0,0.95,19.9,505.5,455.2,347.69
2018,11,16,13,0,646.0,159.0,0.9,20.2,494.0,430.92,327.36
2018,11,16,13,15,636.0,154.5,0.85,20.35,473.5,400.81,302.57
2018,11,16,13,30,626.0,150.0,0.8,20.5,453.0,369.82,276.74
2018,11,16,13,45,611.0,144.5,0.75,20.65,426.5,334.53,247.35
2018,11,16,14,0,596.0,139.0,0.7,20.8,400.0,300.02,218.2
2018,11,16,14,15,573.0,132.5,0.6,20.6,367.5,262.56,186.93
2018,11,16,14,30,550.0,126.0,0.5,20.4,335.0,225.93,156.41
2018,11,16,14,45,519.0,117.0,0.4,20.2,298.0,186.81,124.84
2018,11,16,15,0,488.0,108.0,0.3,20.0,261.0,149.69,96.24
2018,11,16,15,15,437.5,97.5,0.3,20.0,220.0,111.98,70.41
2018,11,16,15,30,387.0,87.0,0.3,20.0,179.0,78.5,51.53
2018,11,16,15,45,327.0,72.5,0.35,18.65,139.0,54.23,41.65
2018,11,16,16,0,267.0,58.0,0.4,17.3,99.0,44.25,32.72
2018,11,16,16,15,193.0,41.5,0.4,16.85,66.0,32.18,21.37
2018,11,16,16,30,119.0,25.0,0.4,16.4,33.0,19.62,4.75
2018,11,16,16,45,62.5,13.0,0.4,15.95,17.0,12.78,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.5,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.4,15.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,6.0,5.0,1.0,6.5,5.0,0.0,0.0
2018,11,17,7,0,12.0,10.0,1.0,6.5,10.0,12.93,0.0
2018,11,17,7,15,98.0,26.5,1.0,7.1,37.0,66.27,29.9
2018,11,17,7,30,184.0,43.0,1.0,7.7,64.0,125.16,93.68
2018,11,17,7,45,284.0,57.0,1.0,8.3,105.5,182.2,143.61
2018,11,17,8,0,384.0,71.0,1.0,8.9,147.0,245.56,197.67
2018,11,17,8,15,423.5,82.0,1.05,9.55,184.0,284.84,231.77
2018,11,17,8,30,463.0,93.0,1.1,10.2,221.0,325.3,265.9
2018,11,17,8,45,518.5,99.5,1.1,10.85,263.5,369.17,301.62
2018,11,17,9,0,574.0,106.0,1.1,11.5,306.0,416.05,338.64
2018,11,17,9,15,619.5,108.0,1.05,12.4,344.0,452.0,365.66
2018,11,17,9,30,665.0,110.0,1.0,13.3,382.0,487.37,391.47
2018,11,17,9,45,707.0,107.5,0.95,14.2,416.0,515.1,410.82
2018,11,17,10,0,749.0,105.0,0.9,15.1,450.0,541.38,428.56
2018,11,17,10,15,762.5,107.0,0.85,15.8,474.0,554.46,436.2
2018,11,17,10,30,776.0,109.0,0.8,16.5,498.0,565.12,441.92
2018,11,17,10,45,785.0,110.5,0.8,17.2,515.0,570.13,443.78
2018,11,17,11,0,794.0,112.0,0.8,17.9,532.0,572.49,443.63
2018,11,17,11,15,798.5,113.0,0.8,18.35,541.5,569.08,439.63
2018,11,17,11,30,803.0,114.0,0.8,18.8,551.0,562.99,433.62
2018,11,17,11,45,804.0,113.0,0.8,19.2,552.0,550.48,422.98
2018,11,17,12,0,805.0,112.0,0.8,19.6,553.0,535.5,410.43
2018,11,17,12,15,772.0,122.0,0.85,19.8,541.0,511.13,391.34
2018,11,17,12,30,739.0,132.0,0.9,20.0,529.0,486.02,371.49
2018,11,17,12,45,692.0,143.5,0.9,20.15,508.0,455.22,346.98
2018,11,17,13,0,645.0,155.0,0.9,20.3,487.0,424.82,322.6
2018,11,17,13,15,634.5,151.0,0.95,20.3,467.0,395.11,298.72
2018,11,17,13,30,624.0,147.0,1.0,20.3,447.0,364.56,273.64
2018,11,17,13,45,608.0,142.0,1.05,20.35,420.5,330.59,245.46
2018,11,17,14,0,592.0,137.0,1.1,20.4,394.0,295.51,215.99
2018,11,17,14,15,568.5,130.5,1.1,20.15,361.5,258.21,184.84
2018,11,17,14,30,545.0,124.0,1.1,19.9,329.0,221.78,154.41
2018,11,17,14,45,512.5,115.5,1.15,19.65,292.5,183.2,123.21
2018,11,17,15,0,480.0,107.0,1.2,19.4,256.0,146.74,95.06
2018,11,17,15,15,434.5,96.5,1.2,19.4,216.5,109.92,69.52
2018,11,17,15,30,389.0,86.0,1.2,19.4,177.0,76.88,50.82
2018,11,17,15,45,328.0,72.0,1.0,17.55,138.0,53.95,41.58
2018,11,17,16,0,267.0,58.0,0.8,15.7,99.0,44.35,32.98
2018,11,17,16,15,190.0,41.5,0.9,14.85,65.5,32.26,21.5
2018,11,17,16,30,113.0,25.0,1.0,14.0,32.0,19.67,3.81
2018,11,17,16,45,59.0,13.0,1.05,13.1,16.5,12.78,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
