Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,45,10.0,5.0,0.6,6.75,5.0,0.0,0.0
2018,11,18,7,0,20.0,10.0,0.6,6.7,10.0,14.93,0.0
2018,11,18,7,15,86.5,27.0,0.65,7.05,35.5,63.19,23.93
2018,11,18,7,30,153.0,44.0,0.7,7.4,61.0,110.86,82.14
2018,11,18,7,45,231.0,61.5,0.8,7.75,100.0,162.65,128.07
2018,11,18,8,0,309.0,79.0,0.9,8.1,139.0,223.78,180.63
2018,11,18,8,15,349.5,91.0,0.9,8.5,174.5,262.07,213.91
2018,11,18,8,30,390.0,103.0,0.9,8.9,210.0,301.77,247.54
2018,11,18,8,45,452.5,112.0,0.9,9.3,254.0,349.67,286.82
2018,11,18,9,0,515.0,121.0,0.9,9.7,298.0,399.13,326.29
2018,11,18,9,15,557.5,124.0,0.95,10.45,334.5,432.63,352.22
2018,11,18,9,30,600.0,127.0,1.0,11.2,371.0,467.7,378.82
2018,11,18,9,45,639.5,127.0,1.05,11.9,404.0,495.94,399.75
2018,11,18,10,0,679.0,127.0,1.1,12.6,437.0,522.8,419.24
2018,11,18,10,15,700.0,128.0,1.2,13.35,462.5,538.55,430.18
2018,11,18,10,30,721.0,129.0,1.3,14.1,488.0,552.11,439.32
2018,11,18,10,45,738.0,128.0,1.35,14.85,506.0,558.96,443.01
2018,11,18,11,0,755.0,127.0,1.4,15.6,524.0,563.3,444.71
2018,11,18,11,15,763.0,127.5,1.45,16.2,534.5,561.5,441.91
2018,11,18,11,30,771.0,128.0,1.5,16.8,545.0,557.06,437.06
2018,11,18,11,45,775.5,127.0,1.55,17.4,547.5,546.59,427.62
2018,11,18,12,0,780.0,126.0,1.6,18.0,550.0,533.56,416.12
2018,11,18,12,15,751.5,134.0,1.55,18.4,539.0,510.35,396.54
2018,11,18,12,30,723.0,142.0,1.5,18.8,528.0,485.92,375.96
2018,11,18,12,45,680.5,151.5,1.45,19.2,508.0,455.73,350.97
2018,11,18,13,0,638.0,161.0,1.4,19.6,488.0,425.79,326.07
2018,11,18,13,15,628.5,156.5,1.3,19.75,467.5,396.28,301.33
2018,11,18,13,30,619.0,152.0,1.2,19.9,447.0,364.76,274.68
2018,11,18,13,45,604.5,146.5,1.15,20.05,421.0,331.03,246.19
2018,11,18,14,0,590.0,141.0,1.1,20.2,395.0,297.06,217.19
2018,11,18,14,15,565.5,133.5,0.95,20.0,361.5,258.76,185.04
2018,11,18,14,30,541.0,126.0,0.8,19.8,328.0,221.43,153.84
2018,11,18,14,45,506.5,116.5,0.7,19.6,290.0,181.92,122.03
2018,11,18,15,0,472.0,107.0,0.6,19.4,252.0,144.72,93.52
2018,11,18,15,15,406.0,96.5,0.6,19.4,208.5,106.89,68.14
2018,11,18,15,30,340.0,86.0,0.6,19.4,165.0,74.76,50.33
2018,11,18,15,45,257.0,70.5,0.7,17.8,123.0,52.79,40.51
2018,11,18,16,0,174.0,55.0,0.8,16.2,81.0,44.38,32.89
2018,11,18,16,15,113.0,39.0,0.85,15.4,53.5,32.02,21.13
2018,11,18,16,30,52.0,23.0,0.9,14.6,26.0,20.31,2.87
2018,11,18,16,45,28.5,12.0,0.95,13.85,13.5,11.8,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,4.5,1.05,6.6,4.5,0.0,0.0
2018,11,19,7,0,18.0,9.0,1.0,6.6,9.0,13.38,0.0
2018,11,19,7,15,60.0,24.0,1.1,7.4,29.5,50.64,13.62
2018,11,19,7,30,102.0,39.0,1.2,8.2,50.0,86.92,63.08
2018,11,19,7,45,127.5,55.0,1.35,9.0,75.0,116.26,90.57
2018,11,19,8,0,153.0,71.0,1.5,9.8,100.0,146.91,117.8
2018,11,19,8,15,218.5,83.5,1.5,10.45,136.5,191.28,155.79
2018,11,19,8,30,284.0,96.0,1.5,11.1,173.0,238.97,195.97
2018,11,19,8,45,324.5,107.5,1.55,11.75,208.0,282.36,231.86
2018,11,19,9,0,365.0,119.0,1.6,12.4,243.0,320.63,262.9
2018,11,19,9,15,432.5,123.5,1.55,13.05,286.0,365.67,298.64
2018,11,19,9,30,500.0,128.0,1.5,13.7,329.0,411.71,334.27
2018,11,19,9,45,558.5,127.0,1.45,14.4,367.5,447.28,360.93
2018,11,19,10,0,617.0,126.0,1.4,15.1,406.0,485.02,388.6
2018,11,19,10,15,571.0,141.5,1.4,15.7,411.0,475.42,379.45
2018,11,19,10,30,525.0,157.0,1.4,16.3,416.0,465.74,370.44
2018,11,19,10,45,587.0,149.0,1.4,16.95,448.0,492.68,389.97
2018,11,19,11,0,649.0,141.0,1.4,17.6,480.0,515.62,405.86
2018,11,19,11,15,633.5,146.5,1.45,17.95,482.0,506.44,397.7
2018,11,19,11,30,618.0,152.0,1.5,18.3,484.0,495.33,388.28
2018,11,19,11,45,611.5,151.0,1.5,18.65,480.5,480.86,376.18
2018,11,19,12,0,605.0,150.0,1.5,19.0,477.0,464.65,362.67
2018,11,19,12,15,529.0,169.0,1.5,19.1,453.0,430.4,335.43
2018,11,19,12,30,453.0,188.0,1.5,19.2,429.0,398.71,310.18
2018,11,19,12,45,432.0,189.0,1.45,19.25,414.0,376.57,292.19
2018,11,19,13,0,411.0,190.0,1.4,19.3,399.0,354.28,273.9
2018,11,19,13,15,369.0,190.0,1.3,19.25,372.0,323.29,249.0
2018,11,19,13,30,327.0,190.0,1.2,19.2,345.0,293.95,225.44
2018,11,19,13,45,307.5,179.5,1.05,19.15,318.5,264.46,201.36
2018,11,19,14,0,288.0,169.0,0.9,19.1,292.0,235.81,177.86
2018,11,19,14,15,199.0,159.5,0.85,18.8,241.5,194.04,146.45
2018,11,19,14,30,110.0,150.0,0.8,18.5,191.0,157.17,119.66
2018,11,19,14,45,160.0,134.0,0.7,18.15,186.5,144.82,107.51
2018,11,19,15,0,210.0,118.0,0.6,17.8,182.0,124.98,89.36
2018,11,19,15,15,208.0,102.0,0.6,17.8,157.5,99.5,69.9
2018,11,19,15,30,206.0,86.0,0.6,17.8,133.0,74.12,52.8
2018,11,19,15,45,175.5,70.0,0.65,17.15,104.0,55.59,43.03
2018,11,19,16,0,145.0,54.0,0.7,16.5,75.0,43.61,32.14
2018,11,19,16,15,104.5,38.0,0.7,16.25,50.5,31.24,20.28
2018,11,19,16,30,64.0,22.0,0.7,16.0,26.0,18.48,0.84
2018,11,19,16,45,34.0,11.5,0.7,15.7,13.5,11.3,0.0
2018,11,19,17,0,4.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.7,15.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,45,20.0,3.5,1.15,7.05,4.0,0.0,0.0
2018,11,20,7,0,40.0,7.0,1.1,7.0,8.0,16.83,0.0
2018,11,20,7,15,174.0,21.5,1.15,7.75,38.0,83.31,15.78
2018,11,20,7,30,308.0,36.0,1.2,8.5,68.0,154.26,111.57
2018,11,20,7,45,424.5,43.0,1.2,9.2,110.0,213.89,165.61
2018,11,20,8,0,541.0,50.0,1.2,9.9,152.0,280.03,222.28
2018,11,20,8,15,594.0,56.0,1.25,10.6,193.0,324.33,260.97
2018,11,20,8,30,647.0,62.0,1.3,11.3,234.0,370.05,299.65
2018,11,20,8,45,682.0,67.0,1.35,12.0,274.0,407.11,330.31
2018,11,20,9,0,717.0,72.0,1.4,12.7,314.0,443.79,359.69
2018,11,20,9,15,730.0,78.5,1.4,13.6,347.5,470.12,379.62
2018,11,20,9,30,743.0,85.0,1.4,14.5,381.0,494.58,397.44
2018,11,20,9,45,718.5,97.0,1.4,15.35,401.0,502.64,402.1
2018,11,20,10,0,694.0,109.0,1.4,16.2,421.0,507.54,404.15
2018,11,20,10,15,733.5,106.0,1.5,16.85,451.5,529.41,420.09
2018,11,20,10,30,773.0,103.0,1.6,17.5,482.0,549.24,434.06
2018,11,20,10,45,783.5,104.0,1.65,18.15,499.5,554.64,436.63
2018,11,20,11,0,794.0,105.0,1.7,18.8,517.0,556.98,436.89
2018,11,20,11,15,792.0,107.0,1.8,19.3,524.0,551.39,431.58
2018,11,20,11,30,790.0,109.0,1.9,19.8,531.0,543.25,424.25
2018,11,20,11,45,725.5,122.0,2.0,20.3,510.5,510.43,398.13
2018,11,20,12,0,661.0,135.0,2.1,20.8,490.0,476.83,371.37
2018,11,20,12,15,618.5,143.5,2.15,21.0,473.0,449.63,349.59
2018,11,20,12,30,576.0,152.0,2.2,21.2,456.0,422.18,327.4
2018,11,20,12,45,614.0,137.5,2.2,21.45,454.5,408.81,315.53
2018,11,20,13,0,652.0,123.0,2.2,21.7,453.0,391.92,300.35
2018,11,20,13,15,591.0,134.0,2.2,21.65,424.0,357.05,271.96
2018,11,20,13,30,530.0,145.0,2.2,21.6,395.0,323.49,244.62
2018,11,20,13,45,571.5,128.0,2.15,21.55,383.5,301.23,224.13
2018,11,20,14,0,613.0,111.0,2.1,21.5,372.0,273.95,198.84
2018,11,20,14,15,620.5,102.0,1.9,21.2,348.5,241.58,169.91
2018,11,20,14,30,628.0,93.0,1.7,20.9,325.0,207.56,139.62
2018,11,20,14,45,547.0,92.5,1.55,20.65,279.0,165.56,107.23
2018,11,20,15,0,466.0,92.0,1.4,20.4,233.0,129.37,81.43
2018,11,20,15,15,482.5,79.0,1.4,20.4,206.5,96.46,57.16
2018,11,20,15,30,499.0,66.0,1.4,20.4,180.0,60.94,36.95
2018,11,20,15,45,420.5,58.5,1.05,19.0,140.5,44.14,32.79
2018,11,20,16,0,342.0,51.0,0.7,17.6,101.0,38.86,27.89
2018,11,20,16,15,238.5,37.0,0.7,17.2,66.0,28.71,17.99
2018,11,20,16,30,135.0,23.0,0.7,16.8,31.0,18.13,0.0
2018,11,20,16,45,67.5,11.5,0.7,16.35,15.5,11.3,0.0
2018,11,20,17,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,11.9,2.0,1.97,0.0
2018,11,21,7,15,0.0,4.5,2.1,12.35,4.5,4.33,0.0
2018,11,21,7,30,0.0,7.0,2.3,12.8,7.0,6.74,0.0
2018,11,21,7,45,0.0,8.5,2.45,13.2,8.5,8.19,1.2
2018,11,21,8,0,0.0,10.0,2.6,13.6,10.0,9.64,2.53
2018,11,21,8,15,0.0,14.0,2.7,13.85,14.0,13.5,5.9
2018,11,21,8,30,0.0,18.0,2.8,14.1,18.0,17.36,9.24
2018,11,21,8,45,0.0,19.0,2.85,14.35,19.0,18.33,10.07
2018,11,21,9,0,0.0,20.0,2.9,14.6,20.0,19.29,10.88
2018,11,21,9,15,4.0,43.5,3.15,15.0,45.0,44.04,31.95
2018,11,21,9,30,8.0,67.0,3.4,15.4,70.0,68.96,52.91
2018,11,21,9,45,27.5,112.0,3.65,15.8,124.0,127.03,101.42
2018,11,21,10,0,47.0,157.0,3.9,16.2,178.0,184.39,148.42
2018,11,21,10,15,75.0,164.5,4.1,16.6,200.0,206.99,166.75
2018,11,21,10,30,103.0,172.0,4.3,17.0,222.0,233.64,188.25
2018,11,21,10,45,79.0,181.0,4.5,17.4,220.0,224.5,180.04
2018,11,21,11,0,55.0,190.0,4.7,17.8,218.0,219.12,174.92
2018,11,21,11,15,51.5,189.0,4.75,17.9,215.5,214.88,171.25
2018,11,21,11,30,48.0,188.0,4.8,18.0,213.0,210.61,167.58
2018,11,21,11,45,33.5,170.5,4.9,18.15,188.0,184.32,146.07
2018,11,21,12,0,19.0,153.0,5.0,18.3,163.0,157.72,124.31
2018,11,21,12,15,12.0,122.5,4.95,18.25,129.0,124.31,97.1
2018,11,21,12,30,5.0,92.0,4.9,18.2,95.0,91.33,70.1
2018,11,21,12,45,8.0,100.0,4.9,18.2,104.5,100.19,77.45
2018,11,21,13,0,11.0,108.0,4.9,18.2,114.0,108.8,84.54
2018,11,21,13,15,14.0,112.5,4.8,18.05,119.5,113.79,88.7
2018,11,21,13,30,17.0,117.0,4.7,17.9,125.0,118.45,92.58
2018,11,21,13,45,19.5,107.0,4.6,17.75,115.5,108.31,84.25
2018,11,21,14,0,22.0,97.0,4.5,17.6,106.0,98.62,76.25
2018,11,21,14,15,14.0,77.0,4.25,17.4,82.5,77.04,58.61
2018,11,21,14,30,6.0,57.0,4.0,17.2,59.0,56.28,41.62
2018,11,21,14,45,3.0,35.5,3.8,17.0,36.5,34.75,23.67
2018,11,21,15,0,0.0,14.0,3.6,16.8,14.0,13.5,5.82
2018,11,21,15,15,0.0,12.5,3.6,16.8,12.5,12.05,4.58
2018,11,21,15,30,0.0,11.0,3.6,16.8,11.0,10.6,3.32
2018,11,21,15,45,0.0,9.0,2.95,16.15,9.0,8.67,2.0
2018,11,21,16,0,0.0,7.0,2.3,15.5,7.0,6.74,0.21
2018,11,21,16,15,23.5,6.5,2.05,14.95,8.0,5.65,0.0
2018,11,21,16,30,47.0,6.0,1.8,14.4,9.0,4.46,0.0
2018,11,21,16,45,23.5,3.0,1.6,13.85,4.5,2.95,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,6,45,39.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,11,22,7,0,79.0,9.0,1.2,9.3,10.0,28.03,0.0
2018,11,22,7,15,224.5,20.0,1.35,10.15,38.5,93.52,0.0
2018,11,22,7,30,370.0,31.0,1.5,11.0,67.0,166.83,116.15
2018,11,22,7,45,465.0,38.0,1.7,11.85,106.5,219.69,167.18
2018,11,22,8,0,560.0,45.0,1.9,12.7,146.0,277.94,217.99
2018,11,22,8,15,526.5,53.0,2.05,13.1,167.5,289.06,231.31
2018,11,22,8,30,493.0,61.0,2.2,13.5,189.0,296.83,240.54
2018,11,22,8,45,624.0,60.5,2.35,13.9,249.0,368.1,299.51
2018,11,22,9,0,755.0,60.0,2.5,14.3,309.0,442.48,359.62
2018,11,22,9,15,703.5,74.5,2.6,14.7,326.5,447.33,363.69
2018,11,22,9,30,652.0,89.0,2.7,15.1,344.0,446.53,363.05
2018,11,22,9,45,570.5,113.5,2.8,15.45,349.5,436.26,354.29
2018,11,22,10,0,489.0,138.0,2.9,15.8,355.0,419.45,340.07
2018,11,22,10,15,593.5,124.0,2.95,16.1,401.0,466.38,377.12
2018,11,22,10,30,698.0,110.0,3.0,16.4,447.0,510.14,410.84
2018,11,22,10,45,591.0,139.0,3.05,16.7,431.5,479.16,384.87
2018,11,22,11,0,484.0,168.0,3.1,17.0,416.0,443.97,355.89
2018,11,22,11,15,599.5,142.0,3.2,17.2,454.5,477.58,382.38
2018,11,22,11,30,715.0,116.0,3.3,17.4,493.0,505.61,403.75
2018,11,22,11,45,768.0,102.5,3.4,17.55,509.0,509.1,405.56
2018,11,22,12,0,821.0,89.0,3.5,17.7,525.0,508.88,404.28
2018,11,22,12,15,744.5,105.5,3.6,17.75,498.0,470.44,373.03
2018,11,22,12,30,668.0,122.0,3.7,17.8,471.0,432.96,342.46
2018,11,22,12,45,570.0,140.0,3.8,17.85,432.5,388.69,306.51
2018,11,22,13,0,472.0,158.0,3.9,17.9,394.0,346.48,272.24
2018,11,22,13,15,484.0,151.0,4.0,17.8,384.5,328.27,256.23
2018,11,22,13,30,496.0,144.0,4.1,17.7,375.0,308.19,238.19
2018,11,22,13,45,402.0,148.5,4.2,17.6,328.5,263.08,201.84
2018,11,22,14,0,308.0,153.0,4.3,17.5,282.0,225.36,172.02
2018,11,22,14,15,179.0,143.0,4.3,17.25,216.5,173.68,132.82
2018,11,22,14,30,50.0,133.0,4.3,17.0,151.0,132.36,103.23
2018,11,22,14,45,49.5,117.5,4.3,16.7,134.0,115.34,89.22
2018,11,22,15,0,49.0,102.0,4.3,16.4,117.0,98.42,75.29
2018,11,22,15,15,26.0,81.0,4.3,16.4,89.0,75.73,57.41
2018,11,22,15,30,3.0,60.0,4.3,16.4,61.0,56.92,42.31
2018,11,22,15,45,28.0,46.5,3.85,15.45,51.0,43.35,32.53
2018,11,22,16,0,53.0,33.0,3.4,14.5,41.0,29.62,20.14
2018,11,22,16,15,35.0,22.0,3.15,14.0,26.5,20.09,10.9
2018,11,22,16,30,17.0,11.0,2.9,13.5,12.0,10.32,0.0
2018,11,22,16,45,8.5,5.5,2.7,12.95,6.0,5.41,0.0
2018,11,22,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.1,12.1,4.0,7.77,0.0
2018,11,23,7,15,8.0,11.0,1.25,12.35,11.0,12.9,0.0
2018,11,23,7,30,0.0,18.0,1.4,12.6,18.0,17.37,7.76
2018,11,23,7,45,0.0,29.5,1.5,12.9,29.5,28.49,18.1
2018,11,23,8,0,0.0,41.0,1.6,13.2,41.0,39.69,27.98
2018,11,23,8,15,0.0,57.0,1.8,13.4,57.0,56.03,42.12
2018,11,23,8,30,0.0,73.0,2.0,13.6,73.0,72.25,56.03
2018,11,23,8,45,4.5,91.5,2.2,13.8,93.0,93.11,73.7
2018,11,23,9,0,9.0,110.0,2.4,14.0,113.0,114.04,91.24
2018,11,23,9,15,9.0,103.0,2.5,14.2,106.0,105.91,84.27
2018,11,23,9,30,9.0,96.0,2.6,14.4,99.0,98.38,77.82
2018,11,23,9,45,4.5,99.0,2.75,14.65,100.5,98.85,77.97
2018,11,23,10,0,0.0,102.0,2.9,14.9,102.0,99.25,78.04
2018,11,23,10,15,4.5,123.0,3.1,15.15,125.0,122.52,97.22
2018,11,23,10,30,9.0,144.0,3.3,15.4,148.0,145.75,116.18
2018,11,23,10,45,5.5,126.0,3.5,15.65,128.5,125.62,99.32
2018,11,23,11,0,2.0,108.0,3.7,15.9,109.0,105.82,82.79
2018,11,23,11,15,3.5,116.5,3.8,16.05,118.5,114.86,90.18
2018,11,23,11,30,5.0,125.0,3.9,16.2,128.0,123.83,97.46
2018,11,23,11,45,4.0,124.0,4.05,16.35,126.5,122.16,95.99
2018,11,23,12,0,3.0,123.0,4.2,16.5,125.0,120.51,94.57
2018,11,23,12,15,7.5,120.0,4.2,16.55,124.0,119.64,93.89
2018,11,23,12,30,12.0,117.0,4.2,16.6,123.0,118.58,93.05
2018,11,23,12,45,6.0,82.5,4.25,16.65,85.5,82.44,63.22
2018,11,23,13,0,0.0,48.0,4.3,16.7,48.0,46.38,33.27
2018,11,23,13,15,1.5,55.5,4.3,16.65,56.0,54.21,39.87
2018,11,23,13,30,3.0,63.0,4.3,16.6,64.0,61.94,46.38
2018,11,23,13,45,40.5,92.5,4.3,16.6,109.5,101.36,78.49
2018,11,23,14,0,78.0,122.0,4.3,16.6,155.0,135.3,105.41
2018,11,23,14,15,55.0,110.5,4.25,16.5,133.0,117.14,90.82
2018,11,23,14,30,32.0,99.0,4.2,16.4,111.0,99.29,76.74
2018,11,23,14,45,22.5,71.5,4.15,16.3,79.5,71.33,53.74
2018,11,23,15,0,13.0,44.0,4.1,16.2,48.0,43.99,31.15
2018,11,23,15,15,6.5,28.0,4.1,16.2,30.0,27.67,17.63
2018,11,23,15,30,0.0,12.0,4.1,16.2,12.0,11.57,4.15
2018,11,23,15,45,0.0,9.5,3.75,15.7,9.5,9.16,2.42
2018,11,23,16,0,0.0,7.0,3.4,15.2,7.0,6.74,0.2
2018,11,23,16,15,0.0,5.0,3.3,15.05,5.0,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.9,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.7,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.5,1.4,12.5,4.5,0.0,0.0
2018,11,24,7,0,72.0,9.0,1.4,12.5,9.0,25.91,0.0
2018,11,24,7,15,212.0,19.0,1.65,13.0,35.0,86.3,0.0
2018,11,24,7,30,352.0,29.0,1.9,13.5,61.0,156.78,104.12
2018,11,24,7,45,447.5,36.0,2.15,13.95,99.5,208.4,156.23
2018,11,24,8,0,543.0,43.0,2.4,14.4,138.0,265.58,206.39
2018,11,24,8,15,484.0,56.0,2.5,14.7,157.0,271.69,215.96
2018,11,24,8,30,425.0,69.0,2.6,15.0,176.0,272.92,219.95
2018,11,24,8,45,425.5,79.5,2.7,15.25,202.0,291.71,236.86
2018,11,24,9,0,426.0,90.0,2.8,15.5,228.0,311.68,253.94
2018,11,24,9,15,271.0,119.0,2.85,15.8,210.5,267.07,217.54
2018,11,24,9,30,116.0,148.0,2.9,16.1,193.0,216.72,175.44
2018,11,24,9,45,128.5,153.0,2.9,16.4,206.5,228.52,184.97
2018,11,24,10,0,141.0,158.0,2.9,16.7,220.0,240.32,194.24
2018,11,24,10,15,90.0,148.0,2.9,17.0,188.5,201.57,161.94
2018,11,24,10,30,39.0,138.0,2.9,17.3,157.0,158.75,126.24
2018,11,24,10,45,21.5,140.5,2.9,17.6,151.0,151.1,119.54
2018,11,24,11,0,4.0,143.0,2.9,17.9,145.0,141.38,111.12
2018,11,24,11,15,30.0,157.0,2.9,18.1,172.5,170.89,135.21
2018,11,24,11,30,56.0,171.0,2.9,18.3,200.0,197.65,156.74
2018,11,24,11,45,104.5,187.0,2.85,18.5,241.5,239.17,189.95
2018,11,24,12,0,153.0,203.0,2.8,18.7,283.0,276.17,218.97
2018,11,24,12,15,337.0,180.0,2.8,18.75,354.5,339.7,269.03
2018,11,24,12,30,521.0,157.0,2.8,18.8,426.0,394.61,310.48
2018,11,24,12,45,597.5,136.5,2.75,18.85,437.5,394.71,308.51
2018,11,24,13,0,674.0,116.0,2.7,18.9,449.0,388.16,300.85
2018,11,24,13,15,741.5,97.0,2.7,18.85,450.0,373.79,286.46
2018,11,24,13,30,809.0,78.0,2.7,18.8,451.0,355.25,267.75
2018,11,24,13,45,758.0,83.5,2.65,18.7,417.0,315.13,233.4
2018,11,24,14,0,707.0,89.0,2.6,18.6,383.0,274.66,198.8
2018,11,24,14,15,671.5,86.5,2.55,18.4,348.0,234.72,164.39
2018,11,24,14,30,636.0,84.0,2.5,18.2,313.0,196.39,131.68
2018,11,24,14,45,570.5,84.0,2.45,17.95,272.5,157.65,101.02
2018,11,24,15,0,505.0,84.0,2.4,17.7,232.0,123.87,76.51
2018,11,24,15,15,348.0,83.0,2.4,17.7,178.0,87.68,55.98
2018,11,24,15,30,191.0,82.0,2.4,17.7,124.0,68.78,49.58
2018,11,24,15,45,204.0,64.0,1.85,16.45,100.0,51.18,39.19
2018,11,24,16,0,217.0,46.0,1.3,15.2,76.0,34.95,24.65
2018,11,24,16,15,213.0,34.0,1.25,14.45,54.5,26.4,15.83
2018,11,24,16,30,209.0,22.0,1.2,13.7,33.0,18.27,0.0
2018,11,24,16,45,104.5,11.0,1.15,12.95,16.5,10.81,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,25,6,45,8.0,2.0,0.75,8.35,2.0,0.0,0.0
2018,11,25,7,0,16.0,4.0,0.8,8.3,4.0,7.68,0.0
2018,11,25,7,15,68.0,16.0,0.85,8.85,21.0,34.01,0.0
2018,11,25,7,30,120.0,28.0,0.9,9.4,38.0,82.89,53.84
2018,11,25,7,45,311.0,37.0,1.0,10.0,85.0,161.76,122.43
2018,11,25,8,0,502.0,46.0,1.1,10.6,132.0,251.98,197.31
2018,11,25,8,15,400.0,59.5,1.15,11.15,139.5,240.14,192.15
2018,11,25,8,30,298.0,73.0,1.2,11.7,147.0,219.29,177.86
2018,11,25,8,45,210.0,100.5,1.25,12.3,157.0,210.36,171.58
2018,11,25,9,0,122.0,128.0,1.3,12.9,167.0,197.14,160.64
2018,11,25,9,15,283.0,124.5,1.45,13.6,228.5,278.4,227.57
2018,11,25,9,30,444.0,121.0,1.6,14.3,290.0,365.73,297.44
2018,11,25,9,45,576.0,107.5,1.7,15.0,345.5,427.43,345.61
2018,11,25,10,0,708.0,94.0,1.8,15.7,401.0,488.01,392.07
2018,11,25,10,15,778.0,84.5,1.85,16.1,439.0,518.29,414.64
2018,11,25,10,30,848.0,75.0,1.9,16.5,477.0,547.94,436.49
2018,11,25,10,45,856.0,76.0,1.95,16.9,494.0,552.5,438.78
2018,11,25,11,0,864.0,77.0,2.0,17.3,511.0,554.26,438.96
2018,11,25,11,15,867.5,78.0,2.05,17.6,521.0,550.72,435.17
2018,11,25,11,30,871.0,79.0,2.1,17.9,531.0,544.33,429.09
2018,11,25,11,45,870.5,79.0,2.15,18.15,532.0,531.73,418.25
2018,11,25,12,0,870.0,79.0,2.2,18.4,533.0,517.03,405.61
2018,11,25,12,15,871.0,77.5,2.2,18.55,528.5,498.94,390.12
2018,11,25,12,30,872.0,76.0,2.2,18.7,524.0,478.26,372.31
2018,11,25,12,45,871.0,74.0,2.25,18.8,512.0,453.71,351.34
2018,11,25,13,0,870.0,72.0,2.3,18.9,500.0,426.82,328.05
2018,11,25,13,15,861.0,70.5,2.2,18.85,480.0,395.16,300.46
2018,11,25,13,30,852.0,69.0,2.1,18.8,460.0,361.89,271.06
2018,11,25,13,45,839.0,68.0,2.05,18.8,434.0,324.26,237.84
2018,11,25,14,0,826.0,67.0,2.0,18.8,408.0,287.6,204.9
2018,11,25,14,15,807.0,64.0,2.0,18.6,375.5,246.95,168.98
2018,11,25,14,30,788.0,61.0,2.0,18.4,343.0,206.3,133.34
2018,11,25,14,45,760.5,58.0,1.95,18.25,306.0,164.62,98.33
2018,11,25,15,0,733.0,55.0,1.9,18.1,269.0,124.17,67.03
2018,11,25,15,15,653.5,54.5,1.9,18.1,224.0,84.31,42.9
2018,11,25,15,30,574.0,54.0,1.9,18.1,179.0,47.78,27.81
2018,11,25,15,45,400.5,49.5,1.4,16.65,127.5,36.31,26.2
2018,11,25,16,0,227.0,45.0,0.9,15.2,76.0,34.19,23.99
2018,11,25,16,15,163.0,32.0,0.95,14.75,50.0,24.75,14.37
2018,11,25,16,30,99.0,19.0,1.0,14.3,24.0,14.92,0.0
2018,11,25,16,45,49.5,9.5,1.0,13.8,12.0,9.34,0.0
2018,11,25,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.1,7.25,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,7.2,4.0,3.93,0.0
2018,11,26,7,15,71.0,17.0,1.15,8.05,22.0,35.59,0.0
2018,11,26,7,30,119.0,30.0,1.2,8.9,40.0,78.75,49.39
2018,11,26,7,45,170.5,44.5,1.3,9.7,68.0,115.82,87.31
2018,11,26,8,0,222.0,59.0,1.4,10.5,96.0,160.91,126.73
2018,11,26,8,15,246.5,73.0,1.35,11.1,125.0,185.8,149.18
2018,11,26,8,30,271.0,87.0,1.3,11.7,154.0,217.16,176.28
2018,11,26,8,45,283.0,101.5,1.3,12.35,182.0,243.93,198.9
2018,11,26,9,0,295.0,116.0,1.3,13.0,210.0,270.32,220.53
2018,11,26,9,15,292.0,131.0,1.35,13.8,232.5,289.35,235.54
2018,11,26,9,30,289.0,146.0,1.4,14.6,255.0,307.19,249.17
2018,11,26,9,45,289.5,159.0,1.5,15.4,276.0,323.48,261.36
2018,11,26,10,0,290.0,172.0,1.6,16.2,297.0,338.71,272.43
2018,11,26,10,15,383.5,164.5,1.55,16.7,339.0,386.04,309.11
2018,11,26,10,30,477.0,157.0,1.5,17.2,381.0,428.52,341.16
2018,11,26,10,45,512.0,154.5,1.5,17.65,403.0,443.28,351.39
2018,11,26,11,0,547.0,152.0,1.5,18.1,425.0,456.32,360.29
2018,11,26,11,15,462.0,176.0,1.45,18.4,409.5,429.95,338.32
2018,11,26,11,30,377.0,200.0,1.4,18.7,394.0,399.96,313.93
2018,11,26,11,45,313.0,213.0,1.35,19.0,374.5,373.41,292.42
2018,11,26,12,0,249.0,226.0,1.3,19.3,355.0,347.35,271.32
2018,11,26,12,15,211.0,221.0,1.3,19.5,329.5,316.19,246.86
2018,11,26,12,30,173.0,216.0,1.3,19.7,304.0,287.77,224.49
2018,11,26,12,45,262.0,190.0,1.3,19.95,320.0,296.19,230.35
2018,11,26,13,0,351.0,164.0,1.3,20.2,336.0,299.0,230.91
2018,11,26,13,15,416.5,155.5,1.3,20.1,351.5,303.12,232.09
2018,11,26,13,30,482.0,147.0,1.3,20.0,367.0,302.27,228.6
2018,11,26,13,45,391.0,150.0,1.3,19.95,321.5,258.06,193.9
2018,11,26,14,0,300.0,153.0,1.3,19.9,276.0,220.91,165.38
2018,11,26,14,15,432.5,118.0,1.15,19.4,280.0,205.21,147.27
2018,11,26,14,30,565.0,83.0,1.0,18.9,284.0,179.9,120.01
2018,11,26,14,45,339.0,93.5,0.8,18.4,210.5,129.72,87.44
2018,11,26,15,0,113.0,104.0,0.6,17.9,137.0,103.59,76.07
2018,11,26,15,15,83.0,90.5,0.6,17.9,112.5,83.38,61.36
2018,11,26,15,30,53.0,77.0,0.6,17.9,88.0,68.9,51.37
2018,11,26,15,45,42.5,60.5,0.65,16.95,68.0,53.98,41.5
2018,11,26,16,0,32.0,44.0,0.7,16.0,48.0,40.0,28.85
2018,11,26,16,15,26.5,30.0,0.7,15.7,32.5,27.68,16.52
2018,11,26,16,30,21.0,16.0,0.7,15.4,17.0,14.5,0.0
2018,11,26,16,45,10.5,8.0,0.75,15.1,8.5,7.86,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,8.6,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,8.7,3.0,2.95,0.0
2018,11,27,7,15,8.5,12.0,0.95,9.15,12.0,14.03,0.0
2018,11,27,7,30,0.0,21.0,0.9,9.6,21.0,20.28,8.73
2018,11,27,7,45,0.0,33.5,0.9,10.0,33.5,33.08,21.94
2018,11,27,8,0,0.0,46.0,0.9,10.4,46.0,45.64,33.24
2018,11,27,8,15,0.0,59.5,1.0,10.9,59.5,59.19,45.14
2018,11,27,8,30,0.0,73.0,1.1,11.4,73.0,72.65,56.78
2018,11,27,8,45,0.5,81.5,1.25,11.9,81.5,80.88,63.8
2018,11,27,9,0,1.0,90.0,1.4,12.4,90.0,89.24,70.77
2018,11,27,9,15,1.5,100.0,1.45,12.75,100.5,99.23,79.04
2018,11,27,9,30,2.0,110.0,1.5,13.1,111.0,109.24,87.22
2018,11,27,9,45,12.5,133.0,1.5,13.45,138.5,137.83,110.86
2018,11,27,10,0,23.0,156.0,1.5,13.8,166.0,166.5,134.21
2018,11,27,10,15,21.0,158.5,1.5,14.05,168.0,167.39,134.51
2018,11,27,10,30,19.0,161.0,1.5,14.3,170.0,168.3,134.91
2018,11,27,10,45,23.0,174.0,1.55,14.55,185.0,183.01,146.64
2018,11,27,11,0,27.0,187.0,1.6,14.8,200.0,200.36,160.38
2018,11,27,11,15,17.5,167.5,1.65,14.9,176.0,172.45,137.5
2018,11,27,11,30,8.0,148.0,1.7,15.0,152.0,147.85,117.35
2018,11,27,11,45,4.0,117.0,1.75,15.1,119.0,115.33,90.66
2018,11,27,12,0,0.0,86.0,1.8,15.2,86.0,83.19,64.1
2018,11,27,12,15,0.0,96.5,1.95,15.25,96.5,93.33,72.56
2018,11,27,12,30,0.0,107.0,2.1,15.3,107.0,103.4,80.9
2018,11,27,12,45,0.5,114.5,2.2,15.4,114.5,110.71,86.96
2018,11,27,13,0,1.0,122.0,2.3,15.5,122.0,117.91,92.93
2018,11,27,13,15,7.5,126.0,2.3,15.55,129.0,123.88,97.86
2018,11,27,13,30,14.0,130.0,2.3,15.6,136.0,129.32,102.3
2018,11,27,13,45,16.0,112.5,2.35,15.65,119.0,112.81,88.66
2018,11,27,14,0,18.0,95.0,2.4,15.7,102.0,95.39,74.18
2018,11,27,14,15,9.0,70.0,2.25,15.55,73.5,69.76,53.11
2018,11,27,14,30,0.0,45.0,2.1,15.4,45.0,43.46,31.35
2018,11,27,14,45,0.0,49.5,1.95,15.25,49.5,47.81,35.12
2018,11,27,15,0,0.0,54.0,1.8,15.1,54.0,52.17,38.83
2018,11,27,15,15,0.0,35.5,1.8,15.1,35.5,34.27,23.58
2018,11,27,15,30,0.0,17.0,1.8,15.1,17.0,16.39,8.29
2018,11,27,15,45,0.0,12.0,1.5,14.5,12.0,11.57,4.6
2018,11,27,16,0,0.0,7.0,1.2,13.9,7.0,6.74,0.22
2018,11,27,16,15,7.5,5.0,1.1,13.75,5.5,4.85,0.0
2018,11,27,16,30,15.0,3.0,1.0,13.6,4.0,2.21,0.0
2018,11,27,16,45,7.5,1.5,0.9,13.4,2.0,1.47,0.0
2018,11,27,17,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
