Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,45,6.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,12.5,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.4,12.8,4.5,5.98,0.0
2018,11,28,7,30,0.0,7.0,0.5,13.1,7.0,6.74,0.0
2018,11,28,7,45,0.0,8.5,0.6,13.35,8.5,8.19,1.1
2018,11,28,8,0,0.0,10.0,0.7,13.6,10.0,9.64,2.5
2018,11,28,8,15,1.0,23.0,0.8,13.85,23.0,22.58,13.62
2018,11,28,8,30,2.0,36.0,0.9,14.1,36.0,35.59,24.82
2018,11,28,8,45,29.5,52.0,1.0,14.4,61.0,64.68,49.61
2018,11,28,9,0,57.0,68.0,1.1,14.7,86.0,98.51,78.22
2018,11,28,9,15,98.0,98.0,1.05,14.9,133.0,151.48,122.36
2018,11,28,9,30,139.0,128.0,1.0,15.1,180.0,205.28,166.23
2018,11,28,9,45,105.5,115.0,1.0,15.35,156.5,174.44,140.59
2018,11,28,10,0,72.0,102.0,1.0,15.6,133.0,143.2,114.68
2018,11,28,10,15,41.0,95.0,1.1,15.9,113.0,115.94,91.82
2018,11,28,10,30,10.0,88.0,1.2,16.2,93.0,90.58,70.33
2018,11,28,10,45,73.0,123.5,1.3,16.45,159.5,164.62,131.68
2018,11,28,11,0,136.0,159.0,1.4,16.7,226.0,233.47,187.08
2018,11,28,11,15,205.5,170.5,1.45,16.9,274.0,282.92,226.14
2018,11,28,11,30,275.0,182.0,1.5,17.1,322.0,327.14,260.42
2018,11,28,11,45,321.5,180.0,1.6,17.3,344.5,343.69,272.81
2018,11,28,12,0,368.0,178.0,1.7,17.5,367.0,360.07,284.89
2018,11,28,12,15,459.5,158.5,1.85,17.5,392.5,375.64,296.57
2018,11,28,12,30,551.0,139.0,2.0,17.5,418.0,387.71,304.89
2018,11,28,12,45,642.5,121.5,2.15,17.5,439.0,394.77,308.58
2018,11,28,13,0,734.0,104.0,2.3,17.5,460.0,395.64,306.56
2018,11,28,13,15,753.5,96.5,2.45,17.4,449.0,372.4,285.74
2018,11,28,13,30,773.0,89.0,2.6,17.3,438.0,347.93,263.25
2018,11,28,13,45,592.5,112.0,2.75,17.2,370.5,284.25,213.38
2018,11,28,14,0,412.0,135.0,2.9,17.1,303.0,232.51,174.18
2018,11,28,14,15,387.5,122.5,2.95,16.9,270.5,197.65,144.86
2018,11,28,14,30,363.0,110.0,3.0,16.7,238.0,164.18,116.83
2018,11,28,14,45,300.0,105.0,3.05,16.5,203.0,133.05,92.99
2018,11,28,15,0,237.0,100.0,3.1,16.3,168.0,109.92,76.92
2018,11,28,15,15,194.5,84.0,3.1,16.3,134.0,81.36,56.56
2018,11,28,15,30,152.0,68.0,3.1,16.3,100.0,56.72,40.7
2018,11,28,15,45,98.0,54.5,2.8,15.6,73.5,46.97,35.57
2018,11,28,16,0,44.0,41.0,2.5,14.9,47.0,35.83,25.31
2018,11,28,16,15,31.0,27.0,2.55,14.5,30.5,24.06,13.46
2018,11,28,16,30,18.0,13.0,2.6,14.1,14.0,11.98,0.0
2018,11,28,16,45,9.0,6.5,2.6,13.75,7.0,6.39,0.0
2018,11,28,17,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,12.45,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,12.5,2.0,0.0,0.0
2018,11,29,7,15,2.0,10.5,5.5,12.6,10.5,10.84,0.0
2018,11,29,7,30,4.0,19.0,5.6,12.7,19.0,19.51,6.69
2018,11,29,7,45,2.0,27.0,5.7,12.75,27.0,26.73,16.17
2018,11,29,8,0,0.0,35.0,5.8,12.8,35.0,33.8,22.8
2018,11,29,8,15,57.5,57.5,5.85,12.9,71.0,86.37,67.21
2018,11,29,8,30,115.0,80.0,5.9,13.0,107.0,136.54,110.03
2018,11,29,8,45,77.0,71.5,5.95,13.1,91.0,110.9,89.07
2018,11,29,9,0,39.0,63.0,6.0,13.2,75.0,80.86,63.74
2018,11,29,9,15,50.5,83.5,5.9,13.2,101.0,108.31,87.18
2018,11,29,9,30,62.0,104.0,5.8,13.2,127.0,135.95,110.57
2018,11,29,9,45,35.0,72.5,5.7,13.25,85.5,89.67,71.18
2018,11,29,10,0,8.0,41.0,5.6,13.3,44.0,44.2,32.21
2018,11,29,10,15,4.0,42.5,5.55,13.3,44.0,43.17,31.25
2018,11,29,10,30,0.0,44.0,5.5,13.3,44.0,42.5,30.57
2018,11,29,10,45,50.0,85.5,5.4,13.3,110.0,113.33,90.99
2018,11,29,11,0,100.0,127.0,5.3,13.3,176.0,181.46,148.15
2018,11,29,11,15,84.5,141.5,5.25,13.35,183.5,186.54,151.8
2018,11,29,11,30,69.0,156.0,5.2,13.4,191.0,188.94,153.34
2018,11,29,11,45,51.0,159.5,5.2,13.45,185.5,181.82,147.11
2018,11,29,12,0,33.0,163.0,5.2,13.5,180.0,174.99,141.19
2018,11,29,12,15,76.5,173.0,5.1,13.55,211.5,203.93,165.11
2018,11,29,12,30,120.0,183.0,5.0,13.6,243.0,231.5,187.45
2018,11,29,12,45,158.5,183.0,4.95,13.65,260.5,243.68,196.88
2018,11,29,13,0,197.0,183.0,4.9,13.7,278.0,253.39,203.94
2018,11,29,13,15,169.0,162.5,4.75,13.75,241.5,216.82,173.56
2018,11,29,13,30,141.0,142.0,4.6,13.8,205.0,181.85,144.56
2018,11,29,13,45,175.0,122.0,4.45,13.85,196.0,166.45,130.41
2018,11,29,14,0,209.0,102.0,4.3,13.9,187.0,149.77,114.64
2018,11,29,14,15,282.0,103.5,4.05,13.75,208.0,156.07,116.23
2018,11,29,14,30,355.0,105.0,3.8,13.6,229.0,157.89,113.47
2018,11,29,14,45,310.0,98.5,3.6,13.5,198.5,128.61,89.97
2018,11,29,15,0,265.0,92.0,3.4,13.4,168.0,106.05,73.38
2018,11,29,15,15,227.0,80.0,3.4,13.4,138.0,79.9,54.97
2018,11,29,15,30,189.0,68.0,3.4,13.4,108.0,57.01,41.18
2018,11,29,15,45,158.5,56.0,2.6,12.8,84.5,45.17,34.39
2018,11,29,16,0,128.0,44.0,1.8,12.2,61.0,35.98,25.73
2018,11,29,16,15,76.5,29.5,1.8,12.0,38.5,24.56,13.94
2018,11,29,16,30,25.0,15.0,1.8,11.8,16.0,13.64,0.0
2018,11,29,16,45,12.5,7.5,1.75,11.55,8.0,7.37,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,2.5,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,5.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,5.0,11.5,1.75,8.0,11.5,12.58,0.0
2018,11,30,7,30,5.0,22.0,2.0,8.7,22.0,23.38,8.41
2018,11,30,7,45,4.5,37.0,2.25,9.4,37.5,39.43,26.78
2018,11,30,8,0,4.0,52.0,2.5,10.1,53.0,54.62,40.61
2018,11,30,8,15,15.5,69.5,2.7,10.5,73.0,77.11,60.18
2018,11,30,8,30,27.0,87.0,2.9,10.9,93.0,103.69,83.13
2018,11,30,8,45,136.0,100.5,3.05,11.3,141.0,170.19,139.43
2018,11,30,9,0,245.0,114.0,3.2,11.7,189.0,241.95,199.59
2018,11,30,9,15,356.5,114.5,3.2,12.1,237.5,304.66,251.51
2018,11,30,9,30,468.0,115.0,3.2,12.5,286.0,364.92,300.68
2018,11,30,9,45,593.0,103.5,3.25,12.9,339.0,423.72,348.07
2018,11,30,10,0,718.0,92.0,3.3,13.3,392.0,481.34,393.7
2018,11,30,10,15,742.5,91.5,3.25,13.6,417.5,497.42,405.56
2018,11,30,10,30,767.0,91.0,3.2,13.9,443.0,510.67,415.11
2018,11,30,10,45,774.5,92.5,3.2,14.2,459.5,515.54,417.93
2018,11,30,11,0,782.0,94.0,3.2,14.5,476.0,517.86,418.62
2018,11,30,11,15,818.0,89.5,3.25,14.65,496.0,526.35,424.41
2018,11,30,11,30,854.0,85.0,3.3,14.8,516.0,531.74,427.51
2018,11,30,11,45,855.0,85.0,3.3,14.95,518.5,520.7,417.48
2018,11,30,12,0,856.0,85.0,3.3,15.1,521.0,507.0,405.22
2018,11,30,12,15,857.5,83.5,3.35,15.15,516.5,489.39,389.91
2018,11,30,12,30,859.0,82.0,3.4,15.2,512.0,469.23,372.23
2018,11,30,12,45,857.5,79.5,3.4,15.25,500.0,444.3,350.33
2018,11,30,13,0,856.0,77.0,3.4,15.3,488.0,417.13,326.16
2018,11,30,13,15,847.0,75.5,3.35,15.25,468.5,386.02,298.45
2018,11,30,13,30,838.0,74.0,3.3,15.2,449.0,353.35,268.94
2018,11,30,13,45,824.5,71.5,3.25,15.15,423.0,316.99,236.05
2018,11,30,14,0,811.0,69.0,3.2,15.1,397.0,279.76,202.09
2018,11,30,14,15,791.0,67.0,3.1,14.9,365.5,240.88,166.96
2018,11,30,14,30,771.0,65.0,3.0,14.7,334.0,202.08,132.37
2018,11,30,14,45,741.5,61.5,2.9,14.55,297.0,160.85,97.53
2018,11,30,15,0,712.0,58.0,2.8,14.4,260.0,121.04,66.75
2018,11,30,15,15,665.5,53.5,2.8,14.4,220.0,81.04,41.44
2018,11,30,15,30,619.0,49.0,2.8,14.4,180.0,44.62,27.07
2018,11,30,15,45,547.5,43.5,2.1,13.1,140.0,31.36,22.16
2018,11,30,16,0,476.0,38.0,1.4,11.8,100.0,28.82,19.54
2018,11,30,16,15,348.0,29.5,1.35,11.2,65.5,23.36,12.95
2018,11,30,16,30,220.0,21.0,1.3,10.6,31.0,17.68,0.0
2018,11,30,16,45,110.0,10.5,1.25,10.0,15.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,12,1,7,15,8.0,11.0,2.55,9.75,11.5,12.83,0.0
2018,12,1,7,30,10.0,20.0,2.7,10.1,21.0,23.6,7.19
2018,12,1,7,45,20.5,35.5,2.85,10.4,38.5,45.1,30.82
2018,12,1,8,0,31.0,51.0,3.0,10.7,56.0,65.86,49.5
2018,12,1,8,15,59.0,68.5,2.95,10.9,81.0,100.56,79.46
2018,12,1,8,30,87.0,86.0,2.9,11.1,106.0,131.98,106.62
2018,12,1,8,45,77.5,92.0,2.85,11.25,112.5,134.46,109.31
2018,12,1,9,0,68.0,98.0,2.8,11.4,119.0,132.07,107.57
2018,12,1,9,15,41.0,74.5,3.0,11.55,87.5,94.06,75.37
2018,12,1,9,30,14.0,51.0,3.2,11.7,56.0,56.96,43.52
2018,12,1,9,45,10.0,71.0,3.4,11.9,74.5,73.72,57.72
2018,12,1,10,0,6.0,91.0,3.6,12.1,93.0,91.5,72.59
2018,12,1,10,15,11.5,109.5,3.75,12.2,114.5,112.74,90.43
2018,12,1,10,30,17.0,128.0,3.9,12.3,136.0,133.96,108.1
2018,12,1,10,45,176.0,151.5,4.1,12.4,237.0,251.27,206.87
2018,12,1,11,0,335.0,175.0,4.3,12.5,338.0,357.5,293.9
2018,12,1,11,15,457.5,150.0,4.35,12.65,377.0,396.16,325.08
2018,12,1,11,30,580.0,125.0,4.4,12.8,416.0,429.96,351.99
2018,12,1,11,45,329.5,125.0,4.5,13.0,290.5,293.67,240.45
2018,12,1,12,0,79.0,125.0,4.6,13.2,165.0,161.73,130.56
2018,12,1,12,15,84.0,112.5,4.6,13.25,154.5,149.75,120.63
2018,12,1,12,30,89.0,100.0,4.6,13.3,144.0,137.51,110.26
2018,12,1,12,45,362.5,111.0,4.6,13.35,285.0,261.88,211.52
2018,12,1,13,0,636.0,122.0,4.6,13.4,426.0,370.64,295.26
2018,12,1,13,15,443.5,136.0,4.55,13.35,344.0,291.73,231.21
2018,12,1,13,30,251.0,150.0,4.5,13.3,262.0,224.68,177.99
2018,12,1,13,45,328.5,138.0,4.45,13.3,275.5,226.98,176.93
2018,12,1,14,0,406.0,126.0,4.4,13.3,289.0,221.41,168.28
2018,12,1,14,15,393.5,110.5,4.3,13.15,258.0,187.14,138.24
2018,12,1,14,30,381.0,95.0,4.2,13.0,227.0,153.38,108.85
2018,12,1,14,45,402.5,86.5,4.1,12.8,212.5,131.24,88.39
2018,12,1,15,0,424.0,78.0,4.0,12.6,198.0,106.7,67.46
2018,12,1,15,15,462.0,69.0,4.0,12.6,181.5,80.1,47.75
2018,12,1,15,30,500.0,60.0,4.0,12.6,165.0,49.71,32.8
2018,12,1,15,45,431.0,53.0,3.35,11.75,129.0,40.22,30.14
2018,12,1,16,0,362.0,46.0,2.7,10.9,93.0,36.82,26.56
2018,12,1,16,15,240.0,34.5,2.45,10.45,60.5,27.07,15.83
2018,12,1,16,30,118.0,23.0,2.2,10.0,28.0,18.5,0.0
2018,12,1,16,45,59.0,11.5,2.0,9.6,14.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,90.5,14.0,0.6,4.95,19.0,36.31,0.0
2018,12,2,7,30,159.0,25.0,0.6,5.3,36.0,83.99,33.63
2018,12,2,7,45,324.5,34.0,0.55,5.65,76.0,156.18,114.97
2018,12,2,8,0,490.0,43.0,0.5,6.0,116.0,233.86,181.75
2018,12,2,8,15,579.0,47.5,0.45,6.5,160.0,286.74,227.57
2018,12,2,8,30,668.0,52.0,0.4,7.0,204.0,340.99,273.35
2018,12,2,8,45,711.0,55.0,0.35,7.45,243.5,379.15,305.39
2018,12,2,9,0,754.0,58.0,0.3,7.9,283.0,417.21,336.18
2018,12,2,9,15,780.5,60.5,0.45,8.4,318.5,446.39,360.55
2018,12,2,9,30,807.0,63.0,0.6,8.9,354.0,474.14,383.23
2018,12,2,9,45,825.5,65.5,0.7,9.35,385.0,496.13,400.61
2018,12,2,10,0,844.0,68.0,0.8,9.8,416.0,515.95,415.92
2018,12,2,10,15,858.0,69.5,0.85,10.1,441.0,529.94,426.3
2018,12,2,10,30,872.0,71.0,0.9,10.4,466.0,541.34,434.47
2018,12,2,10,45,882.0,71.0,0.9,10.65,484.0,544.91,436.26
2018,12,2,11,0,892.0,71.0,0.9,10.9,502.0,547.24,436.95
2018,12,2,11,15,897.5,71.5,0.95,11.25,512.5,544.83,434.11
2018,12,2,11,30,903.0,72.0,1.0,11.6,523.0,539.51,428.9
2018,12,2,11,45,905.5,72.0,1.1,12.0,526.5,529.22,420.01
2018,12,2,12,0,908.0,72.0,1.2,12.4,530.0,516.09,408.64
2018,12,2,12,15,907.0,71.5,1.25,12.55,525.5,497.98,393.25
2018,12,2,12,30,906.0,71.0,1.3,12.7,521.0,477.26,375.44
2018,12,2,12,45,902.0,69.5,1.4,12.9,508.5,451.74,353.64
2018,12,2,13,0,898.0,68.0,1.5,13.1,496.0,423.95,329.46
2018,12,2,13,15,888.5,67.0,1.5,13.05,476.5,392.48,301.79
2018,12,2,13,30,879.0,66.0,1.5,13.0,457.0,359.34,272.17
2018,12,2,13,45,864.5,64.5,1.5,12.95,430.5,322.73,239.3
2018,12,2,14,0,850.0,63.0,1.5,12.9,404.0,282.88,203.37
2018,12,2,14,15,829.5,61.5,1.4,12.65,372.0,243.08,167.51
2018,12,2,14,30,809.0,60.0,1.3,12.4,340.0,203.3,132.12
2018,12,2,14,45,676.0,68.5,1.2,12.1,285.0,154.2,95.32
2018,12,2,15,0,543.0,77.0,1.1,11.8,230.0,117.51,71.52
2018,12,2,15,15,430.5,73.0,1.1,11.8,183.0,81.5,50.11
2018,12,2,15,30,318.0,69.0,1.1,11.8,136.0,54.84,38.83
2018,12,2,15,45,264.5,57.0,0.95,10.75,104.0,42.77,32.56
2018,12,2,16,0,211.0,45.0,0.8,9.7,72.0,34.44,24.64
2018,12,2,16,15,155.5,31.0,0.9,9.2,47.0,24.11,13.52
2018,12,2,16,30,100.0,17.0,1.0,8.7,22.0,13.35,0.0
2018,12,2,16,45,50.0,8.5,1.05,8.15,11.0,8.36,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,43.0,11.0,1.35,3.0,12.5,21.42,0.0
2018,12,3,7,30,62.0,19.0,1.5,3.9,23.0,43.2,11.96
2018,12,3,7,45,120.0,32.5,1.6,4.8,47.5,81.82,59.14
2018,12,3,8,0,178.0,46.0,1.7,5.7,72.0,126.15,98.9
2018,12,3,8,15,177.0,62.0,1.75,6.35,95.0,142.14,114.6
2018,12,3,8,30,176.0,78.0,1.8,7.0,118.0,163.39,134.01
2018,12,3,8,45,242.5,91.5,1.85,7.7,157.0,210.02,173.9
2018,12,3,9,0,309.0,105.0,1.9,8.4,196.0,259.04,215.09
2018,12,3,9,15,399.5,107.0,1.95,9.1,240.0,314.13,260.56
2018,12,3,9,30,490.0,109.0,2.0,9.8,284.0,365.69,302.32
2018,12,3,9,45,663.5,88.0,2.05,10.55,347.0,438.28,360.36
2018,12,3,10,0,837.0,67.0,2.1,11.3,410.0,509.31,415.71
2018,12,3,10,15,850.5,68.0,2.1,11.5,434.5,522.49,425.22
2018,12,3,10,30,864.0,69.0,2.1,11.7,459.0,531.54,431.65
2018,12,3,10,45,873.0,70.0,2.1,11.95,477.0,537.29,435.19
2018,12,3,11,0,882.0,71.0,2.1,12.2,495.0,540.24,436.36
2018,12,3,11,15,841.5,82.0,2.15,12.3,493.5,525.91,424.26
2018,12,3,11,30,801.0,93.0,2.2,12.4,492.0,508.06,409.4
2018,12,3,11,45,698.0,117.0,2.2,12.55,466.0,470.02,378.3
2018,12,3,12,0,595.0,141.0,2.2,12.7,440.0,431.84,347.09
2018,12,3,12,15,586.5,141.0,2.2,12.75,433.5,415.29,333.03
2018,12,3,12,30,578.0,141.0,2.2,12.8,427.0,397.32,317.5
2018,12,3,12,45,530.0,149.0,2.2,12.9,406.5,367.94,292.87
2018,12,3,13,0,482.0,157.0,2.2,13.0,386.0,340.54,269.77
2018,12,3,13,15,667.0,114.0,2.15,13.0,417.0,352.49,275.01
2018,12,3,13,30,852.0,71.0,2.1,13.0,448.0,352.36,268.39
2018,12,3,13,45,778.0,79.0,2.05,13.0,408.0,307.63,230.02
2018,12,3,14,0,704.0,87.0,2.0,13.0,368.0,264.03,192.95
2018,12,3,14,15,572.5,98.5,1.8,12.75,315.0,216.43,155.19
2018,12,3,14,30,441.0,110.0,1.6,12.5,262.0,177.17,125.73
2018,12,3,14,45,290.0,105.5,1.4,12.25,201.0,133.76,95.25
2018,12,3,15,0,139.0,101.0,1.2,12.0,140.0,102.88,76.33
2018,12,3,15,15,134.5,87.0,1.2,12.0,120.0,82.81,60.84
2018,12,3,15,30,130.0,73.0,1.2,12.0,100.0,63.07,47.24
2018,12,3,15,45,84.0,54.0,1.2,10.8,70.0,46.48,35.82
2018,12,3,16,0,38.0,35.0,1.2,9.6,40.0,31.06,21.66
2018,12,3,16,15,21.0,22.0,1.25,9.25,24.5,21.01,10.99
2018,12,3,16,30,4.0,9.0,1.3,8.9,9.0,8.75,0.0
2018,12,3,16,45,2.0,4.5,1.35,8.55,4.5,4.42,0.0
2018,12,3,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.15,6.3,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.2,6.3,1.0,0.0,0.0
2018,12,4,7,15,13.0,3.0,2.35,6.65,3.5,6.12,0.0
2018,12,4,7,30,13.0,5.0,2.5,7.0,6.0,10.11,0.0
2018,12,4,7,45,6.5,7.5,2.65,7.35,8.0,9.32,1.8
2018,12,4,8,0,0.0,10.0,2.8,7.7,10.0,9.64,2.57
2018,12,4,8,15,0.0,12.0,2.8,8.25,12.0,11.57,4.36
2018,12,4,8,30,0.0,14.0,2.8,8.8,14.0,13.5,6.1
2018,12,4,8,45,0.0,27.0,2.85,9.3,27.0,26.05,17.06
2018,12,4,9,0,0.0,40.0,2.9,9.8,40.0,38.62,27.96
2018,12,4,9,15,6.0,73.0,2.95,10.45,75.0,73.76,58.18
2018,12,4,9,30,12.0,106.0,3.0,11.1,110.0,110.28,89.09
2018,12,4,9,45,11.0,112.0,3.05,11.75,116.0,115.54,93.16
2018,12,4,10,0,10.0,118.0,3.1,12.4,122.0,120.79,97.19
2018,12,4,10,15,5.0,109.0,3.1,12.8,111.0,108.85,86.84
2018,12,4,10,30,0.0,100.0,3.1,13.2,100.0,97.1,76.7
2018,12,4,10,45,0.0,105.0,3.15,13.6,105.0,101.94,80.54
2018,12,4,11,0,0.0,110.0,3.2,14.0,110.0,106.75,84.35
2018,12,4,11,15,0.0,113.5,3.15,14.2,113.5,110.09,86.98
2018,12,4,11,30,0.0,117.0,3.1,14.4,117.0,113.4,89.61
2018,12,4,11,45,0.5,124.5,3.05,14.65,125.0,120.85,95.65
2018,12,4,12,0,1.0,132.0,3.0,14.9,133.0,128.21,101.61
2018,12,4,12,15,2.0,146.5,2.75,14.85,147.5,142.47,113.34
2018,12,4,12,30,3.0,161.0,2.5,14.8,162.0,156.48,124.83
2018,12,4,12,45,1.5,156.5,2.2,14.75,157.0,151.13,120.45
2018,12,4,13,0,0.0,152.0,1.9,14.7,152.0,145.86,116.2
2018,12,4,13,15,0.0,144.0,1.7,14.5,144.0,137.94,109.87
2018,12,4,13,30,0.0,136.0,1.5,14.3,136.0,130.05,103.56
2018,12,4,13,45,0.0,116.5,1.35,14.1,116.5,111.54,88.44
2018,12,4,14,0,0.0,97.0,1.2,13.9,97.0,93.11,73.28
2018,12,4,14,15,0.0,80.0,1.25,13.45,80.0,77.07,60.06
2018,12,4,14,30,0.0,63.0,1.3,13.0,63.0,60.89,46.55
2018,12,4,14,45,0.0,58.5,1.35,12.6,58.5,56.53,42.96
2018,12,4,15,0,0.0,54.0,1.4,12.2,54.0,52.18,39.29
2018,12,4,15,15,0.0,45.0,1.4,12.2,45.0,43.46,31.75
2018,12,4,15,30,0.0,36.0,1.4,12.2,36.0,34.76,24.15
2018,12,4,15,45,0.0,29.0,1.45,11.2,29.0,27.99,19.35
2018,12,4,16,0,0.0,22.0,1.5,10.2,22.0,21.23,12.99
2018,12,4,16,15,0.0,14.5,1.55,9.85,14.5,13.99,5.37
2018,12,4,16,30,0.0,7.0,1.6,9.5,7.0,6.75,0.0
2018,12,4,16,45,0.0,3.5,1.6,9.15,3.5,3.44,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,1.85,8.6,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,1.9,8.8,3.0,2.89,0.0
2018,12,5,7,45,29.5,6.5,2.0,9.0,10.5,20.38,10.12
2018,12,5,8,0,59.0,10.0,2.1,9.2,18.0,35.47,23.47
2018,12,5,8,15,29.5,11.0,2.15,9.5,15.0,24.05,14.75
2018,12,5,8,30,0.0,12.0,2.2,9.8,12.0,11.57,4.39
2018,12,5,8,45,0.0,22.5,2.3,10.05,22.5,21.7,13.24
2018,12,5,9,0,0.0,33.0,2.4,10.3,33.0,31.85,22.05
2018,12,5,9,15,0.0,51.0,2.4,10.7,51.0,49.27,37.05
2018,12,5,9,30,0.0,69.0,2.4,11.1,69.0,66.71,51.9
2018,12,5,9,45,8.0,103.5,2.4,11.5,106.5,105.35,84.64
2018,12,5,10,0,16.0,138.0,2.4,11.9,144.0,144.36,117.15
2018,12,5,10,15,37.5,154.5,2.4,12.3,170.5,175.26,142.61
2018,12,5,10,30,59.0,171.0,2.4,12.7,197.0,202.78,165.0
2018,12,5,10,45,177.5,178.5,2.4,13.1,262.0,275.05,224.4
2018,12,5,11,0,296.0,186.0,2.4,13.5,327.0,346.09,281.18
2018,12,5,11,15,551.0,136.0,2.3,13.75,405.5,426.84,345.41
2018,12,5,11,30,806.0,86.0,2.2,14.0,484.0,500.83,402.07
2018,12,5,11,45,696.0,114.0,2.15,14.2,459.0,463.9,371.1
2018,12,5,12,0,586.0,142.0,2.1,14.4,434.0,426.84,340.7
2018,12,5,12,15,471.5,166.0,2.0,14.55,399.5,383.48,305.45
2018,12,5,12,30,357.0,190.0,1.9,14.7,365.0,342.9,272.55
2018,12,5,12,45,327.5,191.5,1.8,14.8,349.5,321.65,254.89
2018,12,5,13,0,298.0,193.0,1.7,14.9,334.0,300.85,237.5
2018,12,5,13,15,272.0,188.0,1.6,14.75,312.5,276.06,217.18
2018,12,5,13,30,246.0,183.0,1.5,14.6,291.0,252.15,197.57
2018,12,5,13,45,194.5,172.5,1.4,14.5,255.0,218.03,170.34
2018,12,5,14,0,143.0,162.0,1.3,14.4,219.0,186.29,145.35
2018,12,5,14,15,95.0,140.5,1.2,14.15,177.0,149.51,116.5
2018,12,5,14,30,47.0,119.0,1.1,13.9,135.0,118.7,92.8
2018,12,5,14,45,86.0,111.5,1.05,13.7,137.0,111.99,85.57
2018,12,5,15,0,125.0,104.0,1.0,13.5,139.0,103.73,77.22
2018,12,5,15,15,160.5,90.0,1.0,13.5,128.0,83.33,60.08
2018,12,5,15,30,196.0,76.0,1.0,13.5,117.0,62.48,46.01
2018,12,5,15,45,164.5,61.0,0.95,12.6,90.0,48.91,37.68
2018,12,5,16,0,133.0,46.0,0.9,11.7,63.0,37.48,27.02
2018,12,5,16,15,89.5,31.0,0.95,11.25,40.5,25.71,14.45
2018,12,5,16,30,46.0,16.0,1.0,10.8,18.0,13.59,0.0
2018,12,5,16,45,23.0,8.0,1.05,10.4,9.0,7.86,0.0
2018,12,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,15,69.0,9.5,1.3,6.65,13.5,25.85,0.0
2018,12,6,7,30,138.0,19.0,1.5,7.2,27.0,67.16,0.07
2018,12,6,7,45,309.5,28.5,1.7,7.75,66.0,142.41,100.18
2018,12,6,8,0,481.0,38.0,1.9,8.3,105.0,220.23,168.98
2018,12,6,8,15,549.5,43.5,1.9,8.8,144.0,265.35,209.88
2018,12,6,8,30,618.0,49.0,1.9,9.3,183.0,310.98,250.21
2018,12,6,8,45,618.0,58.0,1.9,9.8,214.0,337.88,274.73
2018,12,6,9,0,618.0,67.0,1.9,10.3,245.0,360.81,294.97
2018,12,6,9,15,609.0,77.5,1.9,10.9,271.5,379.27,310.57
2018,12,6,9,30,600.0,88.0,1.9,11.5,298.0,395.36,323.55
2018,12,6,9,45,700.5,78.5,1.85,12.05,344.5,441.95,360.34
2018,12,6,10,0,801.0,69.0,1.8,12.6,391.0,487.94,395.62
2018,12,6,10,15,815.5,71.0,1.75,13.05,416.0,502.56,405.81
2018,12,6,10,30,830.0,73.0,1.7,13.5,441.0,514.73,413.97
2018,12,6,10,45,838.0,74.0,1.65,13.95,458.5,519.84,416.48
2018,12,6,11,0,846.0,75.0,1.6,14.4,476.0,522.24,416.74
2018,12,6,11,15,850.5,76.0,1.55,14.7,486.5,520.07,413.57
2018,12,6,11,30,855.0,77.0,1.5,15.0,497.0,515.13,408.13
2018,12,6,11,45,856.0,77.5,1.4,15.35,500.5,505.15,398.39
2018,12,6,12,0,857.0,78.0,1.3,15.7,504.0,492.49,386.44
2018,12,6,12,15,855.0,77.5,1.3,15.8,499.5,474.82,371.33
2018,12,6,12,30,853.0,77.0,1.3,15.9,495.0,454.7,354.03
2018,12,6,12,45,848.0,76.0,1.3,16.05,483.5,430.5,333.17
2018,12,6,13,0,843.0,75.0,1.3,16.2,472.0,404.22,310.24
2018,12,6,13,15,833.5,74.0,1.35,16.2,453.5,374.36,284.4
2018,12,6,13,30,824.0,73.0,1.4,16.2,435.0,342.99,256.75
2018,12,6,13,45,809.5,71.0,1.45,16.2,409.5,307.82,225.67
2018,12,6,14,0,795.0,69.0,1.5,16.2,384.0,271.88,193.53
2018,12,6,14,15,774.0,67.0,1.45,16.05,353.5,233.9,159.83
2018,12,6,14,30,753.0,65.0,1.4,15.9,323.0,196.09,126.73
2018,12,6,14,45,722.5,61.5,1.4,15.7,287.0,155.95,93.51
2018,12,6,15,0,692.0,58.0,1.4,15.5,251.0,117.32,64.26
2018,12,6,15,15,646.0,54.0,1.4,15.5,212.5,76.3,38.33
2018,12,6,15,30,600.0,50.0,1.4,15.5,174.0,41.23,24.99
2018,12,6,15,45,528.0,44.0,1.1,14.2,135.0,32.03,22.64
2018,12,6,16,0,456.0,38.0,0.8,12.9,96.0,29.04,19.59
2018,12,6,16,15,325.0,28.0,0.8,12.55,61.5,22.05,11.5
2018,12,6,16,30,194.0,18.0,0.8,12.2,27.0,14.65,0.0
2018,12,6,16,45,97.0,9.0,0.8,11.85,13.5,8.85,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.7,6.85,13.5,24.77,0.0
2018,12,7,7,30,126.0,20.0,0.7,7.2,27.0,64.61,0.0
2018,12,7,7,45,195.5,32.5,0.75,7.55,54.0,110.89,77.07
2018,12,7,8,0,265.0,45.0,0.8,7.9,81.0,153.07,117.43
2018,12,7,8,15,309.5,56.5,0.95,8.35,112.5,188.91,149.8
2018,12,7,8,30,354.0,68.0,1.1,8.8,144.0,226.66,183.1
2018,12,7,8,45,433.0,75.0,1.25,9.25,186.0,275.2,224.43
2018,12,7,9,0,512.0,82.0,1.4,9.7,228.0,328.54,268.92
2018,12,7,9,15,520.5,90.0,1.3,10.1,255.0,350.24,286.78
2018,12,7,9,30,529.0,98.0,1.2,10.5,282.0,370.54,302.97
2018,12,7,9,45,501.0,113.0,1.15,10.9,299.5,376.49,307.27
2018,12,7,10,0,473.0,128.0,1.1,11.3,317.0,382.24,311.07
2018,12,7,10,15,485.5,134.0,1.0,11.95,338.5,396.97,321.38
2018,12,7,10,30,498.0,140.0,0.9,12.6,360.0,410.22,330.09
2018,12,7,10,45,553.0,133.0,0.8,13.25,386.5,430.41,344.16
2018,12,7,11,0,608.0,126.0,0.7,13.9,413.0,451.13,358.04
2018,12,7,11,15,730.5,102.0,0.65,14.4,454.5,484.5,381.84
2018,12,7,11,30,853.0,78.0,0.6,14.9,496.0,514.0,401.79
2018,12,7,11,45,865.0,76.0,0.55,15.45,502.0,506.97,393.85
2018,12,7,12,0,877.0,74.0,0.5,16.0,508.0,497.02,383.91
2018,12,7,12,15,876.5,73.0,0.6,16.25,504.0,479.62,369.89
2018,12,7,12,30,876.0,72.0,0.7,16.5,500.0,459.67,353.54
2018,12,7,12,45,872.0,71.5,0.8,16.75,489.0,436.29,334.05
2018,12,7,13,0,868.0,71.0,0.9,17.0,478.0,410.69,312.27
2018,12,7,13,15,860.0,69.5,0.95,17.0,459.5,379.08,285.38
2018,12,7,13,30,852.0,68.0,1.0,17.0,441.0,347.02,257.45
2018,12,7,13,45,838.5,66.5,1.05,17.0,416.0,311.82,226.55
2018,12,7,14,0,825.0,65.0,1.1,17.0,391.0,275.69,194.43
2018,12,7,14,15,803.5,63.5,1.05,16.8,360.0,237.03,160.37
2018,12,7,14,30,782.0,62.0,1.0,16.6,329.0,198.51,126.87
2018,12,7,14,45,751.0,59.0,1.0,16.4,292.5,157.63,93.24
2018,12,7,15,0,720.0,56.0,1.0,16.2,256.0,118.24,63.6
2018,12,7,15,15,675.0,52.0,1.0,16.2,217.0,78.91,39.46
2018,12,7,15,30,630.0,48.0,1.0,16.2,178.0,42.96,26.12
2018,12,7,15,45,557.5,42.0,0.9,14.75,138.0,30.27,21.03
2018,12,7,16,0,485.0,36.0,0.8,13.3,98.0,27.16,17.92
2018,12,7,16,15,338.0,27.5,0.85,12.9,62.5,21.56,11.09
2018,12,7,16,30,191.0,19.0,0.9,12.5,27.0,15.71,0.0
2018,12,7,16,45,95.5,9.5,0.95,12.05,13.5,9.34,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,112.0,10.5,1.1,5.35,16.0,36.65,0.0
2018,12,8,7,30,224.0,21.0,1.1,6.0,32.0,91.08,0.0
2018,12,8,7,45,363.5,29.5,1.1,6.7,68.5,158.33,108.81
2018,12,8,8,0,503.0,38.0,1.1,7.4,105.0,225.33,171.62
2018,12,8,8,15,574.0,43.0,1.2,8.0,145.0,271.22,213.3
2018,12,8,8,30,645.0,48.0,1.3,8.6,185.0,317.67,254.3
2018,12,8,8,45,690.5,52.0,1.35,9.15,224.5,356.96,288.62
2018,12,8,9,0,736.0,56.0,1.4,9.7,264.0,396.41,321.96
2018,12,8,9,15,765.0,59.0,1.5,10.45,300.0,426.88,347.19
2018,12,8,9,30,794.0,62.0,1.6,11.2,336.0,456.11,370.64
2018,12,8,9,45,814.5,64.0,1.65,11.95,367.0,478.48,387.89
2018,12,8,10,0,835.0,66.0,1.7,12.7,398.0,498.82,403.03
2018,12,8,10,15,848.5,67.5,1.75,13.25,423.0,512.75,413.12
2018,12,8,10,30,862.0,69.0,1.8,13.8,448.0,524.15,420.96
2018,12,8,10,45,870.5,70.0,1.85,14.3,466.0,528.38,423.19
2018,12,8,11,0,879.0,71.0,1.9,14.8,484.0,531.39,424.27
2018,12,8,11,15,884.0,71.5,1.85,15.0,495.0,529.24,421.28
2018,12,8,11,30,889.0,72.0,1.8,15.2,506.0,524.24,415.94
2018,12,8,11,45,890.0,72.5,1.8,15.4,509.5,514.39,406.93
2018,12,8,12,0,891.0,73.0,1.8,15.6,513.0,501.77,395.59
2018,12,8,12,15,884.5,74.0,1.75,15.65,508.0,483.47,379.69
2018,12,8,12,30,878.0,75.0,1.7,15.7,503.0,462.78,361.65
2018,12,8,12,45,824.0,83.5,1.7,15.75,477.5,426.58,331.83
2018,12,8,13,0,770.0,92.0,1.7,15.8,452.0,391.17,302.39
2018,12,8,13,15,788.0,85.5,1.65,15.75,441.5,368.06,281.3
2018,12,8,13,30,806.0,79.0,1.6,15.7,431.0,341.99,257.12
2018,12,8,13,45,805.5,76.0,1.55,15.65,410.5,310.76,228.61
2018,12,8,14,0,805.0,73.0,1.5,15.6,390.0,277.8,198.29
2018,12,8,14,15,782.5,70.5,1.35,15.35,358.5,238.77,163.71
