Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,30,760.0,68.0,1.2,15.1,327.0,200.02,129.86
2018,12,8,14,45,727.5,64.5,1.05,14.8,290.5,159.43,96.33
2018,12,8,15,0,695.0,61.0,0.9,14.5,254.0,120.51,66.94
2018,12,8,15,15,647.0,56.5,0.9,14.5,215.0,78.69,40.4
2018,12,8,15,30,599.0,52.0,0.9,14.5,176.0,43.21,26.66
2018,12,8,15,45,522.5,45.5,0.9,13.2,136.0,33.43,23.97
2018,12,8,16,0,446.0,39.0,0.9,11.9,96.0,30.03,20.53
2018,12,8,16,15,308.0,28.5,0.95,11.4,61.0,22.55,11.94
2018,12,8,16,30,170.0,18.0,1.0,10.9,26.0,14.65,0.0
2018,12,8,16,45,85.0,9.0,1.1,10.4,13.0,8.85,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,6.6,6.5,7.64,0.0
2018,12,9,7,30,15.0,12.0,0.8,6.9,13.0,17.4,0.0
2018,12,9,7,45,7.5,22.0,0.75,7.15,22.5,24.52,13.2
2018,12,9,8,0,0.0,32.0,0.7,7.4,32.0,31.01,20.66
2018,12,9,8,15,0.0,44.5,0.8,7.85,44.5,43.68,32.02
2018,12,9,8,30,0.0,57.0,0.9,8.3,57.0,56.21,43.11
2018,12,9,8,45,4.0,71.5,1.0,8.75,72.5,72.49,57.26
2018,12,9,9,0,8.0,86.0,1.1,9.2,88.0,88.86,71.3
2018,12,9,9,15,19.5,101.0,1.0,9.55,107.5,109.27,88.63
2018,12,9,9,30,31.0,116.0,0.9,9.9,127.0,133.36,108.82
2018,12,9,9,45,39.0,126.5,0.85,10.25,141.5,147.82,120.65
2018,12,9,10,0,47.0,137.0,0.8,10.6,156.0,162.33,132.4
2018,12,9,10,15,34.5,134.5,0.8,10.9,149.0,152.68,123.96
2018,12,9,10,30,22.0,132.0,0.8,11.2,142.0,143.05,115.6
2018,12,9,10,45,19.0,143.5,0.75,11.5,152.0,150.12,121.14
2018,12,9,11,0,16.0,155.0,0.7,11.8,162.0,159.64,128.57
2018,12,9,11,15,22.0,142.0,0.85,11.9,152.5,151.26,121.68
2018,12,9,11,30,28.0,129.0,1.0,12.0,143.0,140.65,112.99
2018,12,9,11,45,14.0,111.5,1.1,12.1,118.5,114.83,91.46
2018,12,9,12,0,0.0,94.0,1.2,12.2,94.0,90.93,71.44
2018,12,9,12,15,0.0,93.5,1.25,12.15,93.5,90.43,71.09
2018,12,9,12,30,0.0,93.0,1.3,12.1,93.0,89.92,70.71
2018,12,9,12,45,0.0,106.0,1.4,12.1,106.0,102.34,81.17
2018,12,9,13,0,0.0,119.0,1.5,12.1,119.0,114.62,91.48
2018,12,9,13,15,2.0,126.5,1.5,11.95,127.5,122.22,97.92
2018,12,9,13,30,4.0,134.0,1.5,11.8,136.0,129.49,104.1
2018,12,9,13,45,3.5,118.0,1.5,11.65,119.5,113.95,91.27
2018,12,9,14,0,3.0,102.0,1.5,11.5,103.0,98.52,78.49
2018,12,9,14,15,9.0,99.0,1.5,11.3,102.0,96.62,76.84
2018,12,9,14,30,15.0,96.0,1.5,11.1,101.0,94.14,74.59
2018,12,9,14,45,59.5,90.5,1.45,10.85,107.5,92.81,71.56
2018,12,9,15,0,104.0,85.0,1.4,10.6,114.0,86.32,64.28
2018,12,9,15,15,55.5,70.5,1.4,10.6,85.5,68.01,51.16
2018,12,9,15,30,7.0,56.0,1.4,10.6,57.0,53.1,39.93
2018,12,9,15,45,4.0,44.0,1.3,9.95,44.5,41.93,31.87
2018,12,9,16,0,1.0,32.0,1.2,9.3,32.0,30.78,21.41
2018,12,9,16,15,0.5,21.0,1.15,9.0,21.0,20.28,10.32
2018,12,9,16,30,0.0,10.0,1.1,8.7,10.0,9.65,0.0
2018,12,9,16,45,0.0,5.0,1.05,8.45,5.0,4.91,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.5,1.45,5.65,6.0,6.79,0.0
2018,12,10,7,30,12.0,11.0,1.6,5.9,12.0,15.34,0.0
2018,12,10,7,45,6.0,21.5,1.8,6.2,22.0,22.55,11.46
2018,12,10,8,0,0.0,32.0,2.0,6.5,32.0,31.09,20.71
2018,12,10,8,15,0.0,43.5,2.1,6.85,43.5,42.65,31.18
2018,12,10,8,30,0.0,55.0,2.2,7.2,55.0,54.1,41.42
2018,12,10,8,45,0.5,65.5,2.25,7.5,65.5,64.64,50.74
2018,12,10,9,0,1.0,76.0,2.3,7.8,76.0,75.19,59.93
2018,12,10,9,15,4.0,84.5,2.45,8.25,85.5,84.81,68.16
2018,12,10,9,30,7.0,93.0,2.6,8.7,95.0,94.54,76.38
2018,12,10,9,45,22.5,122.0,2.7,9.15,130.5,134.9,110.67
2018,12,10,10,0,38.0,151.0,2.8,9.6,166.0,172.82,142.35
2018,12,10,10,15,59.5,166.5,2.85,10.05,191.5,199.2,164.07
2018,12,10,10,30,81.0,182.0,2.9,10.5,217.0,225.49,185.5
2018,12,10,10,45,50.5,175.5,2.95,10.95,197.5,201.81,165.12
2018,12,10,11,0,20.0,169.0,3.0,11.4,178.0,175.69,142.84
2018,12,10,11,15,20.5,165.5,3.0,11.8,175.0,171.86,139.39
2018,12,10,11,30,21.0,162.0,3.0,12.2,172.0,168.08,135.97
2018,12,10,11,45,10.5,134.5,2.95,12.6,139.5,135.51,108.67
2018,12,10,12,0,0.0,107.0,2.9,13.0,107.0,103.53,81.84
2018,12,10,12,15,7.5,126.5,2.9,13.2,130.0,125.71,100.33
2018,12,10,12,30,15.0,146.0,2.9,13.4,153.0,147.39,118.18
2018,12,10,12,45,87.0,166.0,2.9,13.6,206.5,195.76,157.54
2018,12,10,13,0,159.0,186.0,2.9,13.8,260.0,239.38,191.92
2018,12,10,13,15,325.0,161.5,2.85,13.85,305.5,270.16,213.87
2018,12,10,13,30,491.0,137.0,2.8,13.9,351.0,289.91,225.08
2018,12,10,13,45,656.0,100.5,2.8,13.95,369.0,287.33,216.48
2018,12,10,14,0,821.0,64.0,2.8,14.0,387.0,273.37,196.7
2018,12,10,14,15,803.0,61.5,2.75,13.9,356.5,234.95,161.74
2018,12,10,14,30,785.0,59.0,2.7,13.8,326.0,196.38,127.22
2018,12,10,14,45,758.0,56.0,2.6,13.65,291.0,156.14,93.14
2018,12,10,15,0,731.0,53.0,2.5,13.5,256.0,117.0,62.94
2018,12,10,15,15,686.5,49.5,2.5,13.5,217.0,77.79,38.46
2018,12,10,15,30,642.0,46.0,2.5,13.5,178.0,41.83,24.94
2018,12,10,15,45,573.5,40.5,1.8,11.95,138.5,31.67,22.52
2018,12,10,16,0,505.0,35.0,1.1,10.4,99.0,26.22,17.34
2018,12,10,16,15,370.0,27.0,1.1,9.85,64.0,21.06,10.91
2018,12,10,16,30,235.0,19.0,1.1,9.3,29.0,15.67,0.0
2018,12,10,16,45,117.5,9.5,1.1,8.75,14.5,9.34,0.0
2018,12,10,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,11,7,15,96.0,9.0,1.15,2.6,13.0,30.85,0.0
2018,12,11,7,30,192.0,18.0,1.2,3.3,26.0,68.02,0.0
2018,12,11,7,45,359.5,26.0,1.3,4.05,63.5,150.62,98.98
2018,12,11,8,0,527.0,34.0,1.4,4.8,101.0,222.35,169.15
2018,12,11,8,15,598.5,39.5,1.5,5.4,141.5,270.0,213.27
2018,12,11,8,30,670.0,45.0,1.6,6.0,182.0,320.12,258.02
2018,12,11,8,45,714.5,48.5,1.7,6.6,222.0,358.89,292.67
2018,12,11,9,0,759.0,52.0,1.8,7.2,262.0,397.76,326.31
2018,12,11,9,15,784.0,55.5,1.8,7.8,297.5,427.43,351.32
2018,12,11,9,30,809.0,59.0,1.8,8.4,333.0,455.68,374.32
2018,12,11,9,45,826.0,62.0,1.8,9.05,364.0,477.77,391.64
2018,12,11,10,0,843.0,65.0,1.8,9.7,395.0,497.71,406.69
2018,12,11,10,15,856.5,66.0,1.8,10.25,420.0,511.35,416.55
2018,12,11,10,30,870.0,67.0,1.8,10.8,445.0,520.87,422.92
2018,12,11,10,45,877.0,68.0,1.8,11.3,462.5,526.14,425.79
2018,12,11,11,0,884.0,69.0,1.8,11.8,480.0,528.62,426.29
2018,12,11,11,15,889.0,70.0,1.9,12.25,491.5,527.24,424.12
2018,12,11,11,30,894.0,71.0,2.0,12.7,503.0,522.98,419.51
2018,12,11,11,45,894.0,71.0,2.05,13.15,506.0,512.36,409.62
2018,12,11,12,0,894.0,71.0,2.1,13.6,509.0,498.99,397.39
2018,12,11,12,15,893.0,70.5,2.2,13.8,505.0,481.96,382.55
2018,12,11,12,30,892.0,70.0,2.3,14.0,501.0,462.35,365.29
2018,12,11,12,45,888.5,68.5,2.35,14.25,490.0,438.21,343.89
2018,12,11,13,0,885.0,67.0,2.4,14.5,479.0,411.8,320.22
2018,12,11,13,15,875.5,66.5,2.4,14.5,460.5,382.04,293.62
2018,12,11,13,30,866.0,66.0,2.4,14.5,442.0,350.59,265.13
2018,12,11,13,45,851.5,64.0,2.35,14.5,416.5,314.75,232.68
2018,12,11,14,0,837.0,62.0,2.3,14.5,391.0,275.75,197.34
2018,12,11,14,15,816.5,60.0,2.15,14.3,360.0,236.72,162.15
2018,12,11,14,30,796.0,58.0,2.0,14.1,329.0,197.69,127.47
2018,12,11,14,45,765.0,55.0,1.85,13.9,292.5,156.48,92.89
2018,12,11,15,0,734.0,52.0,1.7,13.7,256.0,116.68,62.39
2018,12,11,15,15,689.5,48.5,1.7,13.7,217.0,77.36,37.85
2018,12,11,15,30,645.0,45.0,1.7,13.7,178.0,41.26,24.18
2018,12,11,15,45,572.5,40.0,1.25,12.4,138.5,31.17,22.05
2018,12,11,16,0,500.0,35.0,0.8,11.1,99.0,26.2,17.28
2018,12,11,16,15,371.0,27.0,0.85,10.65,64.5,21.04,10.9
2018,12,11,16,30,242.0,19.0,0.9,10.2,30.0,15.65,0.0
2018,12,11,16,45,121.0,9.5,0.9,9.8,15.0,9.34,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,7,15,63.0,8.5,2.2,7.8,11.0,22.67,0.0
2018,12,12,7,30,126.0,17.0,2.5,8.0,22.0,49.48,0.0
2018,12,12,7,45,261.5,27.0,2.75,8.25,54.0,121.47,76.79
2018,12,12,8,0,397.0,37.0,3.0,8.5,86.0,185.32,139.77
2018,12,12,8,15,487.0,41.0,3.05,8.8,124.0,233.19,183.18
2018,12,12,8,30,577.0,45.0,3.1,9.1,162.0,282.98,227.34
2018,12,12,8,45,387.0,68.5,3.15,9.45,154.0,244.73,200.08
2018,12,12,9,0,197.0,92.0,3.2,9.8,146.0,190.39,156.8
2018,12,12,9,15,197.0,103.0,3.25,10.25,163.0,204.98,169.57
2018,12,12,9,30,197.0,114.0,3.3,10.7,180.0,218.93,181.28
2018,12,12,9,45,310.0,122.5,3.35,11.2,238.0,284.37,235.68
2018,12,12,10,0,423.0,131.0,3.4,11.7,296.0,356.93,294.67
2018,12,12,10,15,635.0,101.0,3.45,12.15,366.5,436.66,359.03
2018,12,12,10,30,847.0,71.0,3.5,12.6,437.0,513.97,420.02
2018,12,12,10,45,874.5,68.0,3.6,13.05,460.0,523.89,426.69
2018,12,12,11,0,902.0,65.0,3.7,13.5,483.0,532.69,432.5
2018,12,12,11,15,908.0,65.5,3.7,13.8,494.5,531.33,430.11
2018,12,12,11,30,914.0,66.0,3.7,14.1,506.0,527.05,425.23
2018,12,12,11,45,917.0,66.0,3.75,14.4,510.5,517.82,416.39
2018,12,12,12,0,920.0,66.0,3.8,14.7,515.0,505.69,405.03
2018,12,12,12,15,914.5,66.5,3.85,14.9,510.5,487.33,388.66
2018,12,12,12,30,909.0,67.0,3.9,15.1,506.0,466.45,369.98
2018,12,12,12,45,898.5,68.5,3.95,15.3,494.0,442.1,348.17
2018,12,12,13,0,888.0,70.0,4.0,15.5,482.0,415.72,324.32
2018,12,12,13,15,880.0,69.0,3.95,15.5,464.0,385.98,297.44
2018,12,12,13,30,872.0,68.0,3.9,15.5,446.0,352.75,267.25
2018,12,12,13,45,859.0,65.5,3.9,15.45,420.5,316.49,234.32
2018,12,12,14,0,846.0,63.0,3.9,15.4,395.0,279.21,200.17
2018,12,12,14,15,771.0,65.0,3.65,15.15,349.0,231.41,159.61
2018,12,12,14,30,696.0,67.0,3.4,14.9,303.0,187.87,123.52
2018,12,12,14,45,704.0,61.0,3.15,14.6,277.5,153.6,93.15
2018,12,12,15,0,712.0,55.0,2.9,14.3,252.0,117.61,64.01
2018,12,12,15,15,663.0,52.5,2.9,14.3,214.5,79.98,40.73
2018,12,12,15,30,614.0,50.0,2.9,14.3,177.0,42.86,25.42
2018,12,12,15,45,426.5,46.5,2.1,12.4,125.5,34.26,24.77
2018,12,12,16,0,239.0,43.0,1.3,10.5,74.0,32.85,23.12
2018,12,12,16,15,204.5,30.0,1.3,9.85,49.5,23.3,12.76
2018,12,12,16,30,170.0,17.0,1.3,9.2,25.0,13.55,0.0
2018,12,12,16,45,85.0,8.5,1.3,8.6,12.5,8.36,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,7,15,112.0,8.5,1.2,5.0,13.0,8.36,0.0
2018,12,13,7,30,224.0,17.0,1.2,5.7,26.0,74.54,0.0
2018,12,13,7,45,366.0,25.0,1.2,6.4,60.5,148.91,92.26
2018,12,13,8,0,508.0,33.0,1.2,7.1,95.0,213.03,159.45
2018,12,13,8,15,582.5,38.5,1.45,7.75,135.5,260.94,203.65
2018,12,13,8,30,657.0,44.0,1.7,8.4,176.0,311.57,248.63
2018,12,13,8,45,703.0,47.5,1.9,9.1,215.5,350.56,283.35
2018,12,13,9,0,749.0,51.0,2.1,9.8,255.0,389.76,317.21
2018,12,13,9,15,777.5,54.0,2.2,10.45,291.0,420.3,343.07
2018,12,13,9,30,806.0,57.0,2.3,11.1,327.0,449.59,367.1
2018,12,13,9,45,824.5,59.5,2.35,11.75,358.0,471.92,384.81
2018,12,13,10,0,843.0,62.0,2.4,12.4,389.0,492.16,400.31
2018,12,13,10,15,857.5,63.0,2.45,12.85,414.5,504.7,409.71
2018,12,13,10,30,872.0,64.0,2.5,13.3,440.0,516.65,418.31
2018,12,13,10,45,881.5,65.5,2.6,13.75,459.0,523.93,423.12
2018,12,13,11,0,891.0,67.0,2.7,14.2,478.0,528.4,425.53
2018,12,13,11,15,896.0,67.5,2.75,14.45,489.5,526.66,423.11
2018,12,13,11,30,901.0,68.0,2.8,14.7,501.0,522.03,418.27
2018,12,13,11,45,903.0,68.0,2.8,15.0,505.0,512.52,409.24
2018,12,13,12,0,905.0,68.0,2.8,15.3,509.0,500.19,397.78
2018,12,13,12,15,899.5,69.0,2.85,15.45,505.0,482.65,382.36
2018,12,13,12,30,894.0,70.0,2.9,15.6,501.0,462.63,364.67
2018,12,13,12,45,884.0,71.0,2.9,15.75,489.0,438.39,343.21
2018,12,13,13,0,874.0,72.0,2.9,15.9,477.0,410.99,318.86
2018,12,13,13,15,864.0,71.5,2.9,15.85,459.0,381.2,292.38
2018,12,13,13,30,854.0,71.0,2.9,15.8,441.0,349.8,264.07
2018,12,13,13,45,838.5,69.5,2.85,15.8,416.0,314.39,232.1
2018,12,13,14,0,823.0,68.0,2.8,15.8,391.0,278.16,199.15
2018,12,13,14,15,800.0,66.0,2.6,15.55,359.5,239.18,164.27
2018,12,13,14,30,777.0,64.0,2.4,15.3,328.0,200.42,130.1
2018,12,13,14,45,743.5,61.5,2.2,15.0,292.0,160.17,96.56
2018,12,13,15,0,710.0,59.0,2.0,14.7,256.0,121.59,67.2
2018,12,13,15,15,663.0,55.0,2.0,14.7,217.0,82.82,42.88
2018,12,13,15,30,616.0,51.0,2.0,14.7,178.0,44.23,26.2
2018,12,13,15,45,537.5,45.0,1.55,12.7,138.0,32.92,23.56
2018,12,13,16,0,459.0,39.0,1.1,10.7,98.0,29.94,20.58
2018,12,13,16,15,327.5,30.0,1.15,10.1,64.0,23.96,13.34
2018,12,13,16,30,196.0,21.0,1.2,9.5,30.0,17.71,0.0
2018,12,13,16,45,98.0,10.5,1.25,8.9,15.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.5,2.2,9.3,1.5,1.47,0.0
2018,12,14,7,30,5.0,3.0,2.4,9.7,3.0,4.23,0.0
2018,12,14,7,45,2.5,5.5,2.55,10.05,5.5,6.07,0.0
2018,12,14,8,0,0.0,8.0,2.7,10.4,8.0,7.71,0.74
2018,12,14,8,15,0.0,9.5,2.95,10.85,9.5,9.16,2.13
2018,12,14,8,30,0.0,11.0,3.2,11.3,11.0,10.6,3.46
2018,12,14,8,45,0.0,27.0,3.45,11.7,27.0,26.05,16.82
2018,12,14,9,0,0.0,43.0,3.7,12.1,43.0,41.52,30.15
2018,12,14,9,15,0.0,64.5,3.85,12.45,64.5,62.48,48.06
2018,12,14,9,30,0.0,86.0,4.0,12.8,86.0,84.12,66.38
2018,12,14,9,45,17.0,110.5,4.15,13.1,117.0,117.07,94.18
2018,12,14,10,0,34.0,135.0,4.3,13.4,148.0,153.72,124.76
2018,12,14,10,15,17.0,92.0,4.3,13.6,98.5,99.84,79.28
2018,12,14,10,30,0.0,49.0,4.3,13.8,49.0,47.34,34.68
2018,12,14,10,45,52.5,105.0,4.35,13.95,129.0,130.6,105.19
2018,12,14,11,0,105.0,161.0,4.4,14.1,209.0,216.84,176.55
2018,12,14,11,15,113.0,186.0,4.45,14.25,239.0,244.6,198.74
2018,12,14,11,30,121.0,211.0,4.5,14.4,269.0,271.4,220.05
2018,12,14,11,45,66.5,157.0,4.55,14.55,189.0,186.23,150.12
2018,12,14,12,0,12.0,103.0,4.6,14.7,109.0,105.33,82.95
2018,12,14,12,15,7.0,96.0,4.55,14.8,99.5,96.04,75.2
2018,12,14,12,30,2.0,89.0,4.5,14.9,90.0,86.94,67.58
2018,12,14,12,45,7.0,98.0,4.5,15.05,101.5,97.58,76.44
2018,12,14,13,0,12.0,107.0,4.5,15.2,113.0,107.87,84.95
2018,12,14,13,15,24.5,132.5,4.4,15.2,143.5,135.63,107.84
2018,12,14,13,30,37.0,158.0,4.3,15.2,174.0,161.71,129.11
2018,12,14,13,45,49.0,149.0,4.2,15.25,169.0,154.82,123.01
2018,12,14,14,0,61.0,140.0,4.1,15.3,164.0,147.04,116.06
2018,12,14,14,15,44.5,127.0,3.9,15.1,144.0,128.37,101.02
2018,12,14,14,30,28.0,114.0,3.7,14.9,124.0,110.99,87.15
2018,12,14,14,45,102.5,101.0,3.45,14.75,130.5,105.95,79.69
2018,12,14,15,0,177.0,88.0,3.2,14.6,137.0,93.69,66.4
2018,12,14,15,15,219.5,79.5,3.2,14.6,131.0,79.26,54.38
2018,12,14,15,30,262.0,71.0,3.2,14.6,125.0,57.0,40.04
2018,12,14,15,45,239.5,58.0,2.55,13.55,99.0,43.62,32.87
2018,12,14,16,0,217.0,45.0,1.9,12.5,73.0,34.45,24.31
2018,12,14,16,15,157.5,31.5,1.8,12.05,48.0,24.51,13.7
2018,12,14,16,30,98.0,18.0,1.7,11.6,23.0,14.17,0.0
2018,12,14,16,45,49.0,9.0,1.55,11.15,11.5,8.85,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.5,0.95,7.95,6.0,0.0,0.0
2018,12,15,7,30,20.0,11.0,1.0,8.4,12.0,15.9,0.0
2018,12,15,7,45,48.0,24.5,1.05,8.85,29.5,43.69,22.88
2018,12,15,8,0,76.0,38.0,1.1,9.3,47.0,69.61,50.46
2018,12,15,8,15,77.0,53.0,1.25,9.8,65.0,88.16,67.85
2018,12,15,8,30,78.0,68.0,1.4,10.3,83.0,106.26,84.2
2018,12,15,8,45,86.0,87.0,1.55,10.8,107.0,131.68,106.27
2018,12,15,9,0,94.0,106.0,1.7,11.3,131.0,156.86,127.75
2018,12,15,9,15,228.0,111.0,1.75,11.9,183.5,227.41,186.33
2018,12,15,9,30,362.0,116.0,1.8,12.5,236.0,303.16,247.99
2018,12,15,9,45,535.0,98.0,1.8,13.15,294.5,373.2,303.93
2018,12,15,10,0,708.0,80.0,1.8,13.8,353.0,444.19,359.35
2018,12,15,10,15,583.0,107.5,1.75,14.4,342.0,415.34,335.12
2018,12,15,10,30,458.0,135.0,1.7,15.0,331.0,379.95,306.04
2018,12,15,10,45,364.5,160.5,1.7,15.6,320.5,353.7,284.16
2018,12,15,11,0,271.0,186.0,1.7,16.2,310.0,330.44,264.38
2018,12,15,11,15,196.5,198.5,1.6,16.5,289.5,299.4,238.85
2018,12,15,11,30,122.0,211.0,1.5,16.8,269.0,271.89,216.11
2018,12,15,11,45,140.0,211.0,1.45,17.1,278.5,277.67,220.29
2018,12,15,12,0,158.0,211.0,1.4,17.4,288.0,282.6,223.57
2018,12,15,12,15,135.5,209.0,1.35,17.55,274.5,266.09,210.06
2018,12,15,12,30,113.0,207.0,1.3,17.7,261.0,250.01,197.04
2018,12,15,12,45,88.5,194.5,1.3,17.85,236.5,223.31,175.81
2018,12,15,13,0,64.0,182.0,1.3,18.0,212.0,198.7,156.27
2018,12,15,13,15,82.5,172.0,1.25,18.0,209.0,193.22,151.58
2018,12,15,13,30,101.0,162.0,1.2,18.0,206.0,185.87,145.11
2018,12,15,13,45,64.0,131.0,1.2,18.0,158.5,143.07,111.15
2018,12,15,14,0,27.0,100.0,1.2,18.0,111.0,102.18,78.73
2018,12,15,14,15,33.5,96.0,1.05,17.8,108.5,98.43,75.48
2018,12,15,14,30,40.0,92.0,0.9,17.6,106.0,94.06,71.57
2018,12,15,14,45,30.0,81.5,0.8,17.35,91.5,80.93,61.11
2018,12,15,15,0,20.0,71.0,0.7,17.1,77.0,68.64,51.39
2018,12,15,15,15,18.5,67.5,0.7,17.1,72.5,63.63,47.34
2018,12,15,15,30,17.0,64.0,0.7,17.1,68.0,58.28,43.07
2018,12,15,15,45,10.0,51.0,0.7,15.9,53.0,47.82,36.24
2018,12,15,16,0,3.0,38.0,0.7,14.7,38.0,35.93,25.38
2018,12,15,16,15,13.0,25.5,0.8,14.05,26.0,23.96,13.24
2018,12,15,16,30,23.0,13.0,0.9,13.4,14.0,11.97,0.0
2018,12,15,16,45,11.5,6.5,1.0,12.75,7.0,6.39,0.0
2018,12,15,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,1.75,9.95,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,1.9,10.6,4.0,8.01,0.0
2018,12,16,7,45,10.0,4.5,2.1,11.2,5.0,7.51,0.0
2018,12,16,8,0,0.0,6.0,2.3,11.8,6.0,5.78,0.0
2018,12,16,8,15,5.0,12.5,2.5,12.25,13.5,13.9,6.03
2018,12,16,8,30,10.0,19.0,2.7,12.7,21.0,22.26,13.27
2018,12,16,8,45,5.0,15.0,2.95,13.2,16.0,16.61,8.58
2018,12,16,9,0,0.0,11.0,3.2,13.7,11.0,10.6,3.46
2018,12,16,9,15,0.0,37.5,3.35,14.1,37.5,36.2,25.39
2018,12,16,9,30,0.0,64.0,3.5,14.5,64.0,61.86,47.13
2018,12,16,9,45,0.0,67.0,3.7,14.9,67.0,64.76,49.45
2018,12,16,10,0,0.0,70.0,3.9,15.3,70.0,67.67,51.75
2018,12,16,10,15,3.0,65.0,3.9,15.5,66.5,64.33,48.86
2018,12,16,10,30,6.0,60.0,3.9,15.7,63.0,61.02,46.01
2018,12,16,10,45,6.0,73.0,3.9,15.9,76.0,73.63,56.48
2018,12,16,11,0,6.0,86.0,3.9,16.1,89.0,86.28,66.9
2018,12,16,11,15,8.0,103.0,3.75,16.1,107.0,103.88,81.46
2018,12,16,11,30,10.0,120.0,3.6,16.1,125.0,121.37,95.84
2018,12,16,11,45,15.5,133.5,3.5,16.15,141.0,136.97,108.62
2018,12,16,12,0,21.0,147.0,3.4,16.2,157.0,152.28,121.08
2018,12,16,12,15,14.5,123.0,3.3,16.1,130.0,125.54,99.1
2018,12,16,12,30,8.0,99.0,3.2,16.0,103.0,99.19,77.4
2018,12,16,12,45,5.0,81.0,3.1,15.9,83.5,80.41,61.88
2018,12,16,13,0,2.0,63.0,3.0,15.8,64.0,61.67,46.32
2018,12,16,13,15,1.0,51.0,3.0,15.7,51.5,49.64,36.29
2018,12,16,13,30,0.0,39.0,3.0,15.6,39.0,37.66,26.28
2018,12,16,13,45,0.0,42.0,3.0,15.5,42.0,40.56,28.79
2018,12,16,14,0,0.0,45.0,3.0,15.4,45.0,43.46,31.3
2018,12,16,14,15,0.0,50.0,3.0,15.25,50.0,48.3,35.46
2018,12,16,14,30,0.0,55.0,3.0,15.1,55.0,53.14,39.62
2018,12,16,14,45,0.0,47.5,3.0,14.95,47.5,45.88,33.51
2018,12,16,15,0,0.0,40.0,3.0,14.8,40.0,38.62,27.34
2018,12,16,15,15,0.0,34.5,3.0,14.8,34.5,33.3,22.76
2018,12,16,15,30,0.0,29.0,3.0,14.8,29.0,27.99,18.11
2018,12,16,15,45,0.0,23.5,2.9,14.3,23.5,22.67,14.37
2018,12,16,16,0,0.0,18.0,2.8,13.8,18.0,17.36,9.41
2018,12,16,16,15,6.0,12.5,2.8,13.7,13.0,12.15,3.98
2018,12,16,16,30,12.0,7.0,2.8,13.6,8.0,6.7,0.0
2018,12,16,16,45,6.0,3.5,2.8,13.5,4.0,3.44,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,7,15,21.5,5.5,1.0,8.4,6.0,0.0,0.0
2018,12,17,7,30,43.0,11.0,1.0,9.0,12.0,21.62,0.0
2018,12,17,7,45,61.0,25.0,1.0,9.6,30.0,51.97,25.77
2018,12,17,8,0,79.0,39.0,1.0,10.2,48.0,72.13,51.94
2018,12,17,8,15,235.0,48.5,1.1,10.65,91.0,148.37,114.83
2018,12,17,8,30,391.0,58.0,1.2,11.1,134.0,224.56,177.9
2018,12,17,8,45,342.5,71.5,1.25,11.55,148.5,227.63,182.99
2018,12,17,9,0,294.0,85.0,1.3,12.0,163.0,228.59,185.45
2018,12,17,9,15,231.5,106.0,1.3,12.4,173.0,222.89,181.57
2018,12,17,9,30,169.0,127.0,1.3,12.8,183.0,214.66,174.92
2018,12,17,9,45,397.5,111.5,1.25,13.2,259.0,318.36,259.25
2018,12,17,10,0,626.0,96.0,1.2,13.6,335.0,419.85,338.66
2018,12,17,10,15,736.5,81.5,1.25,13.9,381.0,463.6,371.96
2018,12,17,10,30,847.0,67.0,1.3,14.2,427.0,506.01,404.06
2018,12,17,10,45,857.5,67.5,1.3,14.5,446.0,511.38,407.07
2018,12,17,11,0,868.0,68.0,1.3,14.8,465.0,515.64,409.27
2018,12,17,11,15,872.0,68.5,1.35,14.95,476.0,513.83,407.18
2018,12,17,11,30,876.0,69.0,1.4,15.1,487.0,509.23,402.79
2018,12,17,11,45,878.5,69.0,1.45,15.3,491.5,500.59,395.05
2018,12,17,12,0,881.0,69.0,1.5,15.5,496.0,489.18,384.95
2018,12,17,12,15,879.5,69.5,1.55,15.55,493.5,473.72,371.67
2018,12,17,12,30,878.0,70.0,1.6,15.6,491.0,455.7,356.07
2018,12,17,12,45,689.5,109.0,1.65,15.65,435.5,393.68,307.32
2018,12,17,13,0,501.0,148.0,1.7,15.7,380.0,337.58,263.51
2018,12,17,13,15,445.5,142.0,1.7,15.65,342.5,295.98,230.03
2018,12,17,13,30,390.0,136.0,1.7,15.6,305.0,256.55,198.02
2018,12,17,13,45,317.0,139.0,1.7,15.6,271.5,223.83,171.77
2018,12,17,14,0,244.0,142.0,1.7,15.6,238.0,194.38,148.59
2018,12,17,14,15,253.5,130.0,1.55,15.25,223.0,175.0,131.46
2018,12,17,14,30,263.0,118.0,1.4,14.9,208.0,154.54,113.34
2018,12,17,14,45,317.5,103.5,1.2,14.55,200.5,134.8,94.11
2018,12,17,15,0,372.0,89.0,1.0,14.2,193.0,112.47,73.69
2018,12,17,15,15,370.0,77.5,1.0,14.2,168.0,84.16,53.2
2018,12,17,15,30,368.0,66.0,1.0,14.2,143.0,55.66,37.14
2018,12,17,15,45,291.5,56.0,0.9,13.05,108.5,41.94,31.52
2018,12,17,16,0,215.0,46.0,0.8,11.9,74.0,35.19,25.11
2018,12,17,16,15,153.0,32.5,0.85,11.5,48.5,25.27,14.67
2018,12,17,16,30,91.0,19.0,0.9,11.1,23.0,14.96,0.0
2018,12,17,16,45,45.5,9.5,0.95,10.7,11.5,9.34,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.5,1.1,7.3,6.0,0.0,0.0
2018,12,18,7,30,44.0,11.0,1.1,7.9,12.0,21.81,0.0
2018,12,18,7,45,107.0,25.5,1.1,8.55,35.5,65.61,31.91
2018,12,18,8,0,170.0,40.0,1.1,9.2,59.0,112.79,83.02
2018,12,18,8,15,260.5,51.5,1.2,9.85,94.5,160.68,124.63
2018,12,18,8,30,351.0,63.0,1.3,10.5,130.0,213.58,169.65
2018,12,18,8,45,538.5,56.5,1.35,11.1,185.5,291.4,233.66
2018,12,18,9,0,726.0,50.0,1.4,11.7,241.0,373.91,300.48
2018,12,18,9,15,753.5,53.0,1.35,12.3,276.5,403.68,324.89
2018,12,18,9,30,781.0,56.0,1.3,12.9,312.0,432.27,347.71
2018,12,18,9,45,796.5,59.5,1.25,13.45,342.0,454.19,364.61
2018,12,18,10,0,812.0,63.0,1.2,14.0,372.0,474.04,379.3
2018,12,18,10,15,826.5,64.5,1.15,14.4,397.5,488.96,389.95
2018,12,18,10,30,841.0,66.0,1.1,14.8,423.0,501.45,398.38
2018,12,18,10,45,851.0,67.0,1.1,15.25,442.0,507.18,401.67
2018,12,18,11,0,861.0,68.0,1.1,15.7,461.0,511.81,403.91
2018,12,18,11,15,867.0,68.5,1.2,15.9,473.0,511.13,402.93
2018,12,18,11,30,873.0,69.0,1.3,16.1,485.0,507.65,399.62
2018,12,18,11,45,875.0,70.0,1.35,16.3,490.0,499.91,392.6
2018,12,18,12,0,877.0,71.0,1.4,16.5,495.0,489.41,383.24
2018,12,18,12,15,875.0,70.5,1.45,16.55,491.5,472.85,369.25
2018,12,18,12,30,873.0,70.0,1.5,16.6,488.0,453.78,352.99
2018,12,18,12,45,864.0,70.0,1.55,16.65,476.5,429.88,332.64
2018,12,18,13,0,855.0,70.0,1.6,16.7,465.0,402.85,309.4
2018,12,18,13,15,687.5,101.5,1.65,16.65,411.5,346.41,265.02
2018,12,18,13,30,520.0,133.0,1.7,16.6,358.0,297.3,226.92
2018,12,18,13,45,574.0,115.0,1.7,16.6,351.0,278.69,208.67
2018,12,18,14,0,628.0,97.0,1.7,16.6,344.0,254.36,184.84
2018,12,18,14,15,620.5,90.0,1.65,16.4,318.0,221.3,155.45
2018,12,18,14,30,613.0,83.0,1.6,16.2,292.0,187.69,125.83
2018,12,18,14,45,618.5,73.5,1.55,16.05,265.5,153.33,95.87
2018,12,18,15,0,624.0,64.0,1.5,15.9,239.0,117.64,66.86
2018,12,18,15,15,508.0,65.0,1.5,15.9,193.5,82.5,46.66
2018,12,18,15,30,392.0,66.0,1.5,15.9,148.0,56.58,37.03
2018,12,18,15,45,364.5,53.0,1.15,14.5,116.5,39.54,29.22
2018,12,18,16,0,337.0,40.0,0.8,13.1,85.0,30.58,21.0
2018,12,18,16,15,296.5,30.0,0.85,12.65,59.0,23.65,13.39
2018,12,18,16,30,256.0,20.0,0.9,12.2,33.0,16.33,0.0
2018,12,18,16,45,128.0,10.0,0.95,11.8,16.5,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
