Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.5,0.8,9.3,1.5,0.0,0.0
2018,12,19,7,30,0.0,3.0,0.8,9.7,3.0,2.95,0.0
2018,12,19,7,45,0.0,6.0,0.8,10.1,6.0,5.78,0.0
2018,12,19,8,0,0.0,9.0,0.8,10.5,9.0,8.67,1.48
2018,12,19,8,15,0.0,10.5,0.9,10.95,10.5,10.12,2.95
2018,12,19,8,30,0.0,12.0,1.0,11.4,12.0,11.57,4.29
2018,12,19,8,45,0.0,19.0,1.1,11.85,19.0,18.32,10.17
2018,12,19,9,0,0.0,26.0,1.2,12.3,26.0,25.09,16.03
2018,12,19,9,15,0.0,33.0,1.3,12.75,33.0,31.85,21.84
2018,12,19,9,30,0.0,40.0,1.4,13.2,40.0,38.62,27.58
2018,12,19,9,45,0.0,53.0,1.5,13.6,53.0,51.2,38.23
2018,12,19,10,0,0.0,66.0,1.6,14.0,66.0,63.79,48.77
2018,12,19,10,15,0.0,67.5,1.75,14.35,67.5,65.25,49.84
2018,12,19,10,30,0.0,69.0,1.9,14.7,69.0,66.7,50.92
2018,12,19,10,45,0.0,80.0,2.05,15.0,80.0,77.37,59.73
2018,12,19,11,0,0.0,91.0,2.2,15.3,91.0,88.14,68.57
2018,12,19,11,15,4.0,122.0,2.3,15.55,124.0,120.55,95.32
2018,12,19,11,30,8.0,153.0,2.4,15.8,157.0,152.8,121.61
2018,12,19,11,45,35.5,158.0,2.5,16.05,175.0,172.22,137.4
2018,12,19,12,0,63.0,163.0,2.6,16.3,193.0,188.98,150.89
2018,12,19,12,15,41.5,141.0,2.55,16.4,161.0,156.08,123.9
2018,12,19,12,30,20.0,119.0,2.5,16.5,129.0,124.17,97.73
2018,12,19,12,45,61.0,144.0,2.5,16.6,172.5,164.26,130.33
2018,12,19,13,0,102.0,169.0,2.5,16.7,216.0,201.79,160.09
2018,12,19,13,15,125.5,175.0,2.35,16.65,231.0,211.64,167.28
2018,12,19,13,30,149.0,181.0,2.2,16.6,246.0,219.47,172.62
2018,12,19,13,45,216.5,163.0,2.1,16.55,251.5,215.89,167.53
2018,12,19,14,0,284.0,145.0,2.0,16.5,257.0,208.22,158.34
2018,12,19,14,15,426.5,117.5,1.75,16.3,271.0,202.25,147.14
2018,12,19,14,30,569.0,90.0,1.5,16.1,285.0,186.49,126.72
2018,12,19,14,45,590.0,78.0,1.3,15.85,261.5,153.91,97.59
2018,12,19,15,0,611.0,66.0,1.1,15.6,238.0,118.82,68.33
2018,12,19,15,15,624.0,57.5,1.1,15.6,210.5,83.83,43.63
2018,12,19,15,30,637.0,49.0,1.1,15.6,183.0,50.04,27.89
2018,12,19,15,45,569.0,43.0,0.85,14.55,143.5,30.86,21.62
2018,12,19,16,0,501.0,37.0,0.6,13.5,104.0,27.72,18.52
2018,12,19,16,15,378.5,29.0,0.6,13.1,69.0,22.61,12.64
2018,12,19,16,30,256.0,21.0,0.6,12.7,34.0,17.3,0.0
2018,12,19,16,45,128.0,10.5,0.65,12.35,17.0,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,7,15,0.0,2.5,1.15,7.25,2.5,0.0,0.0
2018,12,20,7,30,0.0,5.0,1.2,7.4,5.0,4.91,0.0
2018,12,20,7,45,115.0,17.5,1.25,7.55,30.0,60.74,25.72
2018,12,20,8,0,230.0,30.0,1.3,7.7,55.0,120.46,87.95
2018,12,20,8,15,185.5,35.5,1.3,8.0,61.5,114.19,87.95
2018,12,20,8,30,141.0,41.0,1.3,8.3,68.0,101.62,79.96
2018,12,20,8,45,71.5,51.0,1.35,8.6,65.0,83.55,66.15
2018,12,20,9,0,2.0,61.0,1.4,8.9,62.0,60.19,46.68
2018,12,20,9,15,7.0,77.0,1.35,9.3,79.5,78.57,62.53
2018,12,20,9,30,12.0,93.0,1.3,9.7,97.0,97.06,78.23
2018,12,20,9,45,7.5,94.5,1.25,10.1,97.0,96.1,77.18
2018,12,20,10,0,3.0,96.0,1.2,10.5,97.0,95.15,76.13
2018,12,20,10,15,2.5,101.0,1.2,10.85,102.0,99.69,79.76
2018,12,20,10,30,2.0,106.0,1.2,11.2,107.0,104.24,83.36
2018,12,20,10,45,1.5,116.0,1.15,11.55,116.5,113.75,91.09
2018,12,20,11,0,1.0,126.0,1.1,11.9,126.0,123.21,98.71
2018,12,20,11,15,5.5,141.0,1.1,12.05,143.5,140.08,112.56
2018,12,20,11,30,10.0,156.0,1.1,12.2,161.0,156.77,126.14
2018,12,20,11,45,21.0,171.5,1.1,12.35,181.5,176.86,142.45
2018,12,20,12,0,32.0,187.0,1.1,12.5,202.0,197.88,159.36
2018,12,20,12,15,30.0,186.5,1.05,12.55,200.5,194.99,156.78
2018,12,20,12,30,28.0,186.0,1.0,12.6,199.0,192.08,154.32
2018,12,20,12,45,39.0,187.0,0.95,12.65,205.0,195.97,157.33
2018,12,20,13,0,50.0,188.0,0.9,12.7,211.0,199.12,159.65
2018,12,20,13,15,85.0,186.5,0.8,12.65,224.0,207.85,166.08
2018,12,20,13,30,120.0,185.0,0.7,12.6,237.0,213.57,169.66
2018,12,20,13,45,96.0,172.5,0.65,12.55,212.5,190.38,150.95
2018,12,20,14,0,72.0,160.0,0.6,12.5,188.0,168.03,133.18
2018,12,20,14,15,58.0,146.0,0.5,12.35,167.5,148.36,117.35
2018,12,20,14,30,44.0,132.0,0.4,12.2,147.0,129.74,102.43
2018,12,20,14,45,39.5,119.5,0.35,12.05,132.0,114.91,90.33
2018,12,20,15,0,35.0,107.0,0.3,11.9,117.0,100.41,78.48
2018,12,20,15,15,22.5,92.0,0.3,11.9,98.0,83.78,65.14
2018,12,20,15,30,10.0,77.0,0.3,11.9,79.0,70.6,54.44
2018,12,20,15,45,5.0,60.5,0.3,11.45,61.5,55.58,43.84
2018,12,20,16,0,0.0,44.0,0.3,11.0,44.0,40.99,30.36
2018,12,20,16,15,10.0,29.0,0.3,10.8,29.5,26.92,16.44
2018,12,20,16,30,20.0,14.0,0.3,10.6,15.0,12.88,0.0
2018,12,20,16,45,10.0,7.0,0.35,10.45,7.5,6.88,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,7,15,69.5,6.5,0.6,10.2,8.5,0.0,0.0
2018,12,21,7,30,139.0,13.0,0.6,10.4,17.0,46.99,0.0
2018,12,21,7,45,234.0,23.0,0.6,10.6,43.0,102.02,42.44
2018,12,21,8,0,329.0,33.0,0.6,10.8,69.0,154.43,111.0
2018,12,21,8,15,458.5,39.0,0.7,11.1,112.0,214.97,163.63
2018,12,21,8,30,588.0,45.0,0.8,11.4,155.0,282.2,220.1
2018,12,21,8,45,458.5,61.0,0.95,11.7,158.5,262.81,209.36
2018,12,21,9,0,329.0,77.0,1.1,12.0,162.0,233.39,188.63
2018,12,21,9,15,391.0,87.0,1.15,12.3,203.0,277.51,225.49
2018,12,21,9,30,453.0,97.0,1.2,12.6,244.0,322.8,262.28
2018,12,21,9,45,326.0,121.0,1.25,12.9,232.0,288.21,234.51
2018,12,21,10,0,199.0,145.0,1.3,13.2,220.0,254.48,206.92
2018,12,21,10,15,151.0,161.5,1.45,13.45,220.5,243.81,198.05
2018,12,21,10,30,103.0,178.0,1.6,13.7,221.0,232.36,188.23
2018,12,21,10,45,90.5,184.0,1.7,14.0,223.0,231.15,186.85
2018,12,21,11,0,78.0,190.0,1.8,14.3,225.0,229.66,185.19
2018,12,21,11,15,107.0,188.5,1.85,14.55,238.5,244.29,196.87
2018,12,21,11,30,136.0,187.0,1.9,14.8,252.0,254.98,205.21
2018,12,21,11,45,72.0,161.5,1.95,15.0,196.0,193.5,155.05
2018,12,21,12,0,8.0,136.0,2.0,15.2,140.0,135.49,107.39
2018,12,21,12,15,41.5,161.0,2.05,15.3,181.0,175.57,140.28
2018,12,21,12,30,75.0,186.0,2.1,15.4,222.0,212.75,170.11
2018,12,21,12,45,112.5,184.5,2.2,15.45,237.0,224.91,179.49
2018,12,21,13,0,150.0,183.0,2.3,15.5,252.0,233.94,186.11
2018,12,21,13,15,199.5,165.5,2.25,15.45,254.0,229.82,181.68
2018,12,21,13,30,249.0,148.0,2.2,15.4,256.0,222.52,174.16
2018,12,21,13,45,282.5,142.0,2.2,15.35,258.5,217.45,168.17
2018,12,21,14,0,316.0,136.0,2.2,15.3,261.0,209.52,159.38
2018,12,21,14,15,200.5,131.0,2.1,15.1,208.0,164.9,125.41
2018,12,21,14,30,85.0,126.0,2.0,14.9,155.0,130.73,101.09
2018,12,21,14,45,47.5,103.0,1.95,14.7,119.0,102.47,79.09
2018,12,21,15,0,10.0,80.0,1.9,14.5,83.0,76.96,59.39
2018,12,21,15,15,65.5,69.5,1.9,14.5,84.0,66.26,48.39
2018,12,21,15,30,121.0,59.0,1.9,14.5,85.0,51.01,35.74
2018,12,21,15,45,174.5,49.5,1.45,13.0,78.0,40.24,30.07
2018,12,21,16,0,228.0,40.0,1.0,11.5,71.0,30.16,20.84
2018,12,21,16,15,135.0,27.5,1.05,11.1,44.0,21.01,11.65
2018,12,21,16,30,42.0,15.0,1.1,10.7,17.0,12.82,0.0
2018,12,21,16,45,21.0,7.5,1.15,10.3,8.5,7.37,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,0.8,5.3,8.0,0.0,0.0
2018,12,22,7,30,131.0,13.0,0.8,5.7,16.0,44.89,0.0
2018,12,22,7,45,253.5,22.5,0.8,6.05,44.0,106.43,42.12
2018,12,22,8,0,376.0,32.0,0.8,6.4,72.0,167.74,122.12
2018,12,22,8,15,264.5,48.5,0.85,6.9,83.0,157.59,122.46
2018,12,22,8,30,153.0,65.0,0.9,7.4,94.0,135.53,108.31
2018,12,22,8,45,155.0,83.0,1.0,7.95,118.0,159.39,129.75
2018,12,22,9,0,157.0,101.0,1.1,8.5,142.0,177.65,145.81
2018,12,22,9,15,357.0,93.5,1.1,8.95,204.0,269.51,221.96
2018,12,22,9,30,557.0,86.0,1.1,9.4,266.0,361.04,295.82
2018,12,22,9,45,581.0,91.5,1.1,9.8,295.5,385.72,315.14
2018,12,22,10,0,605.0,97.0,1.1,10.2,325.0,409.15,333.43
2018,12,22,10,15,602.5,104.5,1.0,10.55,345.0,419.98,340.96
2018,12,22,10,30,600.0,112.0,0.9,10.9,365.0,428.72,346.59
2018,12,22,10,45,565.0,125.5,0.85,11.25,372.5,424.99,342.43
2018,12,22,11,0,530.0,139.0,0.8,11.6,380.0,417.26,335.17
2018,12,22,11,15,550.0,138.0,0.8,11.8,394.0,422.7,338.73
2018,12,22,11,30,570.0,137.0,0.8,12.0,408.0,428.03,341.88
2018,12,22,11,45,551.5,142.5,0.8,12.2,407.0,415.38,331.02
2018,12,22,12,0,533.0,148.0,0.8,12.4,406.0,403.14,320.49
2018,12,22,12,15,435.5,170.0,0.85,12.65,380.0,369.58,293.52
2018,12,22,12,30,338.0,192.0,0.9,12.9,354.0,336.26,266.94
2018,12,22,12,45,351.5,184.5,0.95,13.2,350.0,325.45,257.62
2018,12,22,13,0,365.0,177.0,1.0,13.5,346.0,313.16,246.69
2018,12,22,13,15,364.5,168.0,1.05,13.55,331.5,292.78,229.48
2018,12,22,13,30,364.0,159.0,1.1,13.6,317.0,271.61,211.37
2018,12,22,13,45,224.5,153.5,1.15,13.65,249.5,210.63,164.13
2018,12,22,14,0,85.0,148.0,1.2,13.7,182.0,161.27,127.09
2018,12,22,14,15,102.0,141.0,1.15,13.5,178.5,152.9,119.5
2018,12,22,14,30,119.0,134.0,1.1,13.3,175.0,144.27,111.4
2018,12,22,14,45,110.0,110.0,1.05,13.1,145.0,115.91,87.96
2018,12,22,15,0,101.0,86.0,1.0,12.9,115.0,88.48,65.48
2018,12,22,15,15,50.5,57.5,1.0,12.9,72.0,55.42,40.0
2018,12,22,15,30,0.0,29.0,1.0,12.9,29.0,27.99,18.33
2018,12,22,15,45,0.0,23.5,0.95,11.65,23.5,22.67,14.65
2018,12,22,16,0,0.0,18.0,0.9,10.4,18.0,17.36,9.71
2018,12,22,16,15,1.0,12.5,0.9,10.05,12.5,12.05,4.38
2018,12,22,16,30,2.0,7.0,0.9,9.7,7.0,6.75,0.0
2018,12,22,16,45,1.0,3.5,0.95,9.4,3.5,3.44,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,7,15,40.5,5.5,0.5,7.1,6.5,0.0,0.0
2018,12,23,7,30,81.0,11.0,0.5,7.5,13.0,30.59,0.0
2018,12,23,7,45,167.5,23.5,0.45,7.9,38.0,82.87,29.3
2018,12,23,8,0,254.0,36.0,0.4,8.3,63.0,133.45,96.35
2018,12,23,8,15,310.0,46.5,0.4,8.75,94.0,170.55,131.06
2018,12,23,8,30,366.0,57.0,0.4,9.2,125.0,210.65,166.16
2018,12,23,8,45,354.0,68.5,0.4,9.7,146.5,227.13,181.93
2018,12,23,9,0,342.0,80.0,0.4,10.2,168.0,241.98,195.52
2018,12,23,9,15,291.5,99.5,0.5,10.75,182.5,241.39,196.17
2018,12,23,9,30,241.0,119.0,0.6,11.3,197.0,243.52,198.34
2018,12,23,9,45,283.5,128.0,0.65,11.85,228.5,275.56,224.21
2018,12,23,10,0,326.0,137.0,0.7,12.4,260.0,307.89,249.65
2018,12,23,10,15,277.5,156.0,0.95,12.95,265.5,305.45,247.38
2018,12,23,10,30,229.0,175.0,1.2,13.5,271.0,301.03,243.42
2018,12,23,10,45,284.0,176.5,1.45,14.05,301.5,329.24,265.87
2018,12,23,11,0,339.0,178.0,1.7,14.6,332.0,356.77,287.29
2018,12,23,11,15,491.5,148.0,1.75,14.8,378.0,403.68,324.12
2018,12,23,11,30,644.0,118.0,1.8,15.0,424.0,446.02,356.49
2018,12,23,11,45,447.0,155.0,1.85,15.2,368.5,377.29,301.42
2018,12,23,12,0,250.0,192.0,1.9,15.4,313.0,310.33,247.85
2018,12,23,12,15,302.5,187.5,1.95,15.4,333.0,324.19,258.63
2018,12,23,12,30,355.0,183.0,2.0,15.4,353.0,335.42,266.6
2018,12,23,12,45,450.5,159.0,2.0,15.45,370.5,343.82,271.68
2018,12,23,13,0,546.0,135.0,2.0,15.5,388.0,345.58,270.73
2018,12,23,13,15,419.0,155.0,2.0,15.4,345.0,301.06,235.24
2018,12,23,13,30,292.0,175.0,2.0,15.3,302.0,262.47,205.17
2018,12,23,13,45,260.5,164.5,2.0,15.2,273.5,231.89,180.24
2018,12,23,14,0,229.0,154.0,2.0,15.1,245.0,202.93,156.6
2018,12,23,14,15,200.5,140.0,1.9,14.85,215.0,173.46,132.57
2018,12,23,14,30,172.0,126.0,1.8,14.6,185.0,148.12,112.11
2018,12,23,14,45,149.0,113.0,1.75,14.35,160.5,124.7,93.3
2018,12,23,15,0,126.0,100.0,1.7,14.1,136.0,103.02,76.33
2018,12,23,15,15,108.5,85.5,1.7,14.1,113.5,82.42,60.45
2018,12,23,15,30,91.0,71.0,1.7,14.1,91.0,63.39,46.55
2018,12,23,15,45,45.5,51.5,1.3,12.65,61.5,44.73,34.11
2018,12,23,16,0,0.0,32.0,0.9,11.2,32.0,30.91,21.58
2018,12,23,16,15,0.0,21.0,0.9,10.8,21.0,20.27,11.24
2018,12,23,16,30,0.0,10.0,0.9,10.4,10.0,9.64,0.0
2018,12,23,16,45,0.0,5.0,0.95,10.0,5.0,4.91,0.0
2018,12,23,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.3,8.35,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.4,8.9,5.0,8.81,0.0
2018,12,24,7,45,8.0,10.5,1.45,9.4,10.5,12.42,0.0
2018,12,24,8,0,0.0,16.0,1.5,9.9,16.0,15.43,6.87
2018,12,24,8,15,0.0,24.0,1.7,10.3,24.0,23.16,13.96
2018,12,24,8,30,0.0,32.0,1.9,10.7,32.0,30.89,20.84
2018,12,24,8,45,1.5,49.0,2.05,11.1,49.5,48.0,35.67
2018,12,24,9,0,3.0,66.0,2.2,11.5,67.0,65.92,51.1
2018,12,24,9,15,2.5,70.0,2.3,11.9,71.0,69.36,54.04
2018,12,24,9,30,2.0,74.0,2.4,12.3,75.0,72.9,56.97
2018,12,24,9,45,15.0,89.0,2.45,12.7,95.0,94.09,74.88
2018,12,24,10,0,28.0,104.0,2.5,13.1,115.0,118.07,94.94
2018,12,24,10,15,34.0,132.5,2.65,13.5,146.5,150.51,121.74
2018,12,24,10,30,40.0,161.0,2.8,13.9,178.0,182.71,147.98
2018,12,24,10,45,25.0,150.5,2.9,14.3,161.5,163.19,131.37
2018,12,24,11,0,10.0,140.0,3.0,14.7,145.0,141.75,113.28
2018,12,24,11,15,6.0,134.5,3.1,14.9,137.5,133.94,106.65
2018,12,24,11,30,2.0,129.0,3.2,15.1,130.0,126.27,100.14
2018,12,24,11,45,14.5,144.0,3.3,15.3,151.0,146.83,117.07
2018,12,24,12,0,27.0,159.0,3.4,15.5,172.0,168.22,134.49
2018,12,24,12,15,15.5,149.5,3.45,15.4,157.0,151.7,120.89
2018,12,24,12,30,4.0,140.0,3.5,15.3,142.0,136.93,108.79
2018,12,24,12,45,3.0,132.0,3.5,15.2,133.5,128.53,101.97
2018,12,24,13,0,2.0,124.0,3.5,15.1,125.0,120.22,95.22
2018,12,24,13,15,1.0,91.5,3.4,14.85,92.0,88.73,69.18
2018,12,24,13,30,0.0,59.0,3.3,14.6,59.0,57.02,42.72
2018,12,24,13,45,1.0,56.5,3.15,14.35,57.0,54.9,41.03
2018,12,24,14,0,2.0,54.0,3.0,14.1,55.0,52.72,39.25
2018,12,24,14,15,5.0,46.5,2.95,13.95,48.5,46.09,33.58
2018,12,24,14,30,8.0,39.0,2.9,13.8,42.0,39.53,27.91
2018,12,24,14,45,19.0,57.0,2.85,13.65,63.0,57.68,42.92
2018,12,24,15,0,30.0,75.0,2.8,13.5,84.0,73.71,56.06
2018,12,24,15,15,16.0,59.0,2.8,13.5,63.5,56.74,42.28
2018,12,24,15,30,2.0,43.0,2.8,13.5,43.0,41.59,29.79
2018,12,24,15,45,1.0,33.0,2.9,13.25,33.0,31.86,22.65
2018,12,24,16,0,0.0,23.0,3.0,13.0,23.0,22.19,13.78
2018,12,24,16,15,0.0,15.5,3.2,12.95,15.5,14.95,6.75
2018,12,24,16,30,0.0,8.0,3.4,12.9,8.0,7.71,0.0
2018,12,24,16,45,0.0,4.0,3.65,12.85,4.0,3.93,0.0
2018,12,24,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,7,15,7.5,1.5,1.5,5.15,1.5,0.0,0.0
2018,12,25,7,30,15.0,3.0,1.6,5.8,3.0,6.59,0.0
2018,12,25,7,45,57.0,8.5,1.7,6.5,13.5,30.01,5.29
2018,12,25,8,0,99.0,14.0,1.8,7.2,24.0,53.73,36.01
2018,12,25,8,15,293.5,27.0,2.0,7.75,76.5,142.77,109.81
2018,12,25,8,30,488.0,40.0,2.2,8.3,129.0,237.8,189.26
2018,12,25,8,45,604.5,44.5,2.35,8.85,181.5,299.45,242.01
2018,12,25,9,0,721.0,49.0,2.5,9.4,234.0,367.29,299.13
2018,12,25,9,15,753.0,52.0,2.7,9.9,270.5,399.32,326.96
2018,12,25,9,30,785.0,55.0,2.9,10.4,307.0,430.4,353.31
2018,12,25,9,45,806.5,58.5,3.05,10.95,340.0,455.76,374.21
2018,12,25,10,0,828.0,62.0,3.2,11.5,373.0,479.23,393.0
2018,12,25,10,15,846.0,63.0,3.4,11.85,400.0,496.07,406.49
2018,12,25,10,30,864.0,64.0,3.6,12.2,427.0,508.9,416.5
2018,12,25,10,45,877.0,64.5,3.8,12.6,448.0,517.91,423.09
2018,12,25,11,0,890.0,65.0,4.0,13.0,469.0,524.19,427.26
2018,12,25,11,15,898.5,65.0,4.1,13.2,482.5,524.83,426.89
2018,12,25,11,30,907.0,65.0,4.2,13.4,496.0,522.56,424.12
2018,12,25,11,45,911.0,65.0,4.3,13.65,502.0,515.12,416.97
2018,12,25,12,0,915.0,65.0,4.4,13.9,508.0,504.8,407.26
2018,12,25,12,15,915.5,65.5,4.4,14.05,507.0,490.48,394.01
2018,12,25,12,30,916.0,66.0,4.4,14.2,506.0,473.4,378.24
2018,12,25,12,45,911.5,65.5,4.45,14.3,496.5,450.55,357.72
2018,12,25,13,0,907.0,65.0,4.5,14.4,487.0,425.34,334.86
2018,12,25,13,15,899.0,64.0,4.5,14.45,470.0,396.14,308.31
2018,12,25,13,30,891.0,63.0,4.5,14.5,453.0,365.05,279.71
2018,12,25,13,45,879.0,62.0,4.5,14.55,429.5,331.02,248.3
2018,12,25,14,0,867.0,61.0,4.5,14.6,406.0,295.72,215.46
2018,12,25,14,15,848.0,59.0,4.3,14.4,376.0,256.76,179.78
2018,12,25,14,30,829.0,57.0,4.1,14.2,346.0,215.0,142.14
2018,12,25,14,45,802.0,54.5,3.95,14.05,310.5,173.82,106.42
2018,12,25,15,0,775.0,52.0,3.8,13.9,275.0,133.53,73.88
2018,12,25,15,15,734.0,49.0,3.8,13.9,236.5,92.93,46.04
2018,12,25,15,30,693.0,46.0,3.8,13.9,198.0,55.05,27.57
2018,12,25,15,45,629.0,41.5,3.1,12.5,157.5,31.84,22.72
2018,12,25,16,0,565.0,37.0,2.4,11.1,117.0,29.8,20.63
2018,12,25,16,15,454.5,30.0,2.3,10.5,80.5,25.22,15.56
2018,12,25,16,30,344.0,23.0,2.2,9.9,44.0,18.77,0.78
2018,12,25,16,45,185.5,13.0,2.1,9.3,23.0,12.78,0.0
2018,12,25,17,0,27.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,8.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,13.5,2.5,1.15,4.65,3.0,0.0,0.0
2018,12,26,7,30,27.0,5.0,1.1,5.2,6.0,11.44,0.0
2018,12,26,7,45,46.5,12.5,1.05,5.8,16.5,29.34,4.27
2018,12,26,8,0,66.0,20.0,1.0,6.4,27.0,46.94,31.23
2018,12,26,8,15,62.0,29.5,1.2,7.05,38.5,57.87,42.66
2018,12,26,8,30,58.0,39.0,1.4,7.7,50.0,63.95,48.87
2018,12,26,8,45,45.0,55.0,1.65,8.4,64.5,73.61,57.82
2018,12,26,9,0,32.0,71.0,1.9,9.1,79.0,85.9,68.66
2018,12,26,9,15,123.0,98.5,2.15,9.6,137.0,160.7,132.34
2018,12,26,9,30,214.0,126.0,2.4,10.1,195.0,239.02,197.81
2018,12,26,9,45,356.5,119.0,2.65,10.6,247.0,305.93,253.14
2018,12,26,10,0,499.0,112.0,2.9,11.1,299.0,370.97,306.24
2018,12,26,10,15,558.5,107.0,3.0,11.4,330.5,401.03,330.31
2018,12,26,10,30,618.0,102.0,3.1,11.7,362.0,428.03,351.76
2018,12,26,10,45,757.0,83.5,3.2,12.05,416.5,479.04,392.14
2018,12,26,11,0,896.0,65.0,3.3,12.4,471.0,527.77,429.82
2018,12,26,11,15,903.0,66.0,3.25,12.6,485.0,528.79,429.19
2018,12,26,11,30,910.0,67.0,3.2,12.8,499.0,526.88,426.29
2018,12,26,11,45,912.5,67.0,3.1,13.05,504.5,518.75,418.16
2018,12,26,12,0,915.0,67.0,3.0,13.3,510.0,507.76,407.58
2018,12,26,12,15,909.5,68.5,2.95,13.4,507.5,491.75,393.15
2018,12,26,12,30,904.0,70.0,2.9,13.5,505.0,473.18,376.42
2018,12,26,12,45,893.0,71.5,2.9,13.6,494.5,449.84,355.73
2018,12,26,13,0,882.0,73.0,2.9,13.7,484.0,423.42,332.22
2018,12,26,13,15,856.0,76.0,2.85,13.7,463.5,391.8,304.36
2018,12,26,13,30,830.0,79.0,2.8,13.7,443.0,359.37,275.45
2018,12,26,13,45,831.0,75.0,2.8,13.65,423.0,328.09,246.62
2018,12,26,14,0,832.0,71.0,2.8,13.6,403.0,294.87,215.67
2018,12,26,14,15,810.5,68.5,2.6,13.35,372.5,255.87,180.42
2018,12,26,14,30,789.0,66.0,2.4,13.1,342.0,216.87,145.47
2018,12,26,14,45,717.0,65.0,2.2,12.85,296.5,171.45,108.34
2018,12,26,15,0,645.0,64.0,2.0,12.6,251.0,128.1,75.12
2018,12,26,15,15,601.0,57.0,2.0,12.6,212.0,89.05,47.64
2018,12,26,15,30,557.0,50.0,2.0,12.6,173.0,53.15,28.21
2018,12,26,15,45,491.5,45.5,1.55,11.15,137.5,32.44,23.43
2018,12,26,16,0,426.0,41.0,1.1,9.7,102.0,30.77,21.68
2018,12,26,16,15,306.5,32.0,1.1,9.25,68.5,24.82,15.44
2018,12,26,16,30,187.0,23.0,1.1,8.8,35.0,18.06,1.75
2018,12,26,16,45,102.0,13.0,1.15,8.35,18.5,12.78,0.0
2018,12,26,17,0,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,8.5,1.5,1.2,7.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.5,2.4,3.8,7.0,0.0,0.0
2018,12,27,7,30,143.0,11.0,2.7,4.5,14.0,45.31,0.0
2018,12,27,7,45,298.0,20.0,3.0,5.25,44.5,114.04,27.86
2018,12,27,8,0,453.0,29.0,3.3,6.0,75.0,183.41,131.87
2018,12,27,8,15,563.0,33.5,3.65,6.6,117.5,240.04,185.84
2018,12,27,8,30,673.0,38.0,4.0,7.2,160.0,301.62,240.76
2018,12,27,8,45,721.5,41.5,4.3,7.85,200.5,342.12,278.21
2018,12,27,9,0,770.0,45.0,4.6,8.5,241.0,383.13,315.05
2018,12,27,9,15,799.5,48.0,4.85,9.05,278.5,413.04,341.96
2018,12,27,9,30,829.0,51.0,5.1,9.6,316.0,444.03,368.87
2018,12,27,9,45,847.5,53.5,5.35,10.1,348.5,467.82,389.23
2018,12,27,10,0,866.0,56.0,5.6,10.6,381.0,489.58,407.36
2018,12,27,10,15,884.0,57.5,5.75,11.0,409.5,507.72,422.07
2018,12,27,10,30,902.0,59.0,5.9,11.4,438.0,523.4,434.37
2018,12,27,10,45,914.0,59.5,6.0,11.8,459.0,532.28,440.8
2018,12,27,11,0,926.0,60.0,6.1,12.2,480.0,538.32,444.66
2018,12,27,11,15,932.0,60.5,6.15,12.4,493.5,538.36,443.71
2018,12,27,11,30,938.0,61.0,6.2,12.6,507.0,535.41,440.12
2018,12,27,11,45,941.0,61.0,6.25,12.8,513.0,527.44,432.27
2018,12,27,12,0,944.0,61.0,6.3,13.0,519.0,516.49,421.76
2018,12,27,12,15,943.0,61.0,6.3,13.05,517.0,500.74,407.26
2018,12,27,12,30,942.0,61.0,6.3,13.1,515.0,482.22,390.17
2018,12,27,12,45,937.5,60.5,6.3,13.15,505.5,459.02,368.93
2018,12,27,13,0,933.0,60.0,6.3,13.2,496.0,433.39,345.25
2018,12,27,13,15,925.0,60.0,6.25,13.15,479.5,404.64,318.63
2018,12,27,13,30,917.0,60.0,6.2,13.1,463.0,373.92,289.86
2018,12,27,13,45,904.5,59.0,6.15,13.05,439.5,339.03,257.29
2018,12,27,14,0,892.0,58.0,6.1,13.0,416.0,302.84,223.23
2018,12,27,14,15,874.5,56.0,5.95,12.8,385.5,263.41,186.56
2018,12,27,14,30,857.0,54.0,5.8,12.6,355.0,223.49,149.78
2018,12,27,14,45,828.5,52.0,5.65,12.35,319.0,181.5,112.85
2018,12,27,15,0,800.0,50.0,5.5,12.1,283.0,137.72,76.82
2018,12,27,15,15,760.5,47.0,5.5,12.1,243.5,96.04,47.38
2018,12,27,15,30,721.0,44.0,5.5,12.1,204.0,56.87,27.26
2018,12,27,15,45,658.5,39.5,4.95,11.1,163.0,29.76,21.01
2018,12,27,16,0,596.0,35.0,4.4,10.1,122.0,27.56,18.77
2018,12,27,16,15,490.0,28.5,4.3,9.55,84.5,23.37,14.23
2018,12,27,16,30,384.0,22.0,4.2,9.0,47.0,19.16,3.3
2018,12,27,16,45,208.5,12.5,4.1,8.5,24.5,12.29,0.0
2018,12,27,17,0,33.0,3.0,4.0,8.0,2.0,0.0,0.0
2018,12,27,17,15,16.5,1.5,3.9,7.7,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,7,15,70.0,5.5,2.25,1.75,7.0,0.0,0.0
2018,12,28,7,30,140.0,11.0,2.4,2.4,14.0,44.53,0.0
2018,12,28,7,45,246.5,21.5,2.55,3.05,41.0,101.07,21.7
2018,12,28,8,0,353.0,32.0,2.7,3.7,68.0,159.24,115.53
2018,12,28,8,15,424.0,40.0,2.8,4.3,103.0,202.49,158.4
2018,12,28,8,30,495.0,48.0,2.9,4.9,138.0,249.19,200.92
2018,12,28,8,45,543.0,53.5,3.0,5.5,173.5,286.76,235.25
2018,12,28,9,0,591.0,59.0,3.1,6.1,209.0,325.29,269.5
2018,12,28,9,15,687.5,58.0,3.2,6.8,258.0,376.96,313.43
2018,12,28,9,30,784.0,57.0,3.3,7.5,307.0,432.39,359.41
2018,12,28,9,45,834.0,54.5,3.45,8.2,345.5,462.77,384.44
2018,12,28,10,0,884.0,52.0,3.6,8.9,384.0,494.22,409.75
2018,12,28,10,15,899.0,53.5,3.6,9.35,411.5,511.2,422.93
2018,12,28,10,30,914.0,55.0,3.6,9.8,439.0,525.62,433.69
2018,12,28,10,45,923.5,55.5,3.55,10.3,459.5,533.41,438.69
2018,12,28,11,0,933.0,56.0,3.5,10.8,480.0,538.34,441.14
2018,12,28,11,15,939.0,56.5,3.55,11.05,493.5,538.51,440.24
2018,12,28,11,30,945.0,57.0,3.6,11.3,507.0,535.66,436.74
2018,12,28,11,45,947.0,57.5,3.7,11.55,513.0,527.79,429.17
2018,12,28,12,0,949.0,58.0,3.8,11.8,519.0,516.95,418.98
2018,12,28,12,15,944.5,60.0,3.75,11.9,517.5,501.66,404.93
2018,12,28,12,30,940.0,62.0,3.7,12.0,516.0,483.66,388.41
2018,12,28,12,45,931.0,63.5,3.7,12.1,506.5,460.65,367.66
2018,12,28,13,0,922.0,65.0,3.7,12.2,497.0,435.37,344.68
2018,12,28,13,15,915.0,64.5,3.6,12.2,480.5,406.8,318.56
2018,12,28,13,30,908.0,64.0,3.5,12.2,464.0,376.23,290.3
2018,12,28,13,45,897.0,62.0,3.45,12.2,440.5,341.15,258.0
2018,12,28,14,0,886.0,60.0,3.4,12.2,417.0,304.7,224.12
2018,12,28,14,15,868.5,58.5,3.2,11.95,387.0,265.94,188.41
2018,12,28,14,30,851.0,57.0,3.0,11.7,357.0,226.67,152.49
2018,12,28,14,45,825.5,54.5,2.8,11.45,321.5,182.34,113.65
2018,12,28,15,0,800.0,52.0,2.6,11.2,286.0,141.19,79.72
2018,12,28,15,15,761.0,48.5,2.6,11.2,246.5,99.04,49.66
2018,12,28,15,30,722.0,45.0,2.6,11.2,207.0,59.36,28.69
2018,12,28,15,45,660.5,40.5,1.95,9.25,166.0,30.6,21.99
2018,12,28,16,0,599.0,36.0,1.3,7.3,125.0,28.44,19.88
2018,12,28,16,15,491.0,30.0,1.3,6.75,87.0,24.83,15.82
2018,12,28,16,30,383.0,24.0,1.3,6.2,49.0,21.31,5.59
2018,12,28,16,45,208.0,14.0,1.3,5.65,26.0,13.76,0.0
2018,12,28,17,0,33.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,12,28,17,15,16.5,2.0,1.3,5.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
