Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,7,15,57.5,5.0,0.85,2.8,6.0,0.0,0.0
2018,12,29,7,30,115.0,10.0,0.8,3.4,12.0,37.48,0.0
2018,12,29,7,45,101.0,21.0,0.8,4.0,26.5,60.05,9.37
2018,12,29,8,0,87.0,32.0,0.8,4.6,41.0,70.43,49.69
2018,12,29,8,15,363.5,35.0,0.85,5.2,97.5,176.29,136.76
2018,12,29,8,30,640.0,38.0,0.9,5.8,154.0,289.26,229.34
2018,12,29,8,45,688.5,42.0,1.0,6.45,193.5,329.55,265.19
2018,12,29,9,0,737.0,46.0,1.1,7.1,233.0,370.47,300.82
2018,12,29,9,15,767.0,49.5,1.2,7.75,270.0,402.81,328.6
2018,12,29,9,30,797.0,53.0,1.3,8.4,307.0,434.14,354.65
2018,12,29,9,45,816.5,55.0,1.4,9.1,339.0,457.42,373.56
2018,12,29,10,0,836.0,57.0,1.5,9.8,371.0,476.79,388.85
2018,12,29,10,15,849.0,59.5,1.55,10.25,397.5,493.43,401.63
2018,12,29,10,30,862.0,62.0,1.6,10.7,424.0,507.62,412.11
2018,12,29,10,45,871.0,63.0,1.7,11.15,444.0,515.54,417.7
2018,12,29,11,0,880.0,64.0,1.8,11.6,464.0,520.74,420.94
2018,12,29,11,15,886.0,65.0,1.9,11.9,477.5,521.6,420.84
2018,12,29,11,30,892.0,66.0,2.0,12.2,491.0,519.59,418.31
2018,12,29,11,45,894.0,66.5,2.1,12.55,497.0,512.2,411.32
2018,12,29,12,0,896.0,67.0,2.2,12.9,503.0,501.98,401.91
2018,12,29,12,15,893.0,67.5,2.25,13.0,501.0,486.65,388.45
2018,12,29,12,30,890.0,68.0,2.3,13.1,499.0,468.73,372.65
2018,12,29,12,45,882.5,68.5,2.35,13.25,489.5,446.41,352.97
2018,12,29,13,0,875.0,69.0,2.4,13.4,480.0,421.92,331.14
2018,12,29,13,15,866.0,69.0,2.4,13.35,464.0,394.34,306.54
2018,12,29,13,30,857.0,69.0,2.4,13.3,448.0,363.41,278.74
2018,12,29,13,45,843.5,68.0,2.35,13.25,425.0,329.84,248.31
2018,12,29,14,0,830.0,67.0,2.3,13.2,402.0,295.19,216.57
2018,12,29,14,15,811.0,64.5,2.15,13.0,372.5,256.92,181.86
2018,12,29,14,30,792.0,62.0,2.0,12.8,343.0,218.43,147.14
2018,12,29,14,45,747.5,62.0,1.8,12.55,306.0,178.07,112.8
2018,12,29,15,0,703.0,62.0,1.6,12.3,269.0,140.13,82.53
2018,12,29,15,15,552.5,66.5,1.6,12.3,215.5,97.43,55.86
2018,12,29,15,30,402.0,71.0,1.6,12.3,162.0,69.4,44.0
2018,12,29,15,45,315.0,61.5,1.2,10.95,124.0,45.68,35.32
2018,12,29,16,0,228.0,52.0,0.8,9.6,86.0,39.46,29.49
2018,12,29,16,15,187.0,37.5,0.8,9.45,59.5,28.89,19.19
2018,12,29,16,30,146.0,23.0,0.8,9.3,33.0,17.92,4.54
2018,12,29,16,45,86.5,13.5,0.75,9.1,18.0,13.27,0.0
2018,12,29,17,0,27.0,4.0,0.7,8.9,3.0,0.0,0.0
2018,12,29,17,15,13.5,2.0,0.7,8.9,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,7,15,0.5,2.5,1.15,5.3,2.5,0.0,0.0
2018,12,30,7,30,1.0,5.0,1.3,5.5,5.0,5.15,0.0
2018,12,30,7,45,55.0,19.5,1.5,5.75,25.0,41.29,3.67
2018,12,30,8,0,109.0,34.0,1.7,6.0,45.0,80.16,56.64
2018,12,30,8,15,188.0,47.5,1.7,6.15,77.0,129.96,101.11
2018,12,30,8,30,267.0,61.0,1.7,6.3,109.0,178.42,143.44
2018,12,30,8,45,274.5,74.0,1.75,6.4,134.0,201.75,165.25
2018,12,30,9,0,282.0,87.0,1.8,6.5,159.0,224.63,186.07
2018,12,30,9,15,182.5,104.0,1.75,6.8,153.0,198.56,165.18
2018,12,30,9,30,83.0,121.0,1.7,7.1,147.0,163.72,135.9
2018,12,30,9,45,86.0,138.0,1.6,7.4,167.5,183.54,152.59
2018,12,30,10,0,89.0,155.0,1.5,7.7,188.0,203.01,168.54
2018,12,30,10,15,143.5,167.0,1.35,8.1,225.0,246.77,204.54
2018,12,30,10,30,198.0,179.0,1.2,8.5,262.0,286.43,236.34
2018,12,30,10,45,378.0,155.5,1.05,8.95,324.0,361.23,296.37
2018,12,30,11,0,558.0,132.0,0.9,9.4,386.0,427.46,347.37
2018,12,30,11,15,664.5,112.0,1.0,9.9,423.0,460.2,372.0
2018,12,30,11,30,771.0,92.0,1.1,10.4,460.0,487.57,392.3
2018,12,30,11,45,831.5,81.0,1.2,10.9,482.5,497.98,399.01
2018,12,30,12,0,892.0,70.0,1.3,11.4,505.0,504.42,402.41
2018,12,30,12,15,896.5,69.5,1.55,11.75,505.5,491.68,391.64
2018,12,30,12,30,901.0,69.0,1.8,12.1,506.0,476.12,378.23
2018,12,30,12,45,894.0,69.5,2.1,12.45,497.0,453.83,359.17
2018,12,30,13,0,887.0,70.0,2.4,12.8,488.0,429.31,337.68
2018,12,30,13,15,878.0,69.5,2.4,12.9,471.5,400.97,312.28
2018,12,30,13,30,869.0,69.0,2.4,13.0,455.0,369.26,283.68
2018,12,30,13,45,854.5,68.0,2.45,13.1,431.5,335.02,252.69
2018,12,30,14,0,840.0,67.0,2.5,13.2,408.0,299.73,220.38
2018,12,30,14,15,820.5,65.5,2.4,13.1,378.5,261.92,185.94
2018,12,30,14,30,801.0,64.0,2.3,13.0,349.0,223.89,151.5
2018,12,30,14,45,771.5,61.5,2.15,12.85,314.0,183.28,116.19
2018,12,30,15,0,742.0,59.0,2.0,12.7,279.0,143.81,83.81
2018,12,30,15,15,701.0,55.0,2.0,12.7,240.5,103.42,54.75
2018,12,30,15,30,660.0,51.0,2.0,12.7,202.0,65.79,33.98
2018,12,30,15,45,546.0,48.5,1.5,11.15,157.0,34.65,25.46
2018,12,30,16,0,432.0,46.0,1.0,9.6,112.0,34.98,25.55
2018,12,30,16,15,323.0,36.0,1.05,9.15,76.5,28.21,18.71
2018,12,30,16,30,214.0,26.0,1.1,8.7,41.0,21.14,7.29
2018,12,30,16,45,118.0,14.5,1.1,8.25,22.0,14.25,0.0
2018,12,30,17,0,22.0,3.0,1.1,7.8,3.0,0.0,0.0
2018,12,30,17,15,11.0,1.5,1.15,7.7,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,3.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,12,31,7,15,26.5,3.5,4.0,3.4,4.0,0.0,0.0
2018,12,31,7,30,53.0,7.0,4.1,3.7,8.0,19.59,0.0
2018,12,31,7,45,254.0,18.5,4.2,4.0,41.5,99.58,13.88
2018,12,31,8,0,455.0,30.0,4.3,4.3,75.0,184.27,132.46
2018,12,31,8,15,499.0,36.5,4.45,4.9,108.0,224.01,174.86
2018,12,31,8,30,543.0,43.0,4.6,5.5,141.0,261.34,210.71
2018,12,31,8,45,660.5,43.5,4.7,6.1,191.0,320.38,262.91
2018,12,31,9,0,778.0,44.0,4.8,6.7,241.0,383.66,317.88
2018,12,31,9,15,815.0,46.0,5.05,7.3,280.5,418.37,348.89
2018,12,31,9,30,852.0,48.0,5.3,7.9,320.0,452.37,378.45
2018,12,31,9,45,870.5,51.0,5.5,8.5,354.0,477.53,399.89
2018,12,31,10,0,889.0,54.0,5.7,9.1,388.0,500.59,418.99
2018,12,31,10,15,903.5,55.0,5.7,9.5,415.5,517.1,432.21
2018,12,31,10,30,918.0,56.0,5.7,9.9,443.0,531.04,442.93
2018,12,31,10,45,928.0,57.5,5.75,10.3,464.5,540.5,449.76
2018,12,31,11,0,938.0,59.0,5.8,10.7,486.0,547.06,453.95
2018,12,31,11,15,943.5,59.5,5.75,10.9,500.0,547.23,452.92
2018,12,31,11,30,949.0,60.0,5.7,11.1,514.0,544.38,449.24
2018,12,31,11,45,950.5,61.0,5.7,11.35,520.5,537.0,441.7
2018,12,31,12,0,952.0,62.0,5.7,11.6,527.0,526.62,431.5
2018,12,31,12,15,949.0,63.0,5.7,11.7,525.5,511.16,417.2
2018,12,31,12,30,946.0,64.0,5.7,11.8,524.0,492.94,400.34
2018,12,31,12,45,938.5,65.0,5.65,11.85,515.0,470.11,379.41
2018,12,31,13,0,931.0,66.0,5.6,11.9,506.0,444.93,356.15
2018,12,31,13,15,923.5,65.5,5.6,11.9,489.5,416.1,329.58
2018,12,31,13,30,916.0,65.0,5.6,11.9,473.0,385.25,300.81
2018,12,31,13,45,904.0,64.0,5.6,11.9,449.5,350.64,268.52
2018,12,31,14,0,892.0,63.0,5.6,11.9,426.0,314.66,234.64
2018,12,31,14,15,874.5,61.0,5.45,11.75,396.0,275.22,197.88
2018,12,31,14,30,857.0,59.0,5.3,11.6,366.0,232.83,158.84
2018,12,31,14,45,831.5,56.5,5.15,11.4,330.5,190.65,121.21
2018,12,31,15,0,806.0,54.0,5.0,11.2,295.0,149.15,86.27
2018,12,31,15,15,768.0,51.0,5.0,11.2,255.5,107.08,55.32
2018,12,31,15,30,730.0,48.0,5.0,11.2,216.0,67.38,33.02
2018,12,31,15,45,409.5,47.5,2.85,11.7,138.5,33.55,24.41
2018,12,31,16,0,89.0,47.0,0.7,12.2,61.0,40.87,30.49
2018,12,31,16,15,58.5,36.5,0.7,11.75,44.5,31.95,21.79
2018,12,31,16,30,28.0,26.0,0.7,11.3,28.0,22.86,9.06
2018,12,31,16,45,24.5,14.5,0.7,10.9,15.5,14.25,0.0
2018,12,31,17,0,21.0,3.0,0.7,10.5,3.0,0.0,0.0
2018,12,31,17,15,10.5,1.5,0.7,10.35,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
